Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,161.986522671,44.289058067,0.0,0.0,43.513341876,52.539744,207.244010265,202.389750265,4.83426,0.02
 01/01  02:00:00,156.658131446,39.0317849097,0.0,0.0,43.513341876,52.539744,164.101922016,159.247662016,4.83426,0.02
 01/01  03:00:00,164.099720571,46.2949894597,0.0,0.0,43.513341876,52.539744,246.445005976,241.590745976,4.83426,0.02
 01/01  04:00:00,156.167063785,38.5375241156,0.0,0.0,43.513341876,52.539744,162.678601747,157.824341747,4.83426,0.02
 01/01  05:00:00,165.152911272,46.9095027444,0.0,0.0,43.513341876,52.539744,257.604130928,244.155475434,4.83426,8.61439549459
 01/01  06:00:00,157.074709995,39.0317849097,0.0,0.0,43.513341876,52.539744,168.810973654,163.956713654,4.83426,0.02
 01/01  07:00:00,165.16807732,46.9095027444,0.0,0.0,43.513341876,52.539744,255.594112567,250.739852567,4.83426,0.02
 01/01  08:00:00,135.723811214,29.7875839753,0.0,0.0,43.513341876,52.539744,141.078740745,136.224480745,4.83426,0.02
 01/01  09:00:00,129.977673098,29.9251030264,0.0,0.0,43.513341876,52.539744,174.608460708,161.151171933,4.83426,8.62302877488
 01/01  10:00:00,112.397437125,12.47192508,0.0,0.0,43.513341876,52.539744,91.6604597998,86.8061997998,4.83426,0.02
 01/01  11:00:00,113.438691669,13.4892979749,0.0,0.0,43.513341876,52.539744,116.466661094,111.612401094,4.83426,0.02
 01/01  12:00:00,112.275753686,11.4834034917,0.0,0.0,43.513341876,52.539744,79.0084223666,65.551151736,4.83426,8.62301063066
 01/01  13:00:00,111.844269922,12.0065155924,0.0,0.0,43.513341876,52.539744,92.4355853666,87.5813253666,4.83426,0.02
 01/01  14:00:00,108.837547505,9.01209952098,0.0,0.0,43.513341876,52.539744,55.2902791397,50.4360191397,4.83426,0.02
 01/01  15:00:00,109.880413586,10.0294724159,0.0,0.0,43.513341876,52.539744,57.9643894772,53.1101294772,4.83426,0.02
 01/01  16:00:00,112.439060405,12.6511381367,0.0,0.0,43.513341876,52.539744,53.3034110631,39.8549773602,4.83426,8.61417370284
 01/01  17:00:00,131.733478102,14.1518163296,0.0,0.0,43.513341876,52.539744,80.2356625759,75.3814025759,4.83426,0.02
 01/01  18:00:00,131.866116734,14.3058299118,0.0,0.0,43.513341876,52.539744,72.8231999405,67.9689399405,4.83426,0.02
 01/01  19:00:00,134.525409477,16.8801823334,0.0,0.0,43.513341876,52.539744,123.605284296,118.751024296,4.83426,0.02
 01/01  20:00:00,152.872107629,34.8371935754,0.0,0.0,43.513341876,52.539744,115.690818175,102.242232145,4.83426,8.61432603076
 01/01  21:00:00,150.369207673,32.2416839063,0.0,0.0,43.513341876,52.539744,177.046192573,172.191932573,4.83426,0.02
 01/01  22:00:00,154.844440886,36.9344892426,0.0,0.0,43.513341876,52.539744,177.254448845,172.400188845,4.83426,0.02
 01/01  23:00:00,171.655883516,53.8180460572,0.0,0.0,43.513341876,52.539744,320.921291069,316.067031069,4.83426,0.02
 01/01  24:00:00,162.713166815,44.0565696874,0.0,0.0,43.513341876,52.539744,215.342711283,210.488451283,4.83426,0.02
 01/02  01:00:00,168.901173425,51.0249300063,0.0,0.0,43.513341876,52.539744,306.087008076,292.631023237,4.83426,8.62172483956
 01/02  02:00:00,160.338304045,42.6529513774,0.0,0.0,43.513341876,52.539744,200.348864968,195.494604968,4.83426,0.02
 01/02  03:00:00,171.447136063,53.5373223952,0.0,0.0,43.513341876,52.539744,312.929820065,308.075560065,4.83426,0.02
 01/02  04:00:00,161.763619528,44.0565696874,0.0,0.0,43.513341876,52.539744,226.235594767,212.778252355,4.83426,8.62308241191
 01/02  05:00:00,170.498354263,52.1337040851,0.0,0.0,43.513341876,52.539744,308.769985966,303.915725966,4.83426,0.02
 01/02  06:00:00,163.585216556,45.4601879975,0.0,0.0,43.513341876,52.539744,235.663103339,230.808843339,4.83426,0.02
 01/02  07:00:00,197.599563464,72.5788265788,0.0,0.0,43.513341876,53.238744,3293.5538046,3280.09650116,4.83426,8.62304344133
 01/02  08:00:00,362.903600774,72.5788265788,0.0,0.0,220.879908,53.238744,2816.98604646,2785.67223388,4.83426,26.4795525742
 01/02  09:00:00,447.326199417,72.5788265788,0.0,0.0,220.879908,145.652643033,2449.74597742,2377.88423686,36.25695,35.6047905597
 01/02  10:00:00,446.853138921,72.5788265788,0.0,0.0,220.879908,145.652643033,2330.65205838,2240.26442129,36.25695,54.130687085
 01/02  11:00:00,452.682667806,72.5788265788,0.0,0.0,220.879908,151.653867033,2226.48293128,2123.93228552,48.3426,54.2080457605
 01/02  12:00:00,453.65488301,72.5788265788,0.0,0.0,220.879908,151.653867033,2122.93912107,2020.12326926,48.3426,54.4732518093
 01/02  13:00:00,452.554582203,72.5788265788,0.0,0.0,220.879908,151.653867033,2084.14079426,1972.01520259,48.3426,63.782991665
 01/02  14:00:00,446.53664746,72.5788265788,0.0,0.0,220.879908,145.652643033,2045.22749874,1957.13443662,24.1713,63.9217621241
 01/02  15:00:00,446.487974074,72.5788265788,0.0,0.0,220.879908,145.652643033,2002.47977727,1924.15681884,24.1713,54.1516584329
 01/02  16:00:00,438.624115867,72.5788265788,0.0,0.0,220.879908,137.835547516,1926.29740066,1867.19910782,4.83426,54.2640328386
 01/02  17:00:00,451.642006216,72.5788265788,0.0,0.0,220.879908,133.019064,1912.78041356,1863.14411251,4.83426,44.8020410503
 01/02  18:00:00,371.973258224,72.5788265788,0.0,0.0,220.879908,53.238744,2083.98121993,2034.35337144,4.83426,44.7935884848
 01/02  19:00:00,372.017878706,72.5788265788,0.0,0.0,220.879908,53.238744,2147.0764399,2097.24097896,4.83426,45.001200943
 01/02  20:00:00,372.441084314,72.5788265788,0.0,0.0,220.879908,53.238744,2161.88858151,2139.65399503,4.83426,17.400326476
 01/02  21:00:00,372.403255123,72.5788265788,0.0,0.0,220.879908,53.238744,2128.34557166,2114.81436587,4.83426,8.69694578909
 01/02  22:00:00,119.203494747,1.63060475142,0.0,0.0,43.513341876,52.539744,28.593225369,6.38407960507,4.83426,17.3748857639
 01/02  23:00:00,121.480097963,4.06949157959,0.0,0.0,43.513341876,52.539744,14.4698199297,9.61555992966,4.83426,0.02
 01/02  24:00:00,123.692659492,5.08686447449,0.0,0.0,43.513341876,52.539744,37.6587516928,24.1839773989,4.83426,8.6405142939
 01/03  01:00:00,125.021056265,7.49484653834,0.0,0.0,43.513341876,52.539744,30.3923310745,25.5380710745,4.83426,0.02
 01/03  02:00:00,128.892170262,11.3147825813,0.0,0.0,43.513341876,52.539744,60.9201185583,47.4630365916,4.83426,8.62282196673
 01/03  03:00:00,134.636380058,17.0885297878,0.0,0.0,43.513341876,52.539744,52.7631172137,47.9088572137,4.83426,0.02
 01/03  04:00:00,137.580180141,19.9742781148,0.0,0.0,43.513341876,52.539744,83.9863827193,79.1321227193,4.83426,0.02
 01/03  05:00:00,147.510474267,27.8105407988,0.0,0.0,43.513341876,52.539744,88.6569126343,75.1995324466,4.83426,8.62312018775
 01/03  06:00:00,145.239252264,25.8295444144,0.0,0.0,43.513341876,52.539744,109.198983056,104.344723056,4.83426,0.02
 01/03  07:00:00,198.101251193,72.5788265788,0.0,0.0,43.513341876,53.238744,3142.05931047,3137.20505047,4.83426,0.02
 01/03  08:00:00,361.773741333,72.5788265788,0.0,0.0,220.879908,53.238744,2742.7294279,2702.59590563,4.83426,35.299262274
 01/03  09:00:00,446.66347518,72.5788265788,0.0,0.0,220.879908,145.652643033,2245.49725529,2173.63352117,36.25695,35.6067841162
 01/03  10:00:00,446.535738364,72.5788265788,0.0,0.0,220.879908,145.652643033,2003.9765529,1913.59761017,36.25695,54.1219927333
 01/03  11:00:00,452.466507719,72.5788265788,0.0,0.0,220.879908,151.653867033,1874.57309513,1772.02630431,48.3426,54.2041908201
 01/03  12:00:00,453.462351517,72.5788265788,0.0,0.0,220.879908,151.653867033,1726.96350959,1624.15636019,48.3426,54.4645494022
 01/03  13:00:00,452.427670399,72.6106157557,0.0,0.0,220.879908,151.653867033,1637.07783949,1524.94005148,48.3426,63.7951880133
 01/03  14:00:00,446.477065895,72.6468521678,0.0,0.0,220.879908,145.652643033,1602.45317875,1514.3517292,24.1713,63.9301495563
 01/03  15:00:00,446.431942781,72.6255869614,0.0,0.0,220.879908,145.652643033,1610.85490204,1532.53751872,24.1713,54.1460833209
 01/03  16:00:00,438.527582672,72.5812295252,0.0,0.0,220.879908,137.835547516,1557.99665488,1498.90061918,4.83426,54.2617756952
 01/03  17:00:00,448.488672424,72.5788265788,0.0,0.0,220.879908,133.019064,1589.89081829,1540.25678692,4.83426,44.7997713649
 01/03  18:00:00,371.801714541,72.5788265788,0.0,0.0,220.879908,53.238744,1899.75934171,1850.12640874,4.83426,44.7986729677
 01/03  19:00:00,371.863354552,72.5788265788,0.0,0.0,220.879908,53.238744,2042.88541121,1993.03913548,4.83426,45.0120157389
 01/03  20:00:00,371.86603123,72.5788265788,0.0,0.0,220.879908,53.238744,2074.19646623,2051.96053474,4.83426,17.401671492
 01/03  21:00:00,371.887424547,72.5788265788,0.0,0.0,220.879908,53.238744,2092.80741233,2079.27581576,4.83426,8.69733656787
 01/03  22:00:00,118.90436877,1.63060475142,0.0,0.0,43.513341876,52.539744,25.3493670911,4.6972894903,4.83426,15.8178176008
 01/03  23:00:00,121.499108197,4.06949157959,0.0,0.0,43.513341876,52.539744,15.2397321923,8.83747209512,4.83426,1.56800009715
 01/03  24:00:00,127.457635511,8.82361533858,0.0,0.0,43.513341876,52.539744,40.7601232253,27.285300349,4.83426,8.64056287634
 01/04  01:00:00,134.975237841,17.4098573292,0.0,0.0,43.513341876,52.539744,41.8236919318,36.9694319318,4.83426,0.02
 01/04  02:00:00,134.386325639,16.7516513168,0.0,0.0,43.513341876,52.539744,77.7609538801,64.3052478042,4.83426,8.6214460759
 01/04  03:00:00,152.4067239,34.7911382291,0.0,0.0,43.513341876,52.539744,82.3057702011,77.4515102011,4.83426,0.02
 01/04  04:00:00,154.654015859,36.9721744371,0.0,0.0,43.513341876,52.539744,110.78799262,105.93373262,4.83426,0.02
 01/04  05:00:00,153.36912637,35.2853990233,0.0,0.0,43.513341876,52.539744,127.899162196,114.443366534,4.83426,8.62153566158
 01/04  06:00:00,158.29542944,40.1782441831,0.0,0.0,43.513341876,52.539744,146.831399947,141.977139947,4.83426,0.02
 01/04  07:00:00,197.516068567,72.5788265788,0.0,0.0,43.513341876,53.238744,3335.78383985,3330.92957985,4.83426,0.02
 01/04  08:00:00,361.836528388,72.5788265788,0.0,0.0,220.879908,53.238744,2796.56937345,2756.42960395,4.83426,35.3055094995
 01/04  09:00:00,446.797509905,72.5788265788,0.0,0.0,220.879908,145.652643033,2448.28738805,2376.41777618,36.25695,35.6126618646
 01/04  10:00:00,446.713350622,72.5788265788,0.0,0.0,220.879908,145.652643033,2366.30984224,2275.93170809,36.25695,54.1211841422
 01/04  11:00:00,452.620454561,72.5788265788,0.0,0.0,220.879908,151.653867033,2182.19571364,2084.65309701,48.3426,49.20001663
 01/04  12:00:00,453.548979707,72.5788265788,0.0,0.0,220.879908,151.653867033,1955.67376396,1847.83103937,48.3426,59.5001245884
 01/04  13:00:00,452.451058765,72.5788265788,0.0,0.0,220.879908,151.653867033,1796.37435438,1684.22622094,48.3426,63.8055334462
 01/04  14:00:00,446.478664289,72.5788265788,0.0,0.0,220.879908,145.652643033,1734.15659117,1646.04402414,24.1713,63.9412670296
 01/04  15:00:00,446.459611757,72.5788265788,0.0,0.0,220.879908,145.652643033,1716.99473351,1638.67582974,24.1713,54.1476037735
 01/04  16:00:00,438.578648863,72.5788265788,0.0,0.0,220.879908,137.835547516,1627.2640722,1568.16597879,4.83426,54.2638334071
 01/04  17:00:00,448.537137312,72.5788265788,0.0,0.0,220.879908,133.019064,1549.4778535,1499.83985236,4.83426,44.8037411473
 01/04  18:00:00,371.820502339,72.5788265788,0.0,0.0,220.879908,53.238744,1719.73375945,1670.09551682,4.83426,44.8039826295
 01/04  19:00:00,371.851048902,72.5788265788,0.0,0.0,220.879908,53.238744,1787.75553732,1737.90054736,4.83426,45.0207299511
 01/04  20:00:00,372.269768336,72.5788265788,0.0,0.0,220.879908,53.238744,1811.92048886,1789.68480809,4.83426,17.4014207651
 01/04  21:00:00,372.252561797,72.5788265788,0.0,0.0,220.879908,53.238744,1836.83902124,1823.30756218,4.83426,8.697199056
 01/04  22:00:00,119.147275681,1.55970889266,0.0,0.0,43.513341876,52.539744,17.4718583693,3.93964072208,4.83426,8.69795764718
 01/04  23:00:00,120.553776212,3.13714055598,0.0,0.0,43.513341876,52.539744,18.6905306753,5.2026678436,4.83426,8.65360283168
 01/04  24:00:00,123.212753123,4.63764984488,0.0,0.0,43.513341876,52.539744,25.2078579898,11.7333829055,4.83426,8.64021508426
 01/05  01:00:00,126.093458279,8.56685297863,0.0,0.0,43.513341876,52.539744,23.1184766927,18.2642166927,4.83426,0.02
 01/05  02:00:00,129.76455235,12.1654854453,0.0,0.0,43.513341876,52.539744,56.3945347049,47.2160290531,4.83426,4.34424565185
 01/05  03:00:00,137.964965374,20.3780843858,0.0,0.0,43.513341876,52.539744,65.8349155821,56.7034734843,4.83426,4.29718209784
 01/05  04:00:00,155.037498421,37.336339671,0.0,0.0,43.513341876,52.539744,118.098843151,113.244583151,4.83426,0.02
 01/05  05:00:00,159.923974776,41.8188001876,0.0,0.0,43.513341876,52.539744,129.626281573,116.169181787,4.83426,8.62283978636
 01/05  06:00:00,162.451396035,44.1826137118,0.0,0.0,43.513341876,52.539744,215.346006566,210.491746566,4.83426,0.02
 01/05  07:00:00,197.651133344,72.5788265788,0.0,0.0,43.513341876,53.238744,3826.48214307,3821.62788307,4.83426,0.02
 01/05  08:00:00,362.958121146,72.5788265788,0.0,0.0,220.879908,53.238744,3399.80410217,3361.30288174,4.83426,33.6669604294
 01/05  09:00:00,447.232450237,72.5788265788,0.0,0.0,220.879908,145.652643033,2977.01765673,2903.49227736,36.25695,37.2684293651
 01/05  10:00:00,446.882396981,72.5788265788,0.0,0.0,220.879908,145.652643033,2729.9813207,2639.59794843,36.25695,54.1264222713
 01/05  11:00:00,452.67322149,72.5788265788,0.0,0.0,220.879908,151.653867033,2416.68920529,2318.3565102,48.3426,49.9900950931
 01/05  12:00:00,453.571537981,72.5788265788,0.0,0.0,220.879908,151.653867033,2051.03514973,1943.97495367,48.3426,58.7175960604
 01/05  13:00:00,452.447727128,72.5788265788,0.0,0.0,220.879908,151.653867033,1831.617232,1719.46286685,48.3426,63.8117651491
 01/05  14:00:00,446.447597726,72.5788265788,0.0,0.0,220.879908,145.652643033,1735.90771424,1647.78474622,24.1713,63.9516680177
 01/05  15:00:00,446.40839734,72.5788265788,0.0,0.0,220.879908,145.652643033,1668.88290727,1590.55610431,24.1713,54.1555029609
 01/05  16:00:00,438.546332648,72.5788265788,0.0,0.0,220.879908,137.835547516,1624.03181944,1564.92492431,4.83426,54.2726351335
 01/05  17:00:00,448.513126443,72.5788265788,0.0,0.0,220.879908,133.019064,1581.52108637,1531.87873755,4.83426,44.8080888245
 01/05  18:00:00,371.790349125,72.5788265788,0.0,0.0,220.879908,53.238744,1720.86358936,1671.22416093,4.83426,44.8051684367
 01/05  19:00:00,371.816533717,72.5788265788,0.0,0.0,220.879908,53.238744,1750.3257048,1700.46886535,4.83426,45.0225794528
 01/05  20:00:00,372.224062586,72.5788265788,0.0,0.0,220.879908,53.238744,1735.57953154,1713.34422187,4.83426,17.4010496782
 01/05  21:00:00,372.19789078,72.5788265788,0.0,0.0,220.879908,53.238744,1735.96366222,1722.43125518,4.83426,8.69814704419
 01/05  22:00:00,119.144754401,1.55970889266,0.0,0.0,43.513341876,52.539744,24.7975951763,2.58816107285,4.83426,17.3751741034
 01/05  23:00:00,118.831263224,1.41791717515,0.0,0.0,43.513341876,52.539744,8.20707238457,3.35281238457,4.83426,0.02
 01/05  24:00:00,122.317408569,3.76107727226,0.0,0.0,43.513341876,52.539744,20.3836422706,6.90901004011,4.83426,8.64037223044
 01/06  01:00:00,122.230783457,4.7323851807,0.0,0.0,43.513341876,52.539744,12.3217411762,7.46748117624,4.83426,0.02
 01/06  02:00:00,121.936593087,4.42397087338,0.0,0.0,43.513341876,52.539744,26.8495718525,13.39203736,4.83426,8.62327449246
 01/06  03:00:00,126.520084779,9.01407887914,0.0,0.0,43.513341876,52.539744,21.8489876798,16.9947276798,4.83426,0.02
 01/06  04:00:00,127.863244445,10.3404930749,0.0,0.0,43.513341876,52.539744,32.2418408194,27.3875808194,4.83426,0.02
 01/06  05:00:00,135.184086957,15.5371814513,0.0,0.0,43.513341876,52.539744,44.1471179865,30.6895688619,4.83426,8.62328912462
 01/06  06:00:00,131.52382187,12.1890052349,0.0,0.0,43.513341876,52.539744,51.8109446133,46.9566846133,4.83426,0.02
 01/06  07:00:00,197.789876664,72.5788265788,0.0,0.0,43.513341876,53.238744,2834.06876609,2829.21450609,4.83426,0.02
 01/06  08:00:00,360.889703042,72.5788265788,0.0,0.0,220.879908,53.238744,2384.07817789,2343.93762215,4.83426,35.3062957409
 01/06  09:00:00,446.564227697,72.5788265788,0.0,0.0,220.879908,145.652643033,2095.49447954,2023.61931844,36.25695,35.6182111007
 01/06  10:00:00,446.558048513,72.5788265788,0.0,0.0,220.879908,145.652643033,1990.57816907,1900.18399217,36.25695,54.1372269016
 01/06  11:00:00,452.515862068,72.5788265788,0.0,0.0,220.879908,151.653867033,1857.78933539,1755.22537075,48.3426,54.2213646432
 01/06  12:00:00,453.512103148,72.5788265788,0.0,0.0,220.879908,151.653867033,1672.80518285,1569.97731903,48.3426,54.4852638242
 01/06  13:00:00,452.448165428,72.5788265788,0.0,0.0,220.879908,151.653867033,1598.91848165,1486.76082725,48.3426,63.8150544048
 01/06  14:00:00,446.450122704,72.5788265788,0.0,0.0,220.879908,145.652643033,1569.40780133,1481.28066913,24.1713,63.9558322002
 01/06  15:00:00,446.422575829,72.5788265788,0.0,0.0,220.879908,145.652643033,1506.54638768,1428.20525198,24.1713,54.1698356947
 01/06  16:00:00,438.557993042,72.5788265788,0.0,0.0,220.879908,137.835547516,1403.88932661,1344.7693616,4.83426,54.2857050128
 01/06  17:00:00,448.486896962,72.5788265788,0.0,0.0,220.879908,133.019064,1331.06414706,1281.41145702,4.83426,44.8184300479
 01/06  18:00:00,371.747679068,72.5788265788,0.0,0.0,220.879908,53.238744,1488.07598843,1438.43015156,4.83426,44.8115768714
 01/06  19:00:00,371.760060686,72.5788265788,0.0,0.0,220.879908,53.238744,1520.64863122,1470.79887001,4.83426,45.0155012093
 01/06  20:00:00,371.735485961,72.5788265788,0.0,0.0,220.879908,53.238744,1518.31546805,1496.07956764,4.83426,17.401640408
 01/06  21:00:00,371.73486262,72.5788265788,0.0,0.0,220.879908,53.238744,1519.83124457,1506.30012207,4.83426,8.69686250033
 01/06  22:00:00,118.775607863,1.4888130339,0.0,0.0,43.513341876,52.539744,23.5016585446,1.29092017735,4.83426,17.3764783672
 01/06  23:00:00,118.838950886,1.41791717515,0.0,0.0,43.513341876,52.539744,15.114758059,1.62656322207,4.83426,8.65393483698
 01/06  24:00:00,120.31578037,1.77239646893,0.0,0.0,43.513341876,52.539744,8.21621212787,3.36195212787,4.83426,0.02
 01/07  01:00:00,121.451703794,3.96029338572,0.0,0.0,43.513341876,52.539744,8.98747523988,4.13321523988,4.83426,0.02
 01/07  02:00:00,122.584011171,5.08686447449,0.0,0.0,43.513341876,52.539744,20.5750629433,7.12628144318,4.83426,8.61452150011
 01/07  03:00:00,121.553986754,4.06949157959,0.0,0.0,43.513341876,52.539744,11.8015047638,6.94724476383,4.83426,0.02
 01/07  04:00:00,122.591594512,5.08686447449,0.0,0.0,43.513341876,52.539744,18.5440153136,13.6897553136,4.83426,0.02
 01/07  05:00:00,126.972646361,9.05182606505,0.0,0.0,43.513341876,52.539744,21.4277856598,16.5735256598,4.83426,0.02
 01/07  06:00:00,128.840503635,10.9255376996,0.0,0.0,43.513341876,52.539744,32.544364725,27.690104725,4.83426,0.02
 01/07  07:00:00,128.225998221,10.2974096864,0.0,0.0,43.513341876,52.539744,39.5522940475,26.1034946374,4.83426,8.61453941007
 01/07  08:00:00,115.220335184,9.36855817293,0.0,0.0,43.513341876,52.539744,35.0313188539,30.1770588539,4.83426,0.02
 01/07  09:00:00,103.925363562,4.06949157959,0.0,0.0,43.513341876,52.539744,23.3126116796,18.4583516796,4.83426,0.02
 01/07  10:00:00,104.983930399,5.08686447449,0.0,0.0,43.513341876,52.539744,25.5036157758,20.6493557758,4.83426,0.02
 01/07  11:00:00,103.92851316,4.06949157959,0.0,0.0,43.513341876,52.539744,44.1207010592,13.0641029132,4.83426,26.222338146
 01/07  12:00:00,105.87839203,5.08686447449,0.0,0.0,43.513341876,52.539744,27.2815569325,13.7789013199,4.83426,8.66839561259
 01/07  13:00:00,103.848482248,4.06949157959,0.0,0.0,43.513341876,52.539744,24.0035630865,10.5006231547,4.83426,8.66867993182
 01/07  14:00:00,104.93507458,5.08686447449,0.0,0.0,43.513341876,52.539744,17.8927658314,13.0385058314,4.83426,0.02
 01/07  15:00:00,103.930502545,4.06949157959,0.0,0.0,43.513341876,52.539744,25.0503463083,11.5561847691,4.83426,8.6599015392
 01/07  16:00:00,104.926151765,5.08686447449,0.0,0.0,43.513341876,52.539744,29.3425396942,15.8487471799,4.83426,8.6595325143
 01/07  17:00:00,118.643649251,4.06949157959,0.0,0.0,43.513341876,52.539744,22.1261806052,17.2719206052,4.83426,0.02
 01/07  18:00:00,122.664779496,5.08686447449,0.0,0.0,43.513341876,52.539744,42.6256998664,29.1768789837,4.83426,8.61456088269
 01/07  19:00:00,126.314737573,8.74043015971,0.0,0.0,43.513341876,52.539744,38.0661947843,33.2119347843,4.83426,0.02
 01/07  20:00:00,133.27627339,15.2490056624,0.0,0.0,43.513341876,52.539744,56.4001019429,51.5458419429,4.83426,0.02
 01/07  21:00:00,131.819354097,13.8115691176,0.0,0.0,43.513341876,52.539744,68.3023754735,63.4481154735,4.83426,0.02
 01/07  22:00:00,156.826167639,38.8943283795,0.0,0.0,43.513341876,52.539744,185.938812231,145.648589561,4.83426,35.4559626699
 01/07  23:00:00,149.16879622,31.5108713389,0.0,0.0,43.513341876,52.539744,190.165600906,185.311340906,4.83426,0.02
 01/07  24:00:00,167.239962794,48.5125376174,0.0,0.0,43.513341876,52.539744,227.658933756,222.804673756,4.83426,0.02
 01/08  01:00:00,159.010488966,41.2493330674,0.0,0.0,43.513341876,52.539744,244.502341966,231.053517223,4.83426,8.61456474297
 01/08  02:00:00,169.665757125,51.838859854,0.0,0.0,43.513341876,52.539744,258.60438605,253.75012605,4.83426,0.02
 01/08  03:00:00,159.064997199,41.2493330674,0.0,0.0,43.513341876,52.539744,245.668489419,240.814229419,4.83426,0.02
 01/08  04:00:00,168.591637761,50.7300857751,0.0,0.0,43.513341876,52.539744,257.792781758,252.938521758,4.83426,0.02
 01/08  05:00:00,159.506727479,41.2493330674,0.0,0.0,43.513341876,52.539744,248.752676097,235.30383903,4.83426,8.6145770663
 01/08  06:00:00,169.013338764,50.7300857751,0.0,0.0,43.513341876,52.539744,259.565906319,254.711646319,4.83426,0.02
 01/08  07:00:00,159.517209851,41.2493330674,0.0,0.0,43.513341876,52.539744,240.550422642,235.696162642,4.83426,0.02
 01/08  08:00:00,146.871328985,40.7511190654,0.0,0.0,43.513341876,52.539744,199.617274925,194.763014925,4.83426,0.02
 01/08  09:00:00,133.703023286,33.6542223523,0.0,0.0,43.513341876,52.539744,156.68173399,143.224120562,4.83426,8.62335342737
 01/08  10:00:00,133.624402367,33.5807347166,0.0,0.0,43.513341876,52.539744,128.746120304,123.891860304,4.83426,0.02
 01/08  11:00:00,110.931987793,10.9891426975,0.0,0.0,43.513341876,52.539744,108.160294257,85.8368694151,4.83426,17.4891648419
 01/08  12:00:00,114.583878732,13.7364283719,0.0,0.0,43.513341876,52.539744,86.7385765234,73.2354420318,4.83426,8.66887449162
 01/08  13:00:00,106.318932667,6.54079555029,0.0,0.0,43.513341876,52.539744,55.1767043537,41.6743642488,4.83426,8.66808010489
 01/08  14:00:00,112.328623763,12.5007763866,0.0,0.0,43.513341876,52.539744,46.6757546763,33.1726473779,4.83426,8.66884729841
 01/08  15:00:00,103.890958559,4.06949157959,0.0,0.0,43.513341876,52.539744,33.6247874827,20.1311614501,4.83426,8.65936603259
 01/08  16:00:00,104.886933049,5.08686447449,0.0,0.0,43.513341876,52.539744,37.8092139725,24.3148794529,4.83426,8.66007451968
 01/08  17:00:00,118.598978284,4.06949157959,0.0,0.0,43.513341876,52.539744,26.9166802703,22.0624202703,4.83426,0.02
 01/08  18:00:00,122.617875244,5.08686447449,0.0,0.0,43.513341876,52.539744,36.7160707163,31.8618107163,4.83426,0.02
 01/08  19:00:00,121.597302453,4.06949157959,0.0,0.0,43.513341876,52.539744,37.371455346,32.517195346,4.83426,0.02
 01/08  20:00:00,124.622703599,6.64384400119,0.0,0.0,43.513341876,52.539744,62.7611653051,49.3123417023,4.83426,8.61456360276
 01/08  21:00:00,131.92877692,13.9795365524,0.0,0.0,43.513341876,52.539744,54.8011722057,49.9469122057,4.83426,0.02
 01/08  22:00:00,135.951249496,18.1294177868,0.0,0.0,43.513341876,52.539744,137.057827693,96.7627157117,4.83426,35.4608519814
 01/08  23:00:00,144.272992878,26.7849206383,0.0,0.0,43.513341876,52.539744,105.481589323,100.627329323,4.83426,0.02
 01/08  24:00:00,143.166425195,24.6618097693,0.0,0.0,43.513341876,52.539744,122.803163898,117.948903898,4.83426,0.02
 01/09  01:00:00,149.735023521,32.2270878281,0.0,0.0,43.513341876,52.539744,117.406487775,112.552227775,4.83426,0.02
 01/09  02:00:00,153.839563436,36.2944933922,0.0,0.0,43.513341876,52.539744,151.930896324,138.473282585,4.83426,8.62335373987
 01/09  03:00:00,138.498597551,20.9667529109,0.0,0.0,43.513341876,52.539744,131.410491171,126.556231171,4.83426,0.02
 01/09  04:00:00,147.642825443,30.073497315,0.0,0.0,43.513341876,52.539744,152.089903184,147.235643184,4.83426,0.02
 01/09  05:00:00,150.482891502,32.4993929272,0.0,0.0,43.513341876,52.539744,151.890550294,138.432886506,4.83426,8.62340378746
 01/09  06:00:00,152.460951693,34.459232064,0.0,0.0,43.513341876,52.539744,166.609851265,161.755591265,4.83426,0.02
 01/09  07:00:00,197.366144424,72.5788265788,0.0,0.0,43.513341876,53.238744,2970.43437766,2965.58011766,4.83426,0.02
 01/09  08:00:00,362.128783218,72.5788265788,0.0,0.0,220.879908,53.238744,2439.28907954,2399.14163626,4.83426,35.3131832736
 01/09  09:00:00,446.797980318,72.5788265788,0.0,0.0,220.879908,145.652643033,2115.15138869,2043.27061034,36.25695,35.6238283503
 01/09  10:00:00,446.598752058,72.5788265788,0.0,0.0,220.879908,145.652643033,1990.73594486,1900.3199005,36.25695,54.1590943517
 01/09  11:00:00,452.494884011,72.5788265788,0.0,0.0,220.879908,151.653867033,1854.28623612,1751.69839897,48.3426,54.2452371531
 01/09  12:00:00,453.480063113,72.5788265788,0.0,0.0,220.879908,151.653867033,1725.36171929,1622.50516785,48.3426,54.5139514404
 01/09  13:00:00,452.436379102,72.5788265788,0.0,0.0,220.879908,151.653867033,1719.01882229,1606.83648458,48.3426,63.8397377101
 01/09  14:00:00,446.439264259,72.5788265788,0.0,0.0,220.879908,145.652643033,1709.63015435,1621.48234331,24.1713,63.976511048
 01/09  15:00:00,446.416378944,72.5788265788,0.0,0.0,220.879908,145.652643033,1720.40162843,1642.02976578,24.1713,54.200562647
 01/09  16:00:00,438.560648383,72.5788265788,0.0,0.0,220.879908,137.835547516,1705.36404732,1646.21151607,4.83426,54.318271255
 01/09  17:00:00,448.547389893,72.5788265788,0.0,0.0,220.879908,133.019064,1690.88974475,1641.23036167,4.83426,44.8251230815
 01/09  18:00:00,371.840744129,72.5788265788,0.0,0.0,220.879908,53.238744,1858.84252388,1809.18639174,4.83426,44.8218721327
 01/09  19:00:00,371.871451252,72.5788265788,0.0,0.0,220.879908,53.238744,1912.21557671,1853.33487747,4.83426,54.0464392456
 01/09  20:00:00,372.304567492,72.5788265788,0.0,0.0,220.879908,53.238744,1944.42583659,1930.87962014,4.83426,8.71195644369
 01/09  21:00:00,372.308497815,72.5788265788,0.0,0.0,220.879908,53.238744,2040.17418306,2017.96272627,4.83426,17.3771967976
 01/09  22:00:00,119.200794432,1.63060475142,0.0,0.0,43.513341876,52.539744,17.6312211571,4.09823348407,4.83426,8.69872767303
 01/09  23:00:00,121.206334179,3.80433413914,0.0,0.0,43.513341876,52.539744,19.5171685325,6.02862231891,4.83426,8.65428621356
 01/09  24:00:00,123.656468133,5.08686447449,0.0,0.0,43.513341876,52.539744,28.2662673708,14.7909873639,4.83426,8.64102000687
 01/10  01:00:00,125.636300221,8.11763834902,0.0,0.0,43.513341876,52.539744,26.3419747404,21.4877147404,4.83426,0.02
 01/10  02:00:00,136.080439349,18.4914957323,0.0,0.0,43.513341876,52.539744,56.2075040252,51.3532440252,4.83426,0.02
 01/10  03:00:00,132.817096987,15.2400176278,0.0,0.0,43.513341876,52.539744,74.990416382,61.5327623021,4.83426,8.62339407988
 01/10  04:00:00,152.731243272,35.0737453488,0.0,0.0,43.513341876,52.539744,105.678548119,100.824288119,4.83426,0.02
 01/10  05:00:00,152.517219559,32.7398979083,0.0,0.0,43.513341876,52.539744,119.783935352,114.929675352,4.83426,0.02
 01/10  06:00:00,164.811265813,45.3064678714,0.0,0.0,43.513341876,52.539744,162.807752725,149.350037479,4.83426,8.62345524603
 01/10  07:00:00,198.237875472,72.5788265788,0.0,0.0,43.513341876,53.238744,3507.2248629,3502.3706029,4.83426,0.02
 01/10  08:00:00,362.49291018,72.5788265788,0.0,0.0,220.879908,53.238744,3147.59438913,3116.26699015,4.83426,26.4931389761
 01/10  09:00:00,446.966483006,72.5788265788,0.0,0.0,220.879908,145.652643033,2756.76337048,2675.97581813,36.25695,44.5306023512
 01/10  10:00:00,446.72953446,72.5788265788,0.0,0.0,220.879908,145.652643033,2523.37098541,2432.96269961,36.25695,54.1513358038
 01/10  11:00:00,452.604622325,72.5788265788,0.0,0.0,220.879908,151.653867033,2353.34679592,2250.76713755,48.3426,54.2370583705
 01/10  12:00:00,453.566382316,72.5788265788,0.0,0.0,220.879908,151.653867033,2178.12374839,2075.27676504,48.3426,54.5043833499
 01/10  13:00:00,452.480103482,72.5788265788,0.0,0.0,220.879908,151.653867033,2081.54658375,1969.35311422,48.3426,63.8508695341
 01/10  14:00:00,446.479715074,72.5788265788,0.0,0.0,220.879908,145.652643033,1995.00487857,1906.84523123,24.1713,63.9883473334
 01/10  15:00:00,446.444565765,72.5788265788,0.0,0.0,220.879908,145.652643033,1935.85146271,1857.48628994,24.1713,54.1938727637
 01/10  16:00:00,438.586529998,72.5788265788,0.0,0.0,220.879908,137.835547516,1899.24354151,1840.09671759,4.83426,54.31256392
 01/10  17:00:00,448.592017936,72.5788265788,0.0,0.0,220.879908,133.019064,1912.58008807,1862.91423014,4.83426,44.8315979249
 01/10  18:00:00,371.95590939,72.5788265788,0.0,0.0,220.879908,53.238744,2252.65286998,2202.99081327,4.83426,44.8277967068
 01/10  19:00:00,372.072200291,72.5788265788,0.0,0.0,220.879908,53.238744,2508.98013348,2450.103186,4.83426,54.0426874769
 01/10  20:00:00,372.143859877,72.5788265788,0.0,0.0,220.879908,53.238744,2640.4030381,2626.8562661,4.83426,8.7125119943
 01/10  21:00:00,372.23419931,72.5788265788,0.0,0.0,220.879908,53.238744,2784.28383632,2762.07387133,4.83426,17.3757049934
 01/10  22:00:00,120.93740572,3.61928555475,0.0,0.0,43.513341876,52.539744,32.6660551895,19.1328214281,4.83426,8.69897376145
 01/10  23:00:00,124.675031287,7.183450633,0.0,0.0,43.513341876,52.539744,47.5202501316,34.0317983049,4.83426,8.65419182671
 01/10  24:00:00,136.234694413,17.493042508,0.0,0.0,43.513341876,52.539744,78.3098437321,73.4555837321,4.83426,0.02
 01/11  01:00:00,155.333177273,37.6364505034,0.0,0.0,43.513341876,52.539744,119.024670186,105.568557114,4.83426,8.62185307129
 01/11  02:00:00,160.090038078,42.2667059623,0.0,0.0,43.513341876,52.539744,163.844493596,158.990233596,4.83426,0.02
 01/11  03:00:00,161.964901379,44.168842486,0.0,0.0,43.513341876,52.539744,177.279867998,172.425607998,4.83426,0.02
 01/11  04:00:00,162.366322804,44.48425412,0.0,0.0,43.513341876,52.539744,216.5791761,203.12143427,4.83426,8.62348182961
 01/11  05:00:00,162.429169513,44.168842486,0.0,0.0,43.513341876,52.539744,202.354706022,197.500446022,4.83426,0.02
 01/11  06:00:00,165.008828849,46.7018022777,0.0,0.0,43.513341876,52.539744,231.678697288,218.220983941,4.83426,8.62345334723
 01/11  07:00:00,197.618901384,72.5788265788,0.0,0.0,43.513341876,53.238744,3445.40138113,3440.54712113,4.83426,0.02
 01/11  08:00:00,362.591697859,72.5788265788,0.0,0.0,220.879908,53.238744,2942.14231107,2910.8163761,4.83426,26.4916749743
 01/11  09:00:00,447.071028518,72.5788265788,0.0,0.0,220.879908,145.652643033,2576.43120651,2495.64307829,36.25695,44.5311782146
 01/11  10:00:00,446.875505403,72.5788265788,0.0,0.0,220.879908,145.652643033,2410.20460935,2328.79228743,36.25695,45.1553719209
 01/11  11:00:00,452.761447438,72.5788265788,0.0,0.0,220.879908,151.653867033,2238.17643131,2135.55736599,48.3426,54.276465321
 01/11  12:00:00,453.648080835,72.5788265788,0.0,0.0,220.879908,151.653867033,1906.53422612,1794.58432572,48.3426,63.6073003988
 01/11  13:00:00,452.477457635,72.5788265788,0.0,0.0,220.879908,151.653867033,1631.94317496,1519.741677,48.3426,63.8588979684
 01/11  14:00:00,446.459358344,72.5788265788,0.0,0.0,220.879908,145.652643033,1532.77441267,1444.60881668,24.1713,63.9942959971
 01/11  15:00:00,446.440398118,72.5788265788,0.0,0.0,220.879908,145.652643033,1508.03812533,1429.67378652,24.1713,54.1930388105
 01/11  16:00:00,438.556729555,72.5788265788,0.0,0.0,220.879908,137.835547516,1453.0309399,1393.88186792,4.83426,54.314811973
 01/11  17:00:00,448.522948513,72.5788265788,0.0,0.0,220.879908,133.019064,1442.26159936,1392.58810103,4.83426,44.8392383324
 01/11  18:00:00,371.818413358,72.5788265788,0.0,0.0,220.879908,53.238744,1657.75804524,1608.09215388,4.83426,44.8316313573
 01/11  19:00:00,371.840634355,72.5788265788,0.0,0.0,220.879908,53.238744,1720.8539952,1661.97561742,4.83426,54.0441177818
 01/11  20:00:00,372.256937969,72.5788265788,0.0,0.0,220.879908,53.238744,1723.37425793,1709.82793925,4.83426,8.71205868197
 01/11  21:00:00,372.254228873,72.5788265788,0.0,0.0,220.879908,53.238744,1817.07614631,1794.86485963,4.83426,17.3770266817
 01/11  22:00:00,119.137329465,1.55970889266,0.0,0.0,43.513341876,52.539744,17.1838232223,3.65042121442,4.83426,8.69914200785
 01/11  23:00:00,120.151115773,2.74370437737,0.0,0.0,43.513341876,52.539744,18.4187900257,4.93080480245,4.83426,8.65372522323
 01/11  24:00:00,122.985096865,4.42397087338,0.0,0.0,43.513341876,52.539744,15.1820023723,10.3277423723,4.83426,0.02
 01/12  01:00:00,122.554187491,5.04378108604,0.0,0.0,43.513341876,52.539744,26.4391496616,12.9819235519,4.83426,8.62296610966
 01/12  02:00:00,127.88115921,10.3404930749,0.0,0.0,43.513341876,52.539744,33.1178597694,28.2635997694,4.83426,0.02
 01/12  03:00:00,128.878731401,11.3260330651,0.0,0.0,43.513341876,52.539744,43.0028791588,38.1486191588,4.83426,0.02
 01/12  04:00:00,134.926594871,17.3343413371,0.0,0.0,43.513341876,52.539744,75.9029025071,62.4468667958,4.83426,8.6217757113
 01/12  05:00:00,151.810191619,33.776799813,0.0,0.0,43.513341876,52.539744,83.4630493417,78.6087893417,4.83426,0.02
 01/12  06:00:00,149.126418484,31.0845295111,0.0,0.0,43.513341876,52.539744,111.468762222,106.614502222,4.83426,0.02
 01/12  07:00:00,197.468492476,72.5788265788,0.0,0.0,43.513341876,53.238744,3230.65915474,3217.20142923,4.83426,8.62346551296
 01/12  08:00:00,361.857360294,72.5788265788,0.0,0.0,220.879908,53.238744,2781.33126237,2750.00140057,4.83426,26.4956018052
 01/12  09:00:00,446.759115323,72.5788265788,0.0,0.0,220.879908,145.652643033,2416.16434571,2344.2735135,36.25695,35.6338822006
 01/12  10:00:00,446.641464036,72.5788265788,0.0,0.0,220.879908,145.652643033,2256.56538734,2166.11239932,36.25695,54.1960380238
 01/12  11:00:00,452.541964828,72.5788265788,0.0,0.0,220.879908,151.653867033,2156.59366483,2053.97201658,48.3426,54.2790482493
 01/12  12:00:00,453.527648241,72.5788265788,0.0,0.0,220.879908,151.653867033,2012.42695208,1900.46620794,48.3426,63.6181441392
 01/12  13:00:00,452.4511162,72.5788265788,0.0,0.0,220.879908,151.653867033,1890.03732233,1777.83073913,48.3426,63.8639831965
 01/12  14:00:00,446.440728775,72.5788265788,0.0,0.0,220.879908,145.652643033,1787.56773111,1699.39222902,24.1713,64.0042020925
 01/12  15:00:00,446.407687714,72.5788265788,0.0,0.0,220.879908,145.652643033,1722.07195294,1643.70324063,24.1713,54.1974123091
 01/12  16:00:00,438.549468108,72.5788265788,0.0,0.0,220.879908,137.835547516,1683.84357867,1624.68946032,4.83426,54.3198583466
 01/12  17:00:00,445.546592855,72.5788265788,0.0,0.0,220.879908,133.019064,1688.78651915,1639.10911403,4.83426,44.8431451159
 01/12  18:00:00,371.890546775,72.5788265788,0.0,0.0,220.879908,53.238744,2063.7534214,2014.08593277,4.83426,44.8332286307
 01/12  19:00:00,372.006663841,72.5788265788,0.0,0.0,220.879908,53.238744,2352.23894036,2293.35471892,4.83426,54.0499614371
 01/12  20:00:00,372.495312089,72.5788265788,0.0,0.0,220.879908,53.238744,2481.35365205,2467.80691038,4.83426,8.71248167325
 01/12  21:00:00,372.549911582,72.5788265788,0.0,0.0,220.879908,53.238744,2627.16031154,2604.94821186,4.83426,17.3778396792
 01/12  22:00:00,120.965781542,3.35412811431,0.0,0.0,43.513341876,52.539744,27.995370639,14.4617859718,4.83426,8.69932466724
 01/12  23:00:00,124.666541554,7.183450633,0.0,0.0,43.513341876,52.539744,42.761438267,29.2731006507,4.83426,8.65407761625
 01/12  24:00:00,136.485375647,17.7401729051,0.0,0.0,43.513341876,52.539744,77.5682572944,72.7139972944,4.83426,0.02
 01/13  01:00:00,153.975166652,36.2739206116,0.0,0.0,43.513341876,52.539744,121.323012385,107.865224453,4.83426,8.62352793236
 01/13  02:00:00,164.797907412,46.9555580907,0.0,0.0,43.513341876,52.539744,169.517542029,164.663282029,4.83426,0.02
 01/13  03:00:00,159.550701435,41.6975385153,0.0,0.0,43.513341876,52.539744,202.303769689,197.449509689,4.83426,0.02
 01/13  04:00:00,169.367373038,51.3906544061,0.0,0.0,43.513341876,52.539744,251.537494227,238.079690589,4.83426,8.62354363837
 01/13  05:00:00,164.011826688,43.915086673,0.0,0.0,43.513341876,52.539744,264.865256,260.010996,4.83426,0.02
 01/13  06:00:00,171.27034146,51.3906544061,0.0,0.0,43.513341876,52.539744,293.283495253,288.429235253,4.83426,0.02
 01/13  07:00:00,198.538898513,72.5788265788,0.0,0.0,43.513341876,53.238744,3973.8513481,3960.39353079,4.83426,8.62355731289
 01/13  08:00:00,363.322829393,72.5788265788,0.0,0.0,220.879908,53.238744,3591.91130098,3560.58339288,4.83426,26.4936480973
 01/13  09:00:00,447.86888872,72.5788265788,0.0,0.0,220.879908,145.652643033,3273.2343598,3192.44007293,36.25695,44.5373368722
 01/13  10:00:00,447.127298302,72.5788265788,0.0,0.0,220.879908,145.652643033,2930.7574876,2849.33695412,36.25695,45.1635834782
 01/13  11:00:00,452.783316313,72.5788265788,0.0,0.0,220.879908,151.653867033,2575.20758308,2472.57699381,48.3426,54.2879892732
 01/13  12:00:00,453.658177538,72.5788265788,0.0,0.0,220.879908,151.653867033,2236.83219726,2124.87049533,48.3426,63.6191019239
 01/13  13:00:00,452.494107715,72.5788265788,0.0,0.0,220.879908,151.653867033,1906.7580836,1794.54767812,48.3426,63.8678054808
 01/13  14:00:00,446.454347808,72.5788265788,0.0,0.0,220.879908,145.652643033,1697.18774304,1609.00451827,24.1713,64.0119247647
 01/13  15:00:00,446.424738367,72.5788265788,0.0,0.0,220.879908,145.652643033,1602.08418333,1523.70462697,24.1713,54.2082563613
 01/13  16:00:00,438.562131167,72.5788265788,0.0,0.0,220.879908,137.835547516,1531.44631003,1472.28297603,4.83426,54.329074007
 01/13  17:00:00,445.531703239,72.5788265788,0.0,0.0,220.879908,133.019064,1476.55751904,1426.87889513,4.83426,44.8443639055
 01/13  18:00:00,371.797355483,72.5788265788,0.0,0.0,220.879908,53.238744,1642.35929255,1592.68921679,4.83426,44.8358157571
 01/13  19:00:00,371.82594908,72.5788265788,0.0,0.0,220.879908,53.238744,1706.41879261,1647.52305829,4.83426,54.0614743221
 01/13  20:00:00,371.825761645,72.5788265788,0.0,0.0,220.879908,53.238744,1751.01689586,1737.47054556,4.83426,8.71209030103
 01/13  21:00:00,371.83214764,72.5788265788,0.0,0.0,220.879908,53.238744,1797.58493958,1775.3732531,4.83426,17.3774264826
 01/13  22:00:00,118.837239476,1.55970889266,0.0,0.0,43.513341876,52.539744,17.2810641904,3.74895470603,4.83426,8.69784948442
 01/13  23:00:00,119.493221401,2.08081077626,0.0,0.0,43.513341876,52.539744,17.9935192379,4.50625004057,4.83426,8.65300919734
 01/13  24:00:00,123.650611114,5.08686447449,0.0,0.0,43.513341876,52.539744,22.9675386239,9.49198630602,4.83426,8.6412923179
 01/14  01:00:00,121.569843848,4.06949157959,0.0,0.0,43.513341876,52.539744,14.4659606296,9.61170062963,4.83426,0.02
 01/14  02:00:00,122.616813179,5.08686447449,0.0,0.0,43.513341876,52.539744,24.4885451076,19.6342851076,4.83426,0.02
 01/14  03:00:00,126.250644238,8.74043015971,0.0,0.0,43.513341876,52.539744,26.3148134071,21.4605534071,4.83426,0.02
 01/14  04:00:00,126.994534895,9.44640714926,0.0,0.0,43.513341876,52.539744,40.8537584465,35.9994984465,4.83426,0.02
 01/14  05:00:00,134.309911823,16.3570702326,0.0,0.0,43.513341876,52.539744,51.1749010175,37.7269245924,4.83426,8.61371642506
 01/14  06:00:00,133.105706636,15.1403379179,0.0,0.0,43.513341876,52.539744,59.872320615,55.018060615,4.83426,0.02
 01/14  07:00:00,131.037526956,13.0801095624,0.0,0.0,43.513341876,52.539744,53.802962075,48.948702075,4.83426,0.02
 01/14  08:00:00,116.883026027,11.003386676,0.0,0.0,43.513341876,52.539744,56.2908439348,51.4365839348,4.83426,0.02
 01/14  09:00:00,115.234086308,15.3758523084,0.0,0.0,43.513341876,52.539744,50.8335858583,37.3846038076,4.83426,8.61472205062
 01/14  10:00:00,104.984679274,5.08686447449,0.0,0.0,43.513341876,52.539744,48.4969723658,43.6427123658,4.83426,0.02
 01/14  11:00:00,107.427268565,7.57269551468,0.0,0.0,43.513341876,52.539744,54.3863712532,32.0594202187,4.83426,17.4926910345
 01/14  12:00:00,105.867235568,5.08686447449,0.0,0.0,43.513341876,52.539744,38.4854733452,24.9816749478,4.83426,8.66953839745
 01/14  13:00:00,103.840385986,4.06949157959,0.0,0.0,43.513341876,52.539744,34.2578451114,20.7540981111,4.83426,8.66948700022
 01/14  14:00:00,104.930439954,5.08686447449,0.0,0.0,43.513341876,52.539744,37.9087019917,24.4145390533,4.83426,8.65990293848
 01/14  15:00:00,103.691893705,3.84852704589,0.0,0.0,43.513341876,52.539744,27.1629223274,13.6688300765,4.83426,8.65983225091
 01/14  16:00:00,104.091230354,4.27423266351,0.0,0.0,43.513341876,52.539744,28.0248094456,14.5299265639,4.83426,8.66062288172
 01/14  17:00:00,115.636472218,4.06949157959,0.0,0.0,43.513341876,52.539744,21.5782047988,16.7239447988,4.83426,0.02
 01/14  18:00:00,122.643320845,5.08686447449,0.0,0.0,43.513341876,52.539744,32.3749459879,27.5206859879,4.83426,0.02
 01/14  19:00:00,121.618058816,4.06949157959,0.0,0.0,43.513341876,52.539744,30.8102885117,25.9560285117,4.83426,0.02
 01/14  20:00:00,127.236931264,9.23880987903,0.0,0.0,43.513341876,52.539744,56.3382933685,42.8908804593,4.83426,8.61315290916
 01/14  21:00:00,126.311611449,8.35118527803,0.0,0.0,43.513341876,52.539744,45.1615249685,40.3072649685,4.83426,0.02
 01/14  22:00:00,135.404364005,17.5708914844,0.0,0.0,43.513341876,52.539744,130.622273331,90.3142348992,4.83426,35.4737784313
 01/14  23:00:00,145.789850226,28.3048015929,0.0,0.0,43.513341876,52.539744,94.0073216223,89.1530616223,4.83426,0.02
 01/14  24:00:00,155.399635568,36.7970327123,0.0,0.0,43.513341876,52.539744,182.721183445,177.866923445,4.83426,0.02
 01/15  01:00:00,153.408846628,35.8257151637,0.0,0.0,43.513341876,52.539744,162.245592243,157.391332243,4.83426,0.02
 01/15  02:00:00,163.688746616,45.9209811561,0.0,0.0,43.513341876,52.539744,262.972227536,258.117967536,4.83426,0.02
 01/15  03:00:00,153.96232351,36.3199759579,0.0,0.0,43.513341876,52.539744,191.909078086,178.460108052,4.83426,8.61471003378
 01/15  04:00:00,168.560380258,50.7300857751,0.0,0.0,43.513341876,52.539744,272.673207734,267.818947734,4.83426,0.02
 01/15  05:00:00,156.030603054,37.9230108308,0.0,0.0,43.513341876,52.539744,190.09366645,185.23940645,4.83426,0.02
 01/15  06:00:00,169.021744319,50.7300857751,0.0,0.0,43.513341876,52.539744,283.467000454,278.612740454,4.83426,0.02
 01/15  07:00:00,156.047032711,37.9230108308,0.0,0.0,43.513341876,52.539744,195.587304931,182.138318237,4.83426,8.61472669432
 01/15  08:00:00,141.482629684,35.3275011617,0.0,0.0,43.513341876,52.539744,230.445806072,225.591546072,4.83426,0.02
 01/15  09:00:00,135.823417911,35.8257151637,0.0,0.0,43.513341876,52.539744,147.92675062,143.07249062,4.83426,0.02
 01/15  10:00:00,139.523324468,39.3885891736,0.0,0.0,43.513341876,52.539744,193.732456387,188.878196387,4.83426,0.02
 01/15  11:00:00,117.84912002,17.8941864873,0.0,0.0,43.513341876,52.539744,139.370929099,108.307286274,4.83426,26.229382825
 01/15  12:00:00,136.372842064,35.3768627281,0.0,0.0,43.513341876,52.539744,174.337344049,160.833397758,4.83426,8.66968629016
 01/15  13:00:00,117.260779232,17.3999256932,0.0,0.0,43.513341876,52.539744,111.031007652,97.5274735077,4.83426,8.66927414425
 01/15  14:00:00,117.207828015,17.1915782387,0.0,0.0,43.513341876,52.539744,152.097007885,138.593173084,4.83426,8.66957480048
 01/15  15:00:00,117.012606498,17.0885297878,0.0,0.0,43.513341876,52.539744,93.0011736978,85.8712422588,4.83426,2.29567143906
 01/15  16:00:00,117.01775931,17.0630472222,0.0,0.0,43.513341876,52.539744,129.303234195,118.085221813,4.83426,6.38375238218
 01/15  17:00:00,137.362101346,25.7157312846,0.0,0.0,43.513341876,52.539744,106.207137425,92.7581326172,4.83426,8.61474480799
 01/15  18:00:00,142.068715062,24.3467620319,0.0,0.0,43.513341876,52.539744,155.415161709,150.560901709,4.83426,0.02
 01/15  19:00:00,140.898089959,23.2551919928,0.0,0.0,43.513341876,52.539744,115.90526546,111.05100546,4.83426,0.02
 01/15  20:00:00,149.073833609,30.8791540145,0.0,0.0,43.513341876,52.539744,181.686475474,176.832215474,4.83426,0.02
 01/15  21:00:00,145.088806749,27.0156487782,0.0,0.0,43.513341876,52.539744,131.424845378,126.570585378,4.83426,0.02
 01/15  22:00:00,158.450602256,40.3771107619,0.0,0.0,43.513341876,52.539744,269.044596441,228.734727744,4.83426,35.475608697
 01/15  23:00:00,151.451966618,33.8486719872,0.0,0.0,43.513341876,52.539744,169.984541209,156.535549468,4.83426,8.6147317411
 01/15  24:00:00,162.460261831,43.7034329984,0.0,0.0,43.513341876,52.539744,236.11649778,231.26223778,4.83426,0.02
 01/16  01:00:00,151.341677802,33.7284194966,0.0,0.0,43.513341876,52.539744,159.426256692,154.571996692,4.83426,0.02
 01/16  02:00:00,158.651708789,40.871371556,0.0,0.0,43.513341876,52.539744,238.092371216,233.238111216,4.83426,0.02
 01/16  03:00:00,151.349066029,33.7284194966,0.0,0.0,43.513341876,52.539744,160.627308569,155.773048569,4.83426,0.02
 01/16  04:00:00,157.5507383,39.7625974772,0.0,0.0,43.513341876,52.539744,245.318378139,231.869374732,4.83426,8.61474340781
 01/16  05:00:00,157.325183195,39.2722898908,0.0,0.0,43.513341876,52.539744,164.738317755,159.884057755,4.83426,0.02
 01/16  06:00:00,163.496011912,45.3064678714,0.0,0.0,43.513341876,52.539744,235.248740718,230.394480718,4.83426,0.02
 01/16  07:00:00,152.886762863,34.8371935754,0.0,0.0,43.513341876,52.539744,158.763649651,153.909389651,4.83426,0.02
 01/16  08:00:00,133.877331236,27.8065875909,0.0,0.0,43.513341876,52.539744,200.898853651,196.044593651,4.83426,0.02
 01/16  09:00:00,132.192910955,32.2522625301,0.0,0.0,43.513341876,52.539744,138.560917547,125.102987402,4.83426,8.6236701442
 01/16  10:00:00,120.04217389,19.9742781148,0.0,0.0,43.513341876,52.539744,174.787065884,169.932805884,4.83426,0.02
 01/16  11:00:00,115.112287749,15.2300859918,0.0,0.0,43.513341876,52.539744,104.586503829,91.1286050873,4.83426,8.6236387421
 01/16  12:00:00,109.625818152,8.79382043053,0.0,0.0,43.513341876,52.539744,95.4619520348,90.6076920348,4.83426,0.02
 01/16  13:00:00,107.854184514,8.09777507699,0.0,0.0,43.513341876,52.539744,61.575240978,56.720980978,4.83426,0.02
 01/16  14:00:00,108.054375838,8.2008235279,0.0,0.0,43.513341876,52.539744,84.3256986148,70.8677980703,4.83426,8.62364054454
 01/16  15:00:00,103.900402116,4.06949157959,0.0,0.0,43.513341876,52.539744,54.1821940401,49.3279340401,4.83426,0.02
 01/16  16:00:00,109.587473018,9.7578030546,0.0,0.0,43.513341876,52.539744,70.8140329491,65.9597729491,4.83426,0.02
 01/16  17:00:00,115.640949985,4.06949157959,0.0,0.0,43.513341876,52.539744,54.6897083151,49.8354483151,4.83426,0.02
 01/16  18:00:00,127.329919726,9.7578030546,0.0,0.0,43.513341876,52.539744,77.4013916598,72.5471316598,4.83426,0.02
 01/16  19:00:00,126.278796138,8.74043015971,0.0,0.0,43.513341876,52.539744,72.356015173,58.9069990896,4.83426,8.61475608342
 01/16  20:00:00,133.227883469,15.2254905583,0.0,0.0,43.513341876,52.539744,89.5972882633,84.7430282633,4.83426,0.02
 01/16  21:00:00,125.130451075,7.183450633,0.0,0.0,43.513341876,52.539744,72.2534801928,67.3992201928,4.83426,0.02
 01/16  22:00:00,136.848061589,19.0400903987,0.0,0.0,43.513341876,52.539744,129.878311821,125.024051821,4.83426,0.02
 01/16  23:00:00,147.795687011,30.3254139628,0.0,0.0,43.513341876,52.539744,120.982856023,107.533900547,4.83426,8.61469547617
 01/16  24:00:00,153.678144745,35.1231069151,0.0,0.0,43.513341876,52.539744,173.295583954,168.441323954,4.83426,0.02
 01/17  01:00:00,136.551082105,19.0523221325,0.0,0.0,43.513341876,52.539744,128.098725985,123.244465985,4.83426,0.02
 01/17  02:00:00,149.469452644,31.8676756028,0.0,0.0,43.513341876,52.539744,186.701108554,181.846848554,4.83426,0.02
 01/17  03:00:00,147.612715827,30.0882152017,0.0,0.0,43.513341876,52.539744,146.602767975,133.144963542,4.83426,8.62354443377
 01/17  04:00:00,148.903970338,31.2465369021,0.0,0.0,43.513341876,52.539744,208.548450036,203.694190036,4.83426,0.02
 01/17  05:00:00,156.010604257,36.3199759579,0.0,0.0,43.513341876,52.539744,160.518332456,147.060390932,4.83426,8.62368152426
