Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,157.265177908,37.7855543006,0.0,0.0,43.513341876,52.539744,218.027478614,213.173218614,4.83426,0.02
 01/17  07:00:00,198.059694215,72.5788265788,0.0,0.0,43.513341876,53.238744,2901.9461441,2897.0918841,4.83426,0.02
 01/17  08:00:00,362.251478882,72.5788265788,0.0,0.0,220.879908,53.238744,2362.01616851,2321.85133879,4.83426,35.3305697225
 01/17  09:00:00,446.859616758,72.5788265788,0.0,0.0,220.879908,145.652643033,2048.38061956,1976.48415685,36.25695,35.6395127045
 01/17  10:00:00,446.682066322,72.5788265788,0.0,0.0,220.879908,145.652643033,1961.11784092,1870.66450361,36.25695,54.1963873158
 01/17  11:00:00,452.617628262,72.5788265788,0.0,0.0,220.879908,151.653867033,1897.60100877,1794.97112104,48.3426,54.2872877242
 01/17  12:00:00,453.56185544,72.5788265788,0.0,0.0,220.879908,151.653867033,1797.86093059,1694.72858889,48.3426,54.7897417035
 01/17  13:00:00,452.473987689,72.5788265788,0.0,0.0,220.879908,151.653867033,1760.39493268,1648.38185702,48.3426,63.6704756647
 01/17  14:00:00,446.476780864,72.5788265788,0.0,0.0,220.879908,145.652643033,1749.24357196,1651.88710646,24.1713,73.1851654999
 01/17  15:00:00,446.413670987,72.5788265788,0.0,0.0,220.879908,145.652643033,1688.84922927,1610.46655085,24.1713,54.2113784191
 01/17  16:00:00,438.554905415,72.5788265788,0.0,0.0,220.879908,137.835547516,1634.23594374,1575.06586774,4.83426,54.3358160061
 01/17  17:00:00,445.569811387,72.5788265788,0.0,0.0,220.879908,133.019064,1646.15099269,1596.45850825,4.83426,44.8582244335
 01/17  18:00:00,371.87480613,72.5788265788,0.0,0.0,220.879908,53.238744,1869.89616226,1820.2096873,4.83426,44.8522149583
 01/17  19:00:00,371.928877331,72.5788265788,0.0,0.0,220.879908,53.238744,1985.05038825,1926.14514601,4.83426,54.0709822424
 01/17  20:00:00,371.95080886,72.5788265788,0.0,0.0,220.879908,53.238744,2052.26382588,2038.71633896,4.83426,8.71322692022
 01/17  21:00:00,371.991676625,72.5788265788,0.0,0.0,220.879908,53.238744,2153.80385567,2131.59030165,4.83426,17.3792940193
 01/17  22:00:00,118.885467439,1.63060475142,0.0,0.0,43.513341876,52.539744,18.6137353136,5.0793355192,4.83426,8.70013979436
 01/17  23:00:00,121.474724866,4.06949157959,0.0,0.0,43.513341876,52.539744,22.9069459086,9.41810685061,4.83426,8.65457905803
 01/17  24:00:00,127.458531872,8.82361533858,0.0,0.0,43.513341876,52.539744,39.8640017738,35.0097417738,4.83426,0.02
 01/18  01:00:00,134.580483108,16.9798620433,0.0,0.0,43.513341876,52.539744,72.8290810798,59.3711481006,4.83426,8.62367297918
 01/18  02:00:00,154.952072898,37.2215962231,0.0,0.0,43.513341876,52.539744,124.72246425,119.86820425,4.83426,0.02
 01/18  03:00:00,166.946680653,49.1583258408,0.0,0.0,43.513341876,52.539744,172.365024695,167.510764695,4.83426,0.02
 01/18  04:00:00,159.92114178,41.9895124426,0.0,0.0,43.513341876,52.539744,245.698449207,232.240451131,4.83426,8.62373807625
 01/18  05:00:00,170.306186641,51.9302610379,0.0,0.0,43.513341876,52.539744,260.557250058,255.702990058,4.83426,0.02
 01/18  06:00:00,161.905368773,43.3754800412,0.0,0.0,43.513341876,52.539744,337.130435299,323.672455355,4.83426,8.6237199436
 01/18  07:00:00,197.91875894,72.5788265788,0.0,0.0,43.513341876,53.238744,4240.58689061,4235.73263061,4.83426,0.02
 01/18  08:00:00,363.424521845,72.5788265788,0.0,0.0,220.879908,53.238744,3868.89347223,3837.55806321,4.83426,26.5011490213
 01/18  09:00:00,448.214826266,72.5788265788,0.0,0.0,220.879908,145.652643033,3497.70035951,3416.89080881,36.25695,44.5526007053
 01/18  10:00:00,447.34540634,72.5788265788,0.0,0.0,220.879908,145.652643033,3156.27609196,3065.88111171,36.25695,54.13803025
 01/18  11:00:00,452.937211336,72.5788265788,0.0,0.0,220.879908,151.653867033,2792.75707785,2690.08494534,48.3426,54.3295325147
 01/18  12:00:00,453.704669943,72.5788265788,0.0,0.0,220.879908,151.653867033,2376.97333241,2274.07824374,48.3426,54.5524886682
 01/18  13:00:00,452.521200404,72.5788265788,0.0,0.0,220.879908,151.653867033,2070.19823491,1957.95535317,48.3426,63.9002817413
 01/18  14:00:00,446.479356229,72.5788265788,0.0,0.0,220.879908,145.652643033,1859.98141109,1771.76967461,24.1713,64.0404364836
 01/18  15:00:00,446.425843142,72.5788265788,0.0,0.0,220.879908,145.652643033,1752.15429151,1673.73355301,24.1713,54.2494384998
 01/18  16:00:00,438.550544538,72.5788265788,0.0,0.0,220.879908,137.835547516,1662.22013894,1603.01508165,4.83426,54.3707972955
 01/18  17:00:00,445.531173604,72.5788265788,0.0,0.0,220.879908,133.019064,1629.77915587,1571.12123247,4.83426,53.8236634018
 01/18  18:00:00,371.803627078,72.5788265788,0.0,0.0,220.879908,53.238744,1789.10670223,1739.41391116,4.83426,44.8585310641
 01/18  19:00:00,371.823747256,72.5788265788,0.0,0.0,220.879908,53.238744,1807.08464576,1757.18299152,4.83426,45.0673942405
 01/18  20:00:00,372.236068942,72.5788265788,0.0,0.0,220.879908,53.238744,1796.34120367,1774.09991722,4.83426,17.4070264446
 01/18  21:00:00,372.219932861,72.5788265788,0.0,0.0,220.879908,53.238744,1812.66591093,1799.13144509,4.83426,8.70020584181
 01/18  22:00:00,119.144017556,1.55970889266,0.0,0.0,43.513341876,52.539744,25.6496509224,3.43478939846,4.83426,17.3806015239
 01/18  23:00:00,119.492517867,2.08081077626,0.0,0.0,43.513341876,52.539744,17.8120765009,4.32268309856,4.83426,8.65513340233
 01/18  24:00:00,123.662176162,5.08686447449,0.0,0.0,43.513341876,52.539744,16.9324168333,12.0781568333,4.83426,0.02
 01/19  01:00:00,126.281719916,8.74043015971,0.0,0.0,43.513341876,52.539744,36.1245585761,22.6683380964,4.83426,8.6219604797
 01/19  02:00:00,136.604411068,18.9857565265,0.0,0.0,43.513341876,52.539744,60.7954059191,55.9411459191,4.83426,0.02
 01/19  03:00:00,150.838801892,33.2341587024,0.0,0.0,43.513341876,52.539744,70.4763600519,65.6221000519,4.83426,0.02
 01/19  04:00:00,150.171622084,32.4821888875,0.0,0.0,43.513341876,52.539744,124.531849212,111.073819313,4.83426,8.62376989822
 01/19  05:00:00,152.09427773,33.9821753096,0.0,0.0,43.513341876,52.539744,125.275168168,120.420908168,4.83426,0.02
 01/19  06:00:00,162.5960361,44.4381987737,0.0,0.0,43.513341876,52.539744,171.645366986,166.791106986,4.83426,0.02
 01/19  07:00:00,197.562216201,72.5788265788,0.0,0.0,43.513341876,53.238744,3441.0330801,3427.57514611,4.83426,8.62367399566
 01/19  08:00:00,362.186513029,72.5788265788,0.0,0.0,220.879908,53.238744,2889.47350627,2858.13563004,4.83426,26.5036162247
 01/19  09:00:00,446.890779409,72.5788265788,0.0,0.0,220.879908,145.652643033,2505.11892639,2433.21574435,36.25695,35.6462320464
 01/19  10:00:00,446.787275743,72.5788265788,0.0,0.0,220.879908,145.652643033,2365.7490699,2275.26402768,36.25695,54.2280922171
 01/19  11:00:00,452.693591742,72.5788265788,0.0,0.0,220.879908,151.653867033,2230.69433712,2128.03637947,48.3426,54.3153576544
 01/19  12:00:00,453.653310384,72.5788265788,0.0,0.0,220.879908,151.653867033,2093.85434327,1981.85860745,48.3426,63.6531358209
 01/19  13:00:00,452.552121381,72.5788265788,0.0,0.0,220.879908,151.653867033,1978.46125089,1866.21017642,48.3426,63.9084744658
 01/19  14:00:00,446.543099258,72.5788265788,0.0,0.0,220.879908,145.652643033,1873.34114138,1785.12331301,24.1713,64.0465283699
 01/19  15:00:00,446.472831434,72.5788265788,0.0,0.0,220.879908,145.652643033,1748.17346556,1669.75621224,24.1713,54.2459533215
 01/19  16:00:00,438.581373211,72.5788265788,0.0,0.0,220.879908,137.835547516,1617.6373241,1558.43239888,4.83426,54.3706652208
 01/19  17:00:00,445.556987759,72.5788265788,0.0,0.0,220.879908,133.019064,1548.38592477,1498.69393211,4.83426,44.8577326607
 01/19  18:00:00,371.81998,72.5788265788,0.0,0.0,220.879908,53.238744,1696.00493836,1637.34306514,4.83426,53.8276132193
 01/19  19:00:00,371.835192856,72.5788265788,0.0,0.0,220.879908,53.238744,1695.4400657,1645.52437295,4.83426,45.0814327465
 01/19  20:00:00,372.237269226,72.5788265788,0.0,0.0,220.879908,53.238744,1675.96540016,1653.72544637,4.83426,17.4056937877
 01/19  21:00:00,372.19239764,72.5788265788,0.0,0.0,220.879908,53.238744,1622.07491297,1608.5411537,4.83426,8.69949927325
 01/19  22:00:00,119.159885461,1.55970889266,0.0,0.0,43.513341876,52.539744,24.2627793088,2.04755832635,4.83426,17.3809609825
 01/19  23:00:00,118.844402236,1.41791717515,0.0,0.0,43.513341876,52.539744,15.0057501276,2.54434107925,4.83426,7.62714904837
 01/19  24:00:00,120.323470667,1.77239646893,0.0,0.0,43.513341876,52.539744,10.8227163052,4.94289123516,4.83426,1.04556507009
 01/20  01:00:00,122.228317611,4.7323851807,0.0,0.0,43.513341876,52.539744,10.9549786785,6.10071867849,4.83426,0.02
 01/20  02:00:00,121.930201416,4.42397087338,0.0,0.0,43.513341876,52.539744,24.4311808012,10.9731425644,4.83426,8.62377823677
 01/20  03:00:00,126.599089105,9.09192785547,0.0,0.0,43.513341876,52.539744,21.6043372592,16.7500772592,4.83426,0.02
 01/20  04:00:00,127.247352151,9.71770126417,0.0,0.0,43.513341876,52.539744,34.4886472052,29.6343872052,4.83426,0.02
 01/20  05:00:00,139.291071385,19.619798821,0.0,0.0,43.513341876,52.539744,56.1569199799,42.6988599398,4.83426,8.62380004015
 01/20  06:00:00,136.697091677,17.3177842852,0.0,0.0,43.513341876,52.539744,74.6015906589,69.7473306589,4.83426,0.02
 01/20  07:00:00,198.032922775,72.5788265788,0.0,0.0,43.513341876,53.238744,3078.90821247,3065.45024002,4.83426,8.62371245413
 01/20  08:00:00,361.346572216,72.5788265788,0.0,0.0,220.879908,53.238744,2619.40508972,2588.06580118,4.83426,26.5050285452
 01/20  09:00:00,446.649605147,72.5788265788,0.0,0.0,220.879908,145.652643033,2315.03055871,2243.12422784,36.25695,35.6493808669
 01/20  10:00:00,446.571844158,72.5788265788,0.0,0.0,220.879908,145.652643033,2197.21331435,2106.72914371,36.25695,54.2272206327
 01/20  11:00:00,452.515931996,72.5788265788,0.0,0.0,220.879908,151.653867033,2091.56593136,1988.90772733,48.3426,54.3156040377
 01/20  12:00:00,453.494871929,72.5788265788,0.0,0.0,220.879908,151.653867033,1950.37537088,1838.37066238,48.3426,63.6621085006
 01/20  13:00:00,452.413482784,72.5788265788,0.0,0.0,220.879908,151.653867033,1837.38487742,1725.12928906,48.3426,63.9129883523
 01/20  14:00:00,446.423416075,72.5788265788,0.0,0.0,220.879908,145.652643033,1751.79374815,1663.57214592,24.1713,64.0503022312
 01/20  15:00:00,446.414318521,72.5788265788,0.0,0.0,220.879908,145.652643033,1716.00476881,1637.58587721,24.1713,54.2475916028
 01/20  16:00:00,438.554821034,72.5788265788,0.0,0.0,220.879908,137.835547516,1711.79122195,1652.58400359,4.83426,54.3729583624
 01/20  17:00:00,442.573475345,72.5788265788,0.0,0.0,220.879908,133.019064,1782.1189489,1732.4249573,4.83426,44.8597316005
 01/20  18:00:00,371.876586452,72.5788265788,0.0,0.0,220.879908,53.238744,2082.31649586,2023.65221453,4.83426,53.8300213331
 01/20  19:00:00,371.945578346,72.5788265788,0.0,0.0,220.879908,53.238744,2214.81676732,2164.89456511,4.83426,45.0879422186
 01/20  20:00:00,371.985554099,72.5788265788,0.0,0.0,220.879908,53.238744,2326.50141822,2304.26133668,4.83426,17.4058215455
 01/20  21:00:00,372.037599646,72.5788265788,0.0,0.0,220.879908,53.238744,2412.76197795,2399.22816642,4.83426,8.69955153029
 01/20  22:00:00,119.707964155,2.42607707275,0.0,0.0,43.513341876,52.539744,29.9191718624,7.70374511543,4.83426,17.3811667469
 01/20  23:00:00,121.512910681,4.06949157959,0.0,0.0,43.513341876,52.539744,17.2381348947,12.3838748947,4.83426,0.02
 01/20  24:00:00,128.416093599,9.7578030546,0.0,0.0,43.513341876,52.539744,49.4918604073,36.0158147789,4.83426,8.64178562837
 01/21  01:00:00,135.365223534,17.7855187428,0.0,0.0,43.513341876,52.539744,50.8606410423,46.0063810423,4.83426,0.02
 01/21  02:00:00,147.383901447,29.6961827914,0.0,0.0,43.513341876,52.539744,101.818443123,88.3693429077,4.83426,8.61484021544
 01/21  03:00:00,148.962922961,31.344563502,0.0,0.0,43.513341876,52.539744,88.3361872136,83.4819272136,4.83426,0.02
 01/21  04:00:00,153.727940186,35.9836528488,0.0,0.0,43.513341876,52.539744,141.396857872,136.542597872,4.83426,0.02
 01/21  05:00:00,155.947434396,37.8769554846,0.0,0.0,43.513341876,52.539744,116.795163455,111.940903455,4.83426,0.02
 01/21  06:00:00,161.933679439,43.7494883447,0.0,0.0,43.513341876,52.539744,177.679633006,172.825373006,4.83426,0.02
 01/21  07:00:00,162.008887495,43.915086673,0.0,0.0,43.513341876,52.539744,145.891141336,132.443471658,4.83426,8.61340967771
 01/21  08:00:00,127.786982838,21.6942592582,0.0,0.0,43.513341876,52.539744,163.509989151,158.655729151,4.83426,0.02
 01/21  09:00:00,136.078633216,36.1099441329,0.0,0.0,43.513341876,52.539744,101.167091848,96.3128318479,4.83426,0.02
 01/21  10:00:00,120.281225125,20.2114768758,0.0,0.0,43.513341876,52.539744,130.537958837,125.683698837,4.83426,0.02
 01/21  11:00:00,117.857940582,17.8941864873,0.0,0.0,43.513341876,52.539744,121.651486086,90.5828544575,4.83426,26.2343716285
 01/21  12:00:00,118.962450752,17.9972349382,0.0,0.0,43.513341876,52.539744,134.444519358,120.940065382,4.83426,8.67019397615
 01/21  13:00:00,115.566752478,15.7144151499,0.0,0.0,43.513341876,52.539744,83.8347405781,70.3316186536,4.83426,8.6688619245
 01/21  14:00:00,116.19719927,16.2375272507,0.0,0.0,43.513341876,52.539744,103.739827711,90.2446011608,4.83426,8.66096654984
 01/21  15:00:00,114.697215951,14.8000907059,0.0,0.0,43.513341876,52.539744,56.051936144,51.197676144,4.83426,0.02
 01/21  16:00:00,117.127189444,17.1915782387,0.0,0.0,43.513341876,52.539744,101.441765578,87.9474734443,4.83426,8.660032134
 01/21  17:00:00,128.281965021,19.6174738509,0.0,0.0,43.513341876,52.539744,85.0235216477,80.1692616477,4.83426,0.02
 01/21  18:00:00,148.099761745,30.3848932204,0.0,0.0,43.513341876,52.539744,142.365588035,128.917283088,4.83426,8.61404494675
 01/21  19:00:00,144.669771499,27.0156487782,0.0,0.0,43.513341876,52.539744,107.289170136,102.434910136,4.83426,0.02
 01/21  20:00:00,145.504287114,27.3123267968,0.0,0.0,43.513341876,52.539744,164.713137623,159.858877623,4.83426,0.02
 01/21  21:00:00,151.318771968,33.2341587024,0.0,0.0,43.513341876,52.539744,128.406178495,123.551918495,4.83426,0.02
 01/21  22:00:00,154.818197558,36.7168643853,0.0,0.0,43.513341876,52.539744,270.94472605,230.622256698,4.83426,35.4882093521
 01/21  23:00:00,161.650968323,44.0056431267,0.0,0.0,43.513341876,52.539744,177.559406764,172.705146764,4.83426,0.02
 01/21  24:00:00,160.060929577,41.2365459717,0.0,0.0,43.513341876,52.539744,264.753676496,251.304580365,4.83426,8.61483613128
 01/22  01:00:00,162.977439665,45.2914003165,0.0,0.0,43.513341876,52.539744,193.153339664,188.299079664,4.83426,0.02
 01/22  02:00:00,161.465565516,43.5464919693,0.0,0.0,43.513341876,52.539744,285.304440216,280.450180216,4.83426,0.02
 01/22  03:00:00,165.307862966,47.6013463141,0.0,0.0,43.513341876,52.539744,196.370865082,191.516605082,4.83426,0.02
 01/22  04:00:00,161.4836788,43.5464919693,0.0,0.0,43.513341876,52.539744,293.741454905,280.292656318,4.83426,8.61453858735
 01/22  05:00:00,167.194530947,48.9873139127,0.0,0.0,43.513341876,52.539744,232.583818876,227.729558876,4.83426,0.02
 01/22  06:00:00,166.852300813,48.3011435119,0.0,0.0,43.513341876,52.539744,400.723434077,395.869174077,4.83426,0.02
 01/22  07:00:00,171.231415097,52.8997944693,0.0,0.0,43.513341876,52.539744,301.277663241,296.423403241,4.83426,0.02
 01/22  08:00:00,146.977722605,43.5641426807,0.0,0.0,43.513341876,52.539744,317.247869691,312.393609691,4.83426,0.02
 01/22  09:00:00,137.831647366,37.728561196,0.0,0.0,43.513341876,52.539744,177.821281319,164.363204512,4.83426,8.62381680728
 01/22  10:00:00,127.363064545,27.1685952247,0.0,0.0,43.513341876,52.539744,180.146585368,175.292325368,4.83426,0.02
 01/22  11:00:00,115.141530206,15.1903594477,0.0,0.0,43.513341876,52.539744,111.815518987,89.4863961846,4.83426,17.4948628022
 01/22  12:00:00,114.666749667,13.7364283719,0.0,0.0,43.513341876,52.539744,119.582070277,106.077302165,4.83426,8.67050811185
 01/22  13:00:00,111.291441108,11.4834034917,0.0,0.0,43.513341876,52.539744,71.6678880682,58.1634615438,4.83426,8.67016652445
 01/22  14:00:00,112.400573938,12.5007763866,0.0,0.0,43.513341876,52.539744,80.6126969159,67.1078699881,4.83426,8.67056692776
 01/22  15:00:00,103.895421766,4.06949157959,0.0,0.0,43.513341876,52.539744,40.837376961,27.3425814776,4.83426,8.66053548345
 01/22  16:00:00,112.307032532,12.5007763866,0.0,0.0,43.513341876,52.539744,47.3241423344,33.8286431136,4.83426,8.66123922082
 01/22  17:00:00,112.621945991,4.06949157959,0.0,0.0,43.513341876,52.539744,33.0208037574,28.1665437574,4.83426,0.02
 01/22  18:00:00,134.645965978,17.0666990542,0.0,0.0,43.513341876,52.539744,79.2492649375,65.8001199679,4.83426,8.61488496954
 01/22  19:00:00,138.03402916,20.4536037066,0.0,0.0,43.513341876,52.539744,82.186961119,77.332701119,4.83426,0.02
 01/22  20:00:00,149.445415153,31.2992176643,0.0,0.0,43.513341876,52.539744,156.690876479,151.836616479,4.83426,0.02
 01/22  21:00:00,149.792906042,31.7097379177,0.0,0.0,43.513341876,52.539744,151.66851083,146.81425083,4.83426,0.02
 01/22  22:00:00,172.720977861,54.4927352573,0.0,0.0,43.513341876,52.539744,398.899748489,358.579004472,4.83426,35.486484017
 01/22  23:00:00,165.904282913,48.125941603,0.0,0.0,43.513341876,52.539744,299.919891273,295.065631273,4.83426,0.02
 01/22  24:00:00,174.752046532,55.6015093362,0.0,0.0,43.513341876,52.539744,449.983167699,436.535764075,4.83426,8.61314362355
 01/23  01:00:00,165.770774026,47.845217941,0.0,0.0,43.513341876,52.539744,338.639497133,333.785237133,4.83426,0.02
 01/23  02:00:00,175.350322787,57.0051276462,0.0,0.0,43.513341876,52.539744,495.918298272,491.064038272,4.83426,0.02
 01/23  03:00:00,167.568022796,49.529559913,0.0,0.0,43.513341876,52.539744,390.158394617,376.700290044,4.83426,8.62384457295
 01/23  04:00:00,174.434540789,55.8822329982,0.0,0.0,43.513341876,52.539744,528.175473069,523.321213069,4.83426,0.02
 01/23  05:00:00,167.859911929,49.248836251,0.0,0.0,43.513341876,52.539744,411.971072407,407.116812407,4.83426,0.02
 01/23  06:00:00,175.586937403,56.4436803222,0.0,0.0,43.513341876,52.539744,575.899606198,562.441496754,4.83426,8.62384944343
 01/23  07:00:00,198.050338937,72.5788265788,0.0,0.0,43.513341876,53.238744,4119.21737735,4114.36311735,4.83426,0.02
 01/23  08:00:00,360.496308866,72.5788265788,0.0,0.0,220.879908,53.238744,3795.72344215,3764.37893769,4.83426,26.5102444632
 01/23  09:00:00,448.996685816,72.5788265788,0.0,0.0,220.879908,145.652643033,3471.72131024,3390.90056035,36.25695,44.5637998853
 01/23  10:00:00,447.857499021,72.5788265788,0.0,0.0,220.879908,145.652643033,3088.9561884,2998.48435659,36.25695,54.2148818099
 01/23  11:00:00,453.062598286,72.5788265788,0.0,0.0,220.879908,151.653867033,2651.74571548,2549.09500973,48.3426,54.30810575
 01/23  12:00:00,453.705949494,72.5788265788,0.0,0.0,220.879908,151.653867033,2127.24447718,2024.31155999,48.3426,54.5903171933
 01/23  13:00:00,452.487278001,72.5788265788,0.0,0.0,220.879908,151.653867033,1723.62249669,1609.85946368,48.3426,65.4204330175
 01/23  14:00:00,446.447159478,72.5788265788,0.0,0.0,220.879908,145.652643033,1526.32057827,1430.42026969,24.1713,71.7290085888
 01/23  15:00:00,446.402509584,72.5788265788,0.0,0.0,220.879908,145.652643033,1480.37542722,1401.96347663,24.1713,54.2406505891
 01/23  16:00:00,438.529067622,72.5788265788,0.0,0.0,220.879908,137.835547516,1451.82822233,1392.62451138,4.83426,54.3694509533
 01/23  17:00:00,442.531498746,72.5788265788,0.0,0.0,220.879908,133.019064,1506.5749555,1456.86751835,4.83426,44.8731771536
 01/23  18:00:00,371.837736499,72.5788265788,0.0,0.0,220.879908,53.238744,1816.78663304,1767.08514613,4.83426,44.8672269135
 01/23  19:00:00,371.911065,72.5788265788,0.0,0.0,220.879908,53.238744,2000.80915769,1941.86741187,4.83426,54.1074858241
 01/23  20:00:00,372.381253138,72.5788265788,0.0,0.0,220.879908,53.238744,2131.38685784,2109.14436893,4.83426,17.4082289137
 01/23  21:00:00,372.395639959,72.5788265788,0.0,0.0,220.879908,53.238744,2213.55824677,2200.02447244,4.83426,8.69951433397
 01/23  22:00:00,119.19858435,1.63060475142,0.0,0.0,43.513341876,52.539744,19.5133214979,5.97816153626,4.83426,8.70089996167
 01/23  23:00:00,122.143889517,4.7323851807,0.0,0.0,43.513341876,52.539744,22.7361694147,9.24828170554,4.83426,8.65362770918
 01/23  24:00:00,123.013583166,4.42397087338,0.0,0.0,43.513341876,52.539744,33.4897578089,20.0136903656,4.83426,8.64180744323
 01/24  01:00:00,125.678580053,8.15774013945,0.0,0.0,43.513341876,52.539744,28.3275405902,23.4732805902,4.83426,0.02
 01/24  02:00:00,126.026802151,8.47211764281,0.0,0.0,43.513341876,52.539744,51.0289224345,37.5725031,4.83426,8.62215933452
 01/24  03:00:00,134.122954252,16.5800369119,0.0,0.0,43.513341876,52.539744,49.1294550719,44.2751950719,4.83426,0.02
 01/24  04:00:00,133.842894134,16.2716226045,0.0,0.0,43.513341876,52.539744,63.887023892,59.032763892,4.83426,0.02
 01/24  05:00:00,137.019597041,17.3313597391,0.0,0.0,43.513341876,52.539744,79.2158838045,65.7577453273,4.83426,8.62387847718
 01/24  06:00:00,149.930988842,30.565433139,0.0,0.0,43.513341876,52.539744,83.5817905819,78.7275305819,4.83426,0.02
 01/24  07:00:00,197.901892842,72.5788265788,0.0,0.0,43.513341876,53.238744,2814.28598422,2809.43172422,4.83426,0.02
 01/24  08:00:00,358.07569974,72.5788265788,0.0,0.0,220.879908,53.238744,2282.47178423,2242.29902703,4.83426,35.3384971976
 01/24  09:00:00,446.587331489,72.5788265788,0.0,0.0,220.879908,145.652643033,1960.36276873,1888.45027572,36.25695,35.655543012
 01/24  10:00:00,446.514940655,72.5788265788,0.0,0.0,220.879908,145.652643033,1813.91534502,1723.42787033,36.25695,54.2305246861
 01/24  11:00:00,452.447729656,72.5788265788,0.0,0.0,220.879908,151.653867033,1651.78355768,1549.11945183,48.3426,54.3215058495
 01/24  12:00:00,453.317902319,72.5788265788,0.0,0.0,220.879908,151.653867033,1441.78510909,1329.75166243,48.3426,63.6908466648
 01/24  13:00:00,451.858892407,72.5788265788,0.0,0.0,220.879908,151.653867033,1354.44609062,1242.16813972,48.3426,63.9353508948
 01/24  14:00:00,445.8933865,72.5788265788,0.0,0.0,220.879908,145.652643033,1355.70429759,1267.45383621,24.1713,64.0791613848
 01/24  15:00:00,445.873297381,72.5788265788,0.0,0.0,220.879908,145.652643033,1336.44878107,1258.01841303,24.1713,54.2590680495
 01/24  16:00:00,438.008135519,72.5788265788,0.0,0.0,220.879908,137.835547516,1263.67140278,1204.45324244,4.83426,54.3839003473
 01/24  17:00:00,442.371052161,72.5788265788,0.0,0.0,220.879908,133.019064,1210.08472647,1160.38019286,4.83426,44.8702736095
 01/24  18:00:00,371.701823556,72.5788265788,0.0,0.0,220.879908,53.238744,1351.4863767,1292.80837282,4.83426,53.8437438821
 01/24  19:00:00,371.72090092,72.5788265788,0.0,0.0,220.879908,53.238744,1391.94617611,1342.01609856,4.83426,45.0958175483
 01/24  20:00:00,371.716552622,72.5788265788,0.0,0.0,220.879908,53.238744,1447.13560381,1424.89358579,4.83426,17.4077580159
 01/24  21:00:00,371.710272772,72.5788265788,0.0,0.0,220.879908,53.238744,1414.47381957,1400.9390377,4.83426,8.70052186646
 01/24  22:00:00,118.595933067,1.29975741055,0.0,0.0,43.513341876,52.539744,22.8996343313,0.685008866185,4.83426,17.3803654651
 01/24  23:00:00,119.197147316,1.77239646893,0.0,0.0,43.513341876,52.539744,14.7865408082,1.29707025023,4.83426,8.65521055799
 01/24  24:00:00,119.951001387,1.41791717515,0.0,0.0,43.513341876,52.539744,6.49219626366,1.63793626366,4.83426,0.02
 01/25  01:00:00,120.918177025,3.42845111765,0.0,0.0,43.513341876,52.539744,16.7423282712,3.28416811799,4.83426,8.62390015326
 01/25  02:00:00,122.229385823,4.7323851807,0.0,0.0,43.513341876,52.539744,11.4435339434,6.58927394342,4.83426,0.02
 01/25  03:00:00,123.477402468,5.98095040008,0.0,0.0,43.513341876,52.539744,16.4286546929,11.5743946929,4.83426,0.02
 01/25  04:00:00,129.111495768,11.5830950982,0.0,0.0,43.513341876,52.539744,36.2716378899,22.8138704393,4.83426,8.6235074506
 01/25  05:00:00,133.738659062,15.7773618104,0.0,0.0,43.513341876,52.539744,40.4838147422,35.6295547422,4.83426,0.02
 01/25  06:00:00,150.05350312,32.0431243227,0.0,0.0,43.513341876,52.539744,73.3487866525,68.4945266525,4.83426,0.02
 01/25  07:00:00,197.374133769,72.5788265788,0.0,0.0,43.513341876,53.238744,3215.21452207,3201.75658651,4.83426,8.62367556264
 01/25  08:00:00,358.31252336,72.5788265788,0.0,0.0,220.879908,53.238744,2672.04008208,2640.69609774,4.83426,26.5097243435
 01/25  09:00:00,446.611791941,72.5788265788,0.0,0.0,220.879908,145.652643033,2262.63757123,2190.42001606,36.25695,35.9606051756
 01/25  10:00:00,446.519209624,72.5788265788,0.0,0.0,220.879908,145.652643033,2038.66330041,1948.46044416,36.25695,53.9459062495
 01/25  11:00:00,452.45572799,72.5788265788,0.0,0.0,220.879908,151.653867033,1817.07931326,1705.35153906,48.3426,63.3851742
 01/25  12:00:00,453.469862447,72.5788265788,0.0,0.0,220.879908,151.653867033,1588.49403347,1485.57048929,48.3426,54.5809441777
 01/25  13:00:00,452.418721729,72.5788265788,0.0,0.0,220.879908,151.653867033,1467.96583853,1355.68650737,48.3426,63.9367311559
 01/25  14:00:00,446.434679408,72.5788265788,0.0,0.0,220.879908,145.652643033,1419.62741177,1331.37134705,24.1713,64.0847647136
 01/25  15:00:00,446.410647756,72.5788265788,0.0,0.0,220.879908,145.652643033,1437.96674531,1359.51137694,24.1713,54.2840683703
 01/25  16:00:00,438.550371629,72.5788265788,0.0,0.0,220.879908,137.835547516,1442.51232847,1374.24486677,4.83426,63.433201692
 01/25  17:00:00,442.519587002,72.5788265788,0.0,0.0,220.879908,133.019064,1446.67660424,1396.96150907,4.83426,44.880835169
 01/25  18:00:00,371.822982319,72.5788265788,0.0,0.0,220.879908,53.238744,1802.98227225,1753.27097267,4.83426,44.8770395724
 01/25  19:00:00,371.932568128,72.5788265788,0.0,0.0,220.879908,53.238744,2130.31501386,2071.37506242,4.83426,54.1056914331
 01/25  20:00:00,372.36236983,72.5788265788,0.0,0.0,220.879908,53.238744,2156.84035586,2143.29246005,4.83426,8.71363581013
 01/25  21:00:00,372.398188981,72.5788265788,0.0,0.0,220.879908,53.238744,2287.00193078,2264.78726006,4.83426,17.380410725
 01/25  22:00:00,119.923603023,2.33623414683,0.0,0.0,43.513341876,52.539744,19.623792938,6.08947898645,4.83426,8.70005395155
 01/25  23:00:00,121.966552657,4.51870620919,0.0,0.0,43.513341876,52.539744,25.558526457,12.0686686458,4.83426,8.65559781127
 01/25  24:00:00,129.538412738,10.8655679517,0.0,0.0,43.513341876,52.539744,56.8723985304,43.3976867503,4.83426,8.64045178005
 01/26  01:00:00,135.772166632,18.1605362281,0.0,0.0,43.513341876,52.539744,60.4337888001,55.5795288001,4.83426,0.02
 01/26  02:00:00,152.351349899,34.6245307192,0.0,0.0,43.513341876,52.539744,117.704178144,112.849918144,4.83426,0.02
 01/26  03:00:00,155.583064077,37.8779646663,0.0,0.0,43.513341876,52.539744,134.11686832,120.658637141,4.83426,8.62397117983
 01/26  04:00:00,169.293426871,51.3896452244,0.0,0.0,43.513341876,52.539744,221.35455444,216.50029444,4.83426,0.02
 01/26  05:00:00,159.926066623,41.698547697,0.0,0.0,43.513341876,52.539744,183.964471048,179.110211048,4.83426,0.02
 01/26  06:00:00,170.916558182,52.4984193032,0.0,0.0,43.513341876,52.539744,288.779114062,275.320919324,4.83426,8.62393473864
 01/26  07:00:00,197.757223294,72.5788265788,0.0,0.0,43.513341876,53.238744,3917.07725468,3912.22299468,4.83426,0.02
 01/26  08:00:00,360.228088133,72.5788265788,0.0,0.0,220.879908,53.238744,3569.53163829,3533.86966381,4.83426,30.8277144806
 01/26  09:00:00,447.474627251,72.5788265788,0.0,0.0,220.879908,145.652643033,3072.28337833,2995.80849272,36.25695,40.2179356056
 01/26  10:00:00,446.896213345,72.5788265788,0.0,0.0,220.879908,145.652643033,2696.81825572,2606.33112731,36.25695,54.2301784157
 01/26  11:00:00,452.632897963,72.5788265788,0.0,0.0,220.879908,151.653867033,2261.68609289,2159.01816931,48.3426,54.3253235798
 01/26  12:00:00,453.526884088,72.5788265788,0.0,0.0,220.879908,151.653867033,1861.96206444,1749.91743243,48.3426,63.7020320066
 01/26  13:00:00,452.425041912,72.5788699274,0.0,0.0,220.879908,151.653867033,1645.80959666,1533.52640013,48.3426,63.9405965299
 01/26  14:00:00,446.459319965,72.6195540807,0.0,0.0,220.879908,145.652643033,1519.48122664,1431.22557968,24.1713,64.0843469558
 01/26  15:00:00,446.46831799,72.6624911458,0.0,0.0,220.879908,145.652643033,1456.69254583,1378.25942656,24.1713,54.261819266
 01/26  16:00:00,438.55659523,72.6208647046,0.0,0.0,220.879908,137.835547516,1375.77354914,1316.54892476,4.83426,54.3903643837
 01/26  17:00:00,442.479405568,72.5788265788,0.0,0.0,220.879908,133.019064,1420.93321308,1371.21856841,4.83426,44.8803846631
 01/26  18:00:00,371.769069416,72.5788265788,0.0,0.0,220.879908,53.238744,1794.38333692,1735.70147937,4.83426,53.8475975516
 01/26  19:00:00,371.874938663,72.5788265788,0.0,0.0,220.879908,53.238744,2080.46467099,2030.52424207,4.83426,45.1061689151
 01/26  20:00:00,372.336843858,72.5788265788,0.0,0.0,220.879908,53.238744,2213.78432594,2191.54211729,4.83426,17.4079486532
 01/26  21:00:00,372.367402468,72.5788265788,0.0,0.0,220.879908,53.238744,2317.74034378,2304.20548574,4.83426,8.70059803349
 01/26  22:00:00,119.209965109,1.63060475142,0.0,0.0,43.513341876,52.539744,27.7064264943,5.48939117372,4.83426,17.3827753206
 01/26  23:00:00,122.161767185,4.7323851807,0.0,0.0,43.513341876,52.539744,24.0208169235,10.5309275033,4.83426,8.65562942022
 01/26  24:00:00,127.422937471,8.78351354815,0.0,0.0,43.513341876,52.539744,34.9796335818,30.1253735818,4.83426,0.02
 01/27  01:00:00,135.717637308,18.1370164386,0.0,0.0,43.513341876,52.539744,57.4236659538,43.9654387403,4.83426,8.62396721349
 01/27  02:00:00,135.194932723,17.5715400981,0.0,0.0,43.513341876,52.539744,68.4960695312,63.6418095312,4.83426,0.02
 01/27  03:00:00,150.375170369,32.7422228784,0.0,0.0,43.513341876,52.539744,89.3435972171,84.4893372171,4.83426,0.02
 01/27  04:00:00,154.717656571,37.0484635552,0.0,0.0,43.513341876,52.539744,118.50283154,105.044631929,4.83426,8.62393961066
 01/27  05:00:00,156.869433389,37.0570667032,0.0,0.0,43.513341876,52.539744,132.841842746,127.987582746,4.83426,0.02
 01/27  06:00:00,159.744237013,40.2545333012,0.0,0.0,43.513341876,52.539744,142.68702301,137.83276301,4.83426,0.02
 01/27  07:00:00,198.215702195,72.5788265788,0.0,0.0,43.513341876,53.238744,3316.3640465,3302.90612689,4.83426,8.62365960897
 01/27  08:00:00,358.923452637,72.5788265788,0.0,0.0,220.879908,53.238744,2796.3153517,2764.96904449,4.83426,26.512047205
 01/27  09:00:00,446.770913786,72.5788265788,0.0,0.0,220.879908,145.652643033,2398.38683325,2324.14808765,36.25695,37.9817956063
 01/27  10:00:00,446.614709826,72.5788265788,0.0,0.0,220.879908,145.652643033,2202.80629991,2114.64634195,36.25695,51.9030079581
 01/27  11:00:00,452.528051711,72.5788265788,0.0,0.0,220.879908,151.653867033,2027.14805696,1915.42381481,48.3426,63.381642149
 01/27  12:00:00,453.492958169,72.5788265788,0.0,0.0,220.879908,151.653867033,1794.40428585,1691.4710403,48.3426,54.5906455434
 01/27  13:00:00,452.40933999,72.5788265788,0.0,0.0,220.879908,151.653867033,1630.58244584,1518.2918899,48.3426,63.9479559392
 01/27  14:00:00,446.414662885,72.5788265788,0.0,0.0,220.879908,145.652643033,1526.21316514,1428.79013211,24.1713,73.251733035
 01/27  15:00:00,446.388413675,72.5788265788,0.0,0.0,220.879908,145.652643033,1425.22588767,1346.80719141,24.1713,54.247396265
 01/27  16:00:00,438.522689689,72.5788265788,0.0,0.0,220.879908,137.835547516,1319.26322995,1260.05414884,4.83426,54.374821104
 01/27  17:00:00,442.466154726,72.5788265788,0.0,0.0,220.879908,133.019064,1254.3981078,1204.67703008,4.83426,44.8868177286
 01/27  18:00:00,371.694390213,72.5788265788,0.0,0.0,220.879908,53.238744,1401.39371001,1351.67605518,4.83426,44.8833948346
 01/27  19:00:00,371.722647129,72.5788265788,0.0,0.0,220.879908,53.238744,1472.50894777,1413.55706671,4.83426,54.11762106
 01/27  20:00:00,371.70844281,72.5788265788,0.0,0.0,220.879908,53.238744,1483.14101331,1460.89824711,4.83426,17.4085062078
 01/27  21:00:00,371.723650236,72.5788265788,0.0,0.0,220.879908,53.238744,1530.44175713,1516.90619407,4.83426,8.70130306775
 01/27  22:00:00,118.76759185,1.4888130339,0.0,0.0,43.513341876,52.539744,14.6829130404,1.14762230986,4.83426,8.70103073057
 01/27  23:00:00,118.831484718,1.41791717515,0.0,0.0,43.513341876,52.539744,14.9580584242,1.46890036762,4.83426,8.65489805655
 01/27  24:00:00,120.312841027,1.77239646893,0.0,0.0,43.513341876,52.539744,16.399755054,2.92520702521,4.83426,8.6402880288
 01/28  01:00:00,122.224591336,4.7323851807,0.0,0.0,43.513341876,52.539744,9.47441503959,4.62015503959,4.83426,0.02
 01/28  02:00:00,121.92084814,4.42397087338,0.0,0.0,43.513341876,52.539744,12.6129824874,7.75872248737,4.83426,0.02
 01/28  03:00:00,122.221123833,4.7323851807,0.0,0.0,43.513341876,52.539744,13.5859873061,8.7317273061,4.83426,0.02
 01/28  04:00:00,126.052110396,8.54996661914,0.0,0.0,43.513341876,52.539744,31.116033657,17.6668408253,4.83426,8.61493283172
 01/28  05:00:00,128.892346739,10.9603032875,0.0,0.0,43.513341876,52.539744,26.0469145636,21.1926545636,4.83426,0.02
 01/28  06:00:00,130.913457551,12.9946619343,0.0,0.0,43.513341876,52.539744,35.730823216,30.876563216,4.83426,0.02
 01/28  07:00:00,133.0002945,15.0429206572,0.0,0.0,43.513341876,52.539744,48.9299630568,44.0757030568,4.83426,0.02
 01/28  08:00:00,117.845125727,14.9717051109,0.0,0.0,43.513341876,52.539744,51.9057589145,38.4565342967,4.83426,8.61496461782
 01/28  09:00:00,104.611548197,4.7323851807,0.0,0.0,43.513341876,52.539744,34.2573947051,29.4031347051,4.83426,0.02
 01/28  10:00:00,110.764391391,10.8493611972,0.0,0.0,43.513341876,52.539744,34.2629460929,29.4086860929,4.83426,0.02
 01/28  11:00:00,104.613993657,4.7323851807,0.0,0.0,43.513341876,52.539744,46.2035944609,23.8716820642,4.83426,17.4976523966
 01/28  12:00:00,105.22722151,4.42397087338,0.0,0.0,43.513341876,52.539744,34.3650573069,20.8598279567,4.83426,8.67096935022
 01/28  13:00:00,104.5259256,4.7323851807,0.0,0.0,43.513341876,52.539744,31.7790885871,18.2737817475,4.83426,8.6710468396
 01/28  14:00:00,104.275918747,4.42397087338,0.0,0.0,43.513341876,52.539744,28.8916441886,15.3956082588,4.83426,8.66177592977
 01/28  15:00:00,103.334739593,3.47782430231,0.0,0.0,43.513341876,52.539744,23.1171567982,9.62124553791,4.83426,8.66165126027
 01/28  16:00:00,103.734147137,3.90560022896,0.0,0.0,43.513341876,52.539744,24.843074078,11.3469449211,4.83426,8.66186915695
 01/28  17:00:00,110.049567473,4.44747988536,0.0,0.0,43.513341876,52.539744,19.6011806854,14.7469206854,4.83426,0.02
 01/28  18:00:00,122.202357992,4.63764984488,0.0,0.0,43.513341876,52.539744,29.8478372601,24.9935772601,4.83426,0.02
 01/28  19:00:00,131.573135939,14.0037217142,0.0,0.0,43.513341876,52.539744,48.1200397687,34.6709673566,4.83426,8.61481241215
 01/28  20:00:00,137.582095317,19.5250634852,0.0,0.0,43.513341876,52.539744,81.3698923758,76.5156323758,4.83426,0.02
 01/28  21:00:00,139.160023607,21.1128501611,0.0,0.0,43.513341876,52.539744,97.5882324089,92.7339724089,4.83426,0.02
 01/28  22:00:00,167.371576962,49.2923495572,0.0,0.0,43.513341876,52.539744,270.557249072,230.223817815,4.83426,35.4991712573
 01/28  23:00:00,159.411708189,41.698547697,0.0,0.0,43.513341876,52.539744,216.258626622,211.404366622,4.83426,0.02
 01/28  24:00:00,171.424380265,52.4984193032,0.0,0.0,43.513341876,52.539744,315.883688702,311.029428702,4.83426,0.02
 01/29  01:00:00,160.646715404,42.8073217759,0.0,0.0,43.513341876,52.539744,266.945828516,253.496654737,4.83426,8.61491377966
 01/29  02:00:00,170.633331411,52.4984193032,0.0,0.0,43.513341876,52.539744,370.895518514,366.041258514,4.83426,0.02
 01/29  03:00:00,163.238793788,45.2636538184,0.0,0.0,43.513341876,52.539744,326.313216521,321.458956521,4.83426,0.02
 01/29  04:00:00,173.324564525,55.0249322613,0.0,0.0,43.513341876,52.539744,441.617770776,436.763510776,4.83426,0.02
 01/29  05:00:00,164.96919496,46.4567293819,0.0,0.0,43.513341876,52.539744,376.71362028,363.264408108,4.83426,8.61495217166
 01/29  06:00:00,175.825073688,56.9899978953,0.0,0.0,43.513341876,52.539744,493.533387749,488.679127749,4.83426,0.02
 01/29  07:00:00,166.497148455,47.8603476919,0.0,0.0,43.513341876,52.539744,415.218936584,410.364676584,4.83426,0.02
 01/29  08:00:00,156.121676088,52.4984193032,0.0,0.0,43.513341876,52.539744,355.249366787,350.395106787,4.83426,0.02
 01/29  09:00:00,140.88487552,40.5897736182,0.0,0.0,43.513341876,52.539744,235.261704499,221.803399943,4.83426,8.62404455533
 01/29  10:00:00,149.235155787,48.8607011613,0.0,0.0,43.513341876,52.539744,240.402543142,235.548283142,4.83426,0.02
 01/29  11:00:00,132.899609867,32.8283550662,0.0,0.0,43.513341876,52.539744,152.49044782,130.158510889,4.83426,17.4976769306
 01/29  12:00:00,118.012147865,16.9941696984,0.0,0.0,43.513341876,52.539744,144.758321366,131.253775536,4.83426,8.67028582989
 01/29  13:00:00,113.258842415,13.4154005037,0.0,0.0,43.513341876,52.539744,79.4329859024,65.9276801852,4.83426,8.67104571724
 01/29  14:00:00,111.477339034,11.5573009628,0.0,0.0,43.513341876,52.539744,82.9381419838,69.4327523447,4.83426,8.67112963907
 01/29  15:00:00,109.808708289,9.95557494472,0.0,0.0,43.513341876,52.539744,51.028726451,37.5341816308,4.83426,8.66028482021
 01/29  16:00:00,104.47282861,4.63764984488,0.0,0.0,43.513341876,52.539744,57.4362669014,43.940621646,4.83426,8.66138525545
 01/29  17:00:00,120.953194624,15.35797308,0.0,0.0,43.513341876,52.539744,48.9653420547,44.1110820547,4.83426,0.02
 01/29  18:00:00,128.382451443,10.7913708074,0.0,0.0,43.513341876,52.539744,73.8370224106,68.9827624106,4.83426,0.02
 01/29  19:00:00,133.962933983,16.3663579403,0.0,0.0,43.513341876,52.539744,95.2784895293,81.829254333,4.83426,8.61497519624
 01/29  20:00:00,151.147161279,33.0214958462,0.0,0.0,43.513341876,52.539744,145.083190302,140.228930302,4.83426,0.02
 01/29  21:00:00,155.33762863,37.2634513816,0.0,0.0,43.513341876,52.539744,140.821894227,135.967634227,4.83426,0.02
 01/29  22:00:00,154.241210189,36.1028961576,0.0,0.0,43.513341876,52.539744,307.298627485,266.967077653,4.83426,35.4972898312
 01/29  23:00:00,170.012506576,52.2614158737,0.0,0.0,43.513341876,52.539744,282.373805768,277.519545768,4.83426,0.02
 01/29  24:00:00,167.389779401,48.4133762063,0.0,0.0,43.513341876,52.539744,369.11279551,364.25853551,4.83426,0.02
 01/30  01:00:00,172.049257967,54.1911800849,0.0,0.0,43.513341876,52.539744,313.972893353,300.516223398,4.83426,8.6224099556
 01/30  02:00:00,165.725952102,47.5712052203,0.0,0.0,43.513341876,52.539744,403.934592482,399.080332482,4.83426,0.02
 01/30  03:00:00,172.455288507,54.4719037469,0.0,0.0,43.513341876,52.539744,356.905219396,343.446947888,4.83426,8.62401150861
 01/30  04:00:00,167.263675054,48.9748235303,0.0,0.0,43.513341876,52.539744,447.780110089,442.925850089,4.83426,0.02
 01/30  05:00:00,174.636448943,56.1562457189,0.0,0.0,43.513341876,52.539744,378.677091214,373.822831214,4.83426,0.02
 01/30  06:00:00,168.607294259,49.8169945163,0.0,0.0,43.513341876,52.539744,487.20244035,473.745441729,4.83426,8.62273862022
 01/30  07:00:00,197.838286333,72.5788265788,0.0,0.0,43.513341876,53.238744,3810.43629399,3805.58203399,4.83426,0.02
 01/30  08:00:00,360.312452799,72.5788265788,0.0,0.0,220.879908,53.238744,3352.14751773,3320.80028818,4.83426,26.5129695548
 01/30  09:00:00,448.43949048,72.5788265788,0.0,0.0,220.879908,145.652643033,2918.6024659,2837.76640406,36.25695,44.5791118339
 01/30  10:00:00,447.431558669,72.5788265788,0.0,0.0,220.879908,145.652643033,2634.06111062,2543.56628933,36.25695,54.2378712911
 01/30  11:00:00,453.075164942,72.5788265788,0.0,0.0,220.879908,151.653867033,2439.43474838,2336.75811562,48.3426,54.3340327599
 01/30  12:00:00,453.930350817,72.5788265788,0.0,0.0,220.879908,151.653867033,2253.72866287,2141.66766925,48.3426,63.7183936181
 01/30  13:00:00,452.771211865,72.5788265788,0.0,0.0,220.879908,151.653867033,2120.09606548,2007.79543158,48.3426,63.9580338945
 01/30  14:00:00,446.703398067,72.5788265788,0.0,0.0,220.879908,145.652643033,1992.16177832,1903.88886688,24.1713,64.1016114434
 01/30  15:00:00,446.630982651,72.5788265788,0.0,0.0,220.879908,145.652643033,1882.58116556,1804.13461012,24.1713,54.2752554399
 01/30  16:00:00,438.736009559,72.5788265788,0.0,0.0,220.879908,137.835547516,1762.93896361,1703.6990951,4.83426,54.4056085156
 01/30  17:00:00,439.746137878,72.5788265788,0.0,0.0,220.879908,133.019064,1665.038263,1615.31944496,4.83426,44.8845580443
 01/30  18:00:00,371.990970772,72.5788265788,0.0,0.0,220.879908,53.238744,1771.06144408,1712.36474136,4.83426,53.8624427189
 01/30  19:00:00,371.968736598,72.5788265788,0.0,0.0,220.879908,53.238744,1733.99117134,1684.05583382,4.83426,45.1010775284
 01/30  20:00:00,372.344402796,72.5788265788,0.0,0.0,220.879908,53.238744,1701.28716059,1679.04408294,4.83426,17.4088176433
 01/30  21:00:00,372.29459882,72.5788265788,0.0,0.0,220.879908,53.238744,1690.6025857,1677.06799978,4.83426,8.70032592086
 01/30  22:00:00,119.148678112,1.55970889266,0.0,0.0,43.513341876,52.539744,26.1279988755,3.91173094616,4.83426,17.3820079293
 01/30  23:00:00,118.831727751,1.41791717515,0.0,0.0,43.513341876,52.539744,18.0334126317,4.54353025211,4.83426,8.65562237961
 01/30  24:00:00,123.582473558,5.03226537755,0.0,0.0,43.513341876,52.539744,14.634729893,9.78046989301,4.83426,0.02
 01/31  01:00:00,121.551251037,4.06949157959,0.0,0.0,43.513341876,52.539744,22.861632496,9.40334123594,4.83426,8.62403126009
 01/31  02:00:00,122.594020401,5.08686447449,0.0,0.0,43.513341876,52.539744,23.1636211443,18.3093611443,4.83426,0.02
 01/31  03:00:00,121.555277128,4.06949157959,0.0,0.0,43.513341876,52.539744,22.0386467131,17.1843867131,4.83426,0.02
 01/31  04:00:00,127.274744609,9.7578030546,0.0,0.0,43.513341876,52.539744,45.28976518,31.8317903569,4.83426,8.62371482318
 01/31  05:00:00,127.426940872,7.80624244368,0.0,0.0,43.513341876,52.539744,34.3503880395,29.4961280395,4.83426,0.02
 01/31  06:00:00,129.082930642,9.7578030546,0.0,0.0,43.513341876,52.539744,54.5167763332,49.6625163332,4.83426,0.02
 01/31  07:00:00,197.609619456,72.5788265788,0.0,0.0,43.513341876,53.238744,2565.65197765,2552.19367456,4.83426,8.62404308544
 01/31  08:00:00,357.67767677,72.5788265788,0.0,0.0,220.879908,53.238744,2013.08098336,1981.73395801,4.83426,26.5127653522
 01/31  09:00:00,446.49614114,72.5788265788,0.0,0.0,220.879908,145.652643033,1751.14774345,1670.30942809,36.25695,44.5813653664
 01/31  10:00:00,446.476230621,72.5788265788,0.0,0.0,220.879908,145.652643033,1636.931624,1546.43940369,36.25695,54.2352703168
 01/31  11:00:00,452.470333536,72.5788265788,0.0,0.0,220.879908,151.653867033,1592.20691881,1489.5331718,48.3426,54.3311470111
 01/31  12:00:00,453.484883072,72.5788265788,0.0,0.0,220.879908,151.653867033,1502.62833736,1395.32109508,48.3426,58.9646422885
 01/31  13:00:00,452.440421661,72.5788265788,0.0,0.0,220.879908,151.653867033,1474.78995554,1357.70833302,48.3426,68.739022519
 01/31  14:00:00,446.46868862,72.5788265788,0.0,0.0,220.879908,145.652643033,1497.35747334,1409.07657194,24.1713,64.1096014029
 01/31  15:00:00,446.449153213,72.5788265788,0.0,0.0,220.879908,145.652643033,1495.97239251,1417.5276723,24.1713,54.2734202185
 01/31  16:00:00,438.578606063,72.5788265788,0.0,0.0,220.879908,137.835547516,1427.7081985,1368.47001573,4.83426,54.4039227708
 01/31  17:00:00,439.546143733,72.5788265788,0.0,0.0,220.879908,133.019064,1370.92934128,1321.20598998,4.83426,44.8890913029
 01/31  18:00:00,371.776538357,72.5788265788,0.0,0.0,220.879908,53.238744,1530.70896241,1472.01355922,4.83426,53.8611431905
 01/31  19:00:00,371.78699275,72.5788265788,0.0,0.0,220.879908,53.238744,1538.92870722,1488.98121826,4.83426,45.1132289601
 01/31  20:00:00,371.768131819,72.5788265788,0.0,0.0,220.879908,53.238744,1558.26269897,1536.01850258,4.83426,17.4099363961
 01/31  21:00:00,371.781109149,72.5788265788,0.0,0.0,220.879908,53.238744,1610.61315073,1597.07729365,4.83426,8.70159708737
 01/31  22:00:00,118.776652569,1.4888130339,0.0,0.0,43.513341876,52.539744,23.8080994074,1.59044148665,4.83426,17.3833979207
 01/31  23:00:00,118.840550354,1.41791717515,0.0,0.0,43.513341876,52.539744,15.8604371775,2.37100984623,4.83426,8.65516733122
 01/31  24:00:00,123.426463156,4.86654197727,0.0,0.0,43.513341876,52.539744,12.3436290465,7.48936904646,4.83426,0.02
 02/01  01:00:00,123.133691472,5.62647110629,0.0,0.0,43.513341876,52.539744,25.4146644294,11.956345024,4.83426,8.62405940542
 02/01  02:00:00,130.140153479,12.5603662027,0.0,0.0,43.513341876,52.539744,40.0776696881,35.2234096881,4.83426,0.02
 02/01  03:00:00,142.188393022,24.6088879967,0.0,0.0,43.513341876,52.539744,58.1218064427,53.2675464427,4.83426,0.02
 02/01  04:00:00,158.850239413,41.1118765372,0.0,0.0,43.513341876,52.539744,133.961370129,120.503044143,4.83426,8.62406598604
 02/01  05:00:00,152.205216673,34.1024278001,0.0,0.0,43.513341876,52.539744,123.192958985,118.338698985,4.83426,0.02
 02/01  06:00:00,168.511361126,50.235824981,0.0,0.0,43.513341876,52.539744,208.166885023,203.312625023,4.83426,0.02
 02/01  07:00:00,197.650235113,72.5788265788,0.0,0.0,43.513341876,53.238744,3840.84104703,3827.3827235,4.83426,8.62406353147
 02/01  08:00:00,357.021164688,72.5788265788,0.0,0.0,220.879908,53.238744,3422.44041477,3391.08997656,4.83426,26.5161782138
 02/01  09:00:00,447.16667982,72.5788265788,0.0,0.0,220.879908,145.652643033,2923.07738288,2842.23968788,36.25695,44.5807449993
 02/01  10:00:00,446.713049163,72.5788265788,0.0,0.0,220.879908,145.652643033,2384.02419834,2293.53181027,36.25695,54.2354380697
 02/01  11:00:00,452.490951858,72.5788265788,0.0,0.0,220.879908,151.653867033,1840.02212618,1737.34837279,48.3426,54.3311533974
 02/01  12:00:00,453.039766957,72.5788265788,0.0,0.0,220.879908,151.653867033,1418.73661382,1315.7753474,48.3426,54.6186664228
 02/01  13:00:00,450.954068373,72.6733096855,0.0,0.0,220.879908,151.653867033,1221.13071858,1100.0694095,48.3426,72.7187090834
 02/01  14:00:00,444.998668762,72.9693877704,0.0,0.0,220.879908,145.652643033,1138.33595639,1049.66165691,24.1713,64.5029994838
 02/01  15:00:00,444.985985416,73.200380651,0.0,0.0,220.879908,145.652643033,1044.75209302,966.306361814,24.1713,54.2744312051
 02/01  16:00:00,436.732351129,72.840616161,0.0,0.0,220.879908,137.835547516,989.497287588,930.2568592,4.83426,54.4061683876
 02/01  17:00:00,438.485665721,72.5788265788,0.0,0.0,220.879908,133.019064,1135.90432127,1086.1742583,4.83426,44.8958029696
 02/01  18:00:00,371.680360965,72.5788265788,0.0,0.0,220.879908,53.238744,1534.81142617,1476.11436375,4.83426,53.8628024232
 02/01  19:00:00,371.741774757,72.5788265788,0.0,0.0,220.879908,53.238744,1727.02252121,1677.07213999,4.83426,45.1161212145
 02/01  20:00:00,372.172073627,72.5788265788,0.0,0.0,220.879908,53.238744,1770.55156455,1748.30731885,4.83426,17.4099857022
 02/01  21:00:00,372.221119469,72.5788265788,0.0,0.0,220.879908,53.238744,1985.25157081,1971.7156963,4.83426,8.70161451038
 02/01  22:00:00,119.139047485,1.55970889266,0.0,0.0,43.513341876,52.539744,25.4547665679,3.23836266762,4.83426,17.3821439002
 02/01  23:00:00,121.308171093,3.89323358182,0.0,0.0,43.513341876,52.539744,18.4181730294,4.92810181685,4.83426,8.65581121255
 02/01  24:00:00,123.678567902,5.08686447449,0.0,0.0,43.513341876,52.539744,18.6018906525,13.7476306525,4.83426,0.02
 02/02  01:00:00,129.896749756,12.3486500073,0.0,0.0,43.513341876,52.539744,42.1094390015,28.6516206283,4.83426,8.62355837321
 02/02  02:00:00,137.342618769,19.7172160817,0.0,0.0,43.513341876,52.539744,62.1338492276,57.2795892276,4.83426,0.02
 02/02  03:00:00,155.993506075,38.3712162787,0.0,0.0,43.513341876,52.539744,82.1397917052,77.2855317052,4.83426,0.02
 02/02  04:00:00,155.218188126,37.5066023117,0.0,0.0,43.513341876,52.539744,130.121282538,116.663531164,4.83426,8.62349137323
 02/02  05:00:00,164.508715031,46.3863906437,0.0,0.0,43.513341876,52.539744,135.106766495,130.252506495,4.83426,0.02
 02/02  06:00:00,161.518756329,43.3754800412,0.0,0.0,43.513341876,52.539744,155.749490293,150.895230293,4.83426,0.02
 02/02  07:00:00,197.471708243,72.5788265788,0.0,0.0,43.513341876,53.238744,3214.99696731,3201.53866131,4.83426,8.6240460069
