Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  08:00:00,355.584395411,72.5788265788,0.0,0.0,220.879908,53.238744,2533.74032528,2502.38931103,4.83426,26.5167542441
 02/02  09:00:00,446.6272109,72.5788265788,0.0,0.0,220.879908,145.652643033,1921.81703071,1840.97633577,36.25695,44.5837449429
 02/02  10:00:00,446.522041044,72.5788265788,0.0015185359163,0.0,220.879908,145.652643033,1629.24257453,1538.74771887,36.25695,54.2379056594
 02/02  11:00:00,452.450306146,72.5788265788,0.00110079521074,0.0,220.879908,151.653867033,1538.73349706,1436.0569494,48.3426,54.3339476639
 02/02  12:00:00,453.454256358,72.5788265788,0.0,0.0,220.879908,151.653867033,1443.14685225,1340.18218377,48.3426,54.6220684828
 02/02  13:00:00,452.411993909,72.5801553782,0.0,0.0,220.879908,151.653867033,1426.89946453,1305.44237253,48.3426,73.1144920036
 02/02  14:00:00,446.442781349,72.5788265788,0.0,0.0,220.879908,145.652643033,1417.90133406,1329.61403091,24.1713,64.1160031523
 02/02  15:00:00,446.261745698,72.602184911,0.0,0.0,220.879908,145.652643033,1342.87501773,1264.42560028,24.1713,54.2781174488
 02/02  16:00:00,438.092321111,72.6219735172,0.0,0.0,220.879908,137.835547516,1238.97833089,1179.73377144,4.83426,54.4102994468
 02/02  17:00:00,438.952646591,72.5788265788,0.0,0.0,220.879908,133.019064,1128.90638349,1079.1808659,4.83426,44.8912575951
 02/02  18:00:00,371.156157601,72.5788265788,0.0,0.0,220.879908,53.238744,1244.77850178,1186.07773706,4.83426,53.8665047193
 02/02  19:00:00,371.180789841,72.5788265788,0.0,0.0,220.879908,53.238744,1256.40500301,1206.458388,4.83426,45.112355011
 02/02  20:00:00,371.131852975,72.5788265788,0.0,0.0,220.879908,53.238744,1177.28445376,1155.03934214,4.83426,17.4108516141
 02/02  21:00:00,370.835992848,72.5788265788,0.0,0.0,220.879908,53.238744,1162.18085033,1148.64669141,4.83426,8.69989892105
 02/02  22:00:00,118.702073259,1.06343788136,0.0,0.0,43.513341876,52.539744,22.5350952334,0.317947917645,4.83426,17.3828873158
 02/02  23:00:00,118.697829386,1.24067752825,0.0,0.0,43.513341876,52.539744,14.113455962,0.6232693733,4.83426,8.65592658874
 02/02  24:00:00,120.319894268,1.77239646893,0.0,0.0,43.513341876,52.539744,5.79994549316,0.945685493164,4.83426,0.02
 02/03  01:00:00,118.938175755,1.41791717515,0.0,0.0,43.513341876,52.539744,14.3279055736,0.86961555737,4.83426,8.62403001625
 02/03  02:00:00,119.283222617,1.77239646893,0.0,0.0,43.513341876,52.539744,6.00204708203,1.14778708203,4.83426,0.02
 02/03  03:00:00,118.913131837,1.41791717515,0.0,0.0,43.513341876,52.539744,5.95402154107,1.09976154107,4.83426,0.02
 02/03  04:00:00,119.263874917,1.77239646893,0.0,0.0,43.513341876,52.539744,14.8981240784,1.43981875411,4.83426,8.62404532433
 02/03  05:00:00,121.028823448,1.41791717515,0.0,0.0,43.513341876,52.539744,6.27590411269,1.42164411269,4.83426,0.02
 02/03  06:00:00,121.489575937,2.21689368231,0.0,0.0,43.513341876,52.539744,6.77642818384,1.92216818384,4.83426,0.02
 02/03  07:00:00,194.876513801,72.5788265788,0.0,0.0,43.513341876,53.238744,1869.51126426,1856.05294951,4.83426,8.62405475407
 02/03  08:00:00,353.179466008,72.5788265788,0.0,0.0,220.879908,53.238744,1602.2263699,1570.87795109,4.83426,26.5141588123
 02/03  09:00:00,444.870595973,72.5788265788,0.00159192313146,0.0,220.879908,145.652643033,1319.85741601,1239.01499759,36.25695,44.5854684269
 02/03  10:00:00,444.755987186,72.5788265788,0.0021586386429,0.0,220.879908,145.652643033,1250.98363189,1160.48403596,36.25695,54.2426459322
 02/03  11:00:00,450.428226859,72.5830529725,0.00168447552374,0.0,220.879908,151.653867033,1113.90711025,1011.22106998,48.3426,54.3434402695
 02/03  12:00:00,451.509686557,73.0174051192,0.0,0.0,220.879908,151.653867033,918.754797776,806.679863608,48.3426,63.7323341683
 02/03  13:00:00,451.476371431,73.9263776758,0.0,0.0,220.879908,151.653867033,920.70158333,808.3845319,48.3426,63.9744514301
 02/03  14:00:00,446.023476431,74.4542520006,0.0,0.0,220.879908,145.652643033,912.687318346,824.399873225,24.1713,64.1161451206
 02/03  15:00:00,446.101223169,74.6275463119,0.0,0.0,220.879908,145.652643033,866.893861098,788.437991674,24.1713,54.2845694235
 02/03  16:00:00,437.693089056,74.1298400861,0.0,0.0,220.879908,137.835547516,796.546325462,737.295688125,4.83426,54.416377337
 02/03  17:00:00,437.190264639,72.6656658276,0.0,0.0,220.879908,133.019064,758.718278098,703.636022526,4.83426,50.2479955713
 02/03  18:00:00,370.480864031,72.5788265788,0.0,0.0,220.879908,53.238744,1199.67993623,1146.32991476,4.83426,48.515761474
 02/03  19:00:00,371.635003938,72.5788265788,0.0,0.0,220.879908,53.238744,1313.48081234,1261.30798206,4.83426,47.3385702763
 02/03  20:00:00,371.62763579,72.5788265788,0.0,0.0,220.879908,53.238744,1341.37852273,1321.29288682,4.83426,15.2513759109
 02/03  21:00:00,371.643413513,72.5788265788,0.0,0.0,220.879908,53.238744,1471.66162268,1449.44526548,4.83426,17.3820971997
 02/03  22:00:00,117.293409362,0.0,0.0,0.0,43.513341876,52.539744,13.5358123944,0.0,4.83426,8.70155239442
 02/03  23:00:00,118.475357348,1.06343788136,0.0,0.0,43.513341876,52.539744,13.7392882883,0.249082351689,4.83426,8.65594593659
 02/03  24:00:00,120.301893868,1.77239646893,0.0,0.0,43.513341876,52.539744,5.38809235236,0.533832352365,4.83426,0.02
 02/04  01:00:00,119.178858049,1.69358552471,0.0,0.0,43.513341876,52.539744,14.2084842486,0.759210318448,4.83426,8.61501393015
 02/04  02:00:00,122.506488982,5.01406567857,0.0,0.0,43.513341876,52.539744,7.47222095805,2.61796095805,4.83426,0.02
 02/04  03:00:00,126.227920611,8.74043015971,0.0,0.0,43.513341876,52.539744,9.41024028567,4.55598028567,4.83426,0.02
 02/04  04:00:00,127.262815881,9.7578030546,0.0,0.0,43.513341876,52.539744,16.6548665039,11.8006065039,4.83426,0.02
 02/04  05:00:00,135.397084214,17.4741228374,0.0,0.0,43.513341876,52.539744,31.8875202376,18.4382309953,4.83426,8.61502924231
 02/04  06:00:00,134.676667151,16.7516513168,0.0,0.0,43.513341876,52.539744,31.66368509,26.80942509,4.83426,0.02
 02/04  07:00:00,151.871431107,33.9228691314,0.0,0.0,43.513341876,52.539744,44.1989801635,39.3447201635,4.83426,0.02
 02/04  08:00:00,117.141781355,17.245912111,0.0,0.0,43.513341876,52.539744,39.6927182528,34.8384582528,4.83426,0.02
 02/04  09:00:00,115.03075128,15.1658204835,0.0,0.0,43.513341876,52.539744,30.0252807331,25.1710207331,4.83426,0.02
 02/04  10:00:00,113.662112687,13.761257462,0.0,0.0,43.513341876,52.539744,41.2264201639,27.7680279004,4.83426,8.62413226353
 02/04  11:00:00,103.92698449,4.06949157959,0.0,0.0,43.513341876,52.539744,35.9644545189,13.6291569189,4.83426,17.5010376
 02/04  12:00:00,105.911838138,5.08686447449,0.0,0.0,43.513341876,52.539744,25.080400486,11.5747913648,4.83426,8.67134912122
 02/04  13:00:00,103.339704102,3.47682862842,0.0,0.0,43.513341876,52.539744,18.4340095041,4.92848899212,4.83426,8.67126051197
 02/04  14:00:00,101.223915736,1.29975741055,0.0,0.0,43.513341876,52.539744,15.4816215712,1.98720911245,4.83426,8.66015245872
 02/04  15:00:00,101.004342736,1.06343788136,0.0,0.0,43.513341876,52.539744,14.4575363956,0.961749175601,4.83426,8.66152722003
 02/04  16:00:00,100.974324455,1.06343788136,0.0,0.0,43.513341876,52.539744,14.3186999106,0.822650676347,4.83426,8.66178923428
 02/04  17:00:00,103.756881664,1.06343788136,0.0,0.0,43.513341876,52.539744,5.66101736473,0.806757364731,4.83426,0.02
 02/04  18:00:00,120.730178548,3.11126217679,0.0,0.0,43.513341876,52.539744,6.91537305646,2.06111305646,4.83426,0.02
 02/04  19:00:00,121.220605433,3.62499436621,0.0,0.0,43.513341876,52.539744,7.95089262212,3.09663262212,4.83426,0.02
 02/04  20:00:00,121.944743032,3.94111311144,0.0,0.0,43.513341876,52.539744,18.1595270468,4.71023135292,4.83426,8.61503569387
 02/04  21:00:00,122.605650456,4.64236726111,0.0,0.0,43.513341876,52.539744,11.9296109052,7.07535090517,4.83426,0.02
 02/04  22:00:00,122.275969406,4.51398879296,0.0,0.0,43.513341876,52.539744,51.8917727786,11.5547659545,4.83426,35.5027468241
 02/04  23:00:00,122.064360925,4.64236726111,0.0,0.0,43.513341876,52.539744,19.531549555,14.677289555,4.83426,0.02
 02/04  24:00:00,122.927376263,4.51398879296,0.0,0.0,43.513341876,52.539744,21.5618317094,16.7075717094,4.83426,0.02
 02/05  01:00:00,122.458187253,5.03161214279,0.0,0.0,43.513341876,52.539744,26.0438314053,21.1895714053,4.83426,0.02
 02/05  02:00:00,125.056037796,7.62794784638,0.0,0.0,43.513341876,52.539744,39.0280201742,25.578717674,4.83426,8.6150425002
 02/05  03:00:00,126.358985472,8.92406095955,0.0,0.0,43.513341876,52.539744,36.483962281,31.629702281,4.83426,0.02
 02/05  04:00:00,125.863673418,8.40643760973,0.0,0.0,43.513341876,52.539744,37.3526567893,32.4983967893,4.83426,0.02
 02/05  05:00:00,125.273720186,7.36708143285,0.0,0.0,43.513341876,52.539744,40.6996163347,35.8453563347,4.83426,0.02
 02/05  06:00:00,132.908995398,15.0418597585,0.0,0.0,43.513341876,52.539744,53.6401506751,40.1908423382,4.83426,8.61504833691
 02/05  07:00:00,126.428698134,8.53481607787,0.0,0.0,43.513341876,52.539744,50.1778588658,45.3235988658,4.83426,0.02
 02/05  08:00:00,107.432842171,7.62794784638,0.0,0.0,43.513341876,52.539744,42.5929728657,37.7387128657,4.83426,0.02
 02/05  09:00:00,107.951883307,8.1455711962,0.0,0.0,43.513341876,52.539744,48.8655267521,44.0112667521,4.83426,0.02
 02/05  10:00:00,107.847846436,8.01719272805,0.0,0.0,43.513341876,52.539744,59.152621192,45.6941946442,4.83426,8.62416654784
 02/05  11:00:00,111.062292288,11.2347011596,0.0,0.0,43.513341876,52.539744,75.6139106399,53.2780493435,4.83426,17.5016012964
 02/05  12:00:00,111.640973742,10.8777415804,0.0,0.0,43.513341876,52.539744,66.8036270584,53.2980532289,4.83426,8.67131382944
 02/05  13:00:00,108.302820164,8.53481607787,0.0,0.0,43.513341876,52.539744,69.4363925104,55.9306947315,4.83426,8.67143777889
 02/05  14:00:00,108.859387607,9.0242636024,0.0,0.0,43.513341876,52.539744,67.132927909,53.6282207811,4.83426,8.67044712784
 02/05  15:00:00,109.417397813,9.5849752025,0.0,0.0,43.513341876,52.539744,49.2898249126,35.7951586959,4.83426,8.66040621665
 02/05  16:00:00,105.090926632,5.29247855632,0.0,0.0,43.513341876,52.539744,45.9735412815,32.4770004541,4.83426,8.66228082737
 02/05  17:00:00,118.512319996,15.9117261264,0.0,0.0,43.513341876,52.539744,52.4760576527,47.6217976527,4.83426,0.02
 02/05  18:00:00,127.130351972,9.57417225476,0.0,0.0,43.513341876,52.539744,68.5014700542,63.6472100542,4.83426,0.02
 02/05  19:00:00,136.331555604,18.751291138,0.0,0.0,43.513341876,52.539744,94.0274144765,89.1731544765,4.83426,0.02
 02/05  20:00:00,135.872584989,17.8444229065,0.0,0.0,43.513341876,52.539744,117.477193248,104.027893494,4.83426,8.61503975385
 02/05  21:00:00,136.401606514,18.3583944243,0.0,0.0,43.513341876,52.539744,143.402512607,138.548252607,4.83426,0.02
 02/05  22:00:00,152.243083626,34.2931692005,0.0,0.0,43.513341876,52.539744,246.304579262,205.962388153,4.83426,35.5079311098
 02/05  23:00:00,165.267017887,47.5737796099,0.0,0.0,43.513341876,52.539744,250.48139292,245.62713292,4.83426,0.02
 02/05  24:00:00,156.572606124,37.8732472501,0.0,0.0,43.513341876,52.539744,239.785049573,234.930789573,4.83426,0.02
 02/06  01:00:00,169.182415239,51.3943626406,0.0,0.0,43.513341876,52.539744,276.527797045,263.069399611,4.83426,8.62413743394
 02/06  02:00:00,159.493957928,41.6938302808,0.0,0.0,43.513341876,52.539744,259.407134069,254.552874069,4.83426,0.02
 02/06  03:00:00,170.399590794,52.5031367194,0.0,0.0,43.513341876,52.539744,296.527445958,291.673185958,4.83426,0.02
 02/06  04:00:00,160.702210367,42.8026043596,0.0,0.0,43.513341876,52.539744,296.486953676,283.028533505,4.83426,8.62416017158
 02/06  05:00:00,174.305558979,55.8718206635,0.0,0.0,43.513341876,52.539744,356.900466561,352.046206561,4.83426,0.02
 02/06  06:00:00,164.580896752,46.1712883037,0.0,0.0,43.513341876,52.539744,347.322537176,342.468277176,4.83426,0.02
 02/06  07:00:00,197.7151165,72.5788265788,0.0,0.0,43.513341876,53.238744,3642.4206612,3628.96233009,4.83426,8.62407110125
 02/06  08:00:00,357.218923886,72.5788265788,0.0,0.0,220.879908,53.238744,3160.17053854,3128.81864541,4.83426,26.5176331285
 02/06  09:00:00,448.043088131,72.5788265788,0.0,0.0,220.879908,145.652643033,2813.58986218,2732.74473136,36.25695,44.588180818
 02/06  10:00:00,447.207015391,72.5788265788,0.0,0.0,220.879908,145.652643033,2552.89578285,2462.39044417,36.25695,54.2483886806
 02/06  11:00:00,452.890573949,72.5788265788,0.0,0.0,220.879908,151.653867033,2307.9897295,2205.3012822,48.3426,54.3458472925
 02/06  12:00:00,453.780461493,72.5788265788,0.0,0.0,220.879908,151.653867033,2116.48333566,2004.39952363,48.3426,63.7412120262
 02/06  13:00:00,452.665504871,72.5788265788,0.0,0.0,220.879908,151.653867033,2001.43794586,1889.11532483,48.3426,63.9800210302
 02/06  14:00:00,446.627380668,72.5788265788,0.0,0.0,220.879908,145.652643033,1893.44465073,1805.14807725,24.1713,64.1252734777
 02/06  15:00:00,446.564449267,72.5788265788,0.0,0.0,220.879908,145.652643033,1809.40393214,1730.93923909,24.1713,54.2933930585
 02/06  16:00:00,438.680917475,72.5788265788,0.0,0.0,220.879908,137.835547516,1717.89987637,1658.63947677,4.83426,54.4261395983
 02/06  17:00:00,436.696814391,72.5788265788,0.0,0.0,220.879908,133.019064,1645.35130668,1586.64439027,4.83426,53.8726564131
 02/06  18:00:00,371.938815703,72.5788265788,0.0,0.0,220.879908,53.238744,1757.25858737,1707.52160772,4.83426,44.9027196486
 02/06  19:00:00,371.935872169,72.5788265788,0.0,0.0,220.879908,53.238744,1774.4036822,1715.44145234,4.83426,54.1279698623
 02/06  20:00:00,372.291130952,72.5788265788,0.0,0.0,220.879908,53.238744,1649.35659838,1635.80680935,4.83426,8.71552902844
 02/06  21:00:00,372.235590937,72.5788265788,0.0,0.0,220.879908,53.238744,1597.23693742,1575.01890122,4.83426,17.3837761933
 02/06  22:00:00,119.142779078,1.55970889266,0.0,0.0,43.513341876,52.539744,16.5264795005,2.99034619951,4.83426,8.70187330098
 02/06  23:00:00,118.880883353,1.47133691802,0.0,0.0,43.513341876,52.539744,17.264808067,3.77594919187,4.83426,8.65459887514
 02/06  24:00:00,123.635714637,5.08686447449,0.0,0.0,43.513341876,52.539744,22.1983905092,8.72228042337,4.83426,8.64185008581
 02/07  01:00:00,121.552594075,4.06949157959,0.0,0.0,43.513341876,52.539744,13.8561123336,9.00185233359,4.83426,0.02
 02/07  02:00:00,122.600785441,5.08686447449,0.0,0.0,43.513341876,52.539744,24.1890611118,19.3348011118,4.83426,0.02
 02/07  03:00:00,125.926792853,8.42903425436,0.0,0.0,43.513341876,52.539744,35.531842458,22.0734351431,4.83426,8.62414731497
 02/07  04:00:00,128.854296887,11.3147825813,0.0,0.0,43.513341876,52.539744,46.3797265368,41.5254665368,4.83426,0.02
 02/07  05:00:00,133.947993676,14.3058299118,0.0,0.0,43.513341876,52.539744,44.9065254991,40.0522654991,4.83426,0.02
 02/07  06:00:00,133.778158378,14.4088783627,0.0,0.0,43.513341876,52.539744,86.9549973684,73.4965653057,4.83426,8.62417206269
 02/07  07:00:00,197.897338526,72.5788265788,0.0,0.0,43.513341876,53.238744,2862.60461509,2857.75035509,4.83426,0.02
 02/07  08:00:00,355.126193611,72.5788265788,0.0,0.0,220.879908,53.238744,2331.92462474,2300.57055988,4.83426,26.5198048585
 02/07  09:00:00,446.559187311,72.5788265788,0.0,0.0,220.879908,145.652643033,2000.47196579,1919.62250711,36.25695,44.5925086805
 02/07  10:00:00,446.483965367,72.5788265788,0.0,0.0,220.879908,145.652643033,1861.63338652,1771.11662598,36.25695,54.2598105393
 02/07  11:00:00,452.438431478,72.5788265788,0.0,0.0,220.879908,151.653867033,1773.54538762,1670.8440906,48.3426,54.3586970204
 02/07  12:00:00,453.438675158,72.5788265788,0.0,0.0,220.879908,151.653867033,1645.38651712,1533.30571138,48.3426,63.7382057388
 02/07  13:00:00,452.38064804,72.5788265788,0.0,0.0,220.879908,151.653867033,1582.75026819,1470.42635681,48.3426,63.9813113798
 02/07  14:00:00,446.429746065,72.6086717591,0.0,0.0,220.879908,145.652643033,1533.77346068,1445.47568086,24.1713,64.1264798231
 02/07  15:00:00,446.469110827,72.6711312942,0.0,0.0,220.879908,145.652643033,1488.22967307,1409.75108435,24.1713,54.307288715
 02/07  16:00:00,438.5564554,72.6240693027,0.0,0.0,220.879908,137.835547516,1423.9533363,1355.62636415,4.83426,63.4927121584
 02/07  17:00:00,436.477408345,72.5788265788,0.0,0.0,220.879908,133.019064,1382.30516637,1332.56683866,4.83426,44.9040677125
 02/07  18:00:00,371.697787011,72.5788265788,0.0,0.0,220.879908,53.238744,1602.16136397,1552.42302413,4.83426,44.9040798401
 02/07  19:00:00,371.742639594,72.5788265788,0.0,0.0,220.879908,53.238744,1716.89732697,1657.9234443,4.83426,54.139622666
 02/07  20:00:00,371.760656296,72.5788265788,0.0,0.0,220.879908,53.238744,1809.49306828,1795.94325312,4.83426,8.71555515268
 02/07  21:00:00,371.834299827,72.5788265788,0.0,0.0,220.879908,53.238744,2034.07869676,2011.86027032,4.83426,17.3841664427
 02/07  22:00:00,118.827359,1.55970889266,0.0,0.0,43.513341876,52.539744,16.7057981277,3.16980601663,4.83426,8.70173211104
 02/07  23:00:00,120.502704173,3.09776126049,0.0,0.0,43.513341876,52.539744,17.958797622,4.46831897265,4.83426,8.65621864933
 02/07  24:00:00,123.6651187,5.08686447449,0.0,0.0,43.513341876,52.539744,27.0914798828,13.6147962057,4.83426,8.64242367708
 02/08  01:00:00,129.386118626,11.8543892131,0.0,0.0,43.513341876,52.539744,28.7729099796,23.9186499796,4.83426,0.02
 02/08  02:00:00,136.692884574,19.0582016895,0.0,0.0,43.513341876,52.539744,63.5256619925,58.6714019925,4.83426,0.02
 02/08  03:00:00,159.845784435,42.2363004169,0.0,0.0,43.513341876,52.539744,89.9635254753,76.5051862444,4.83426,8.62407923092
 02/08  04:00:00,161.646368869,43.8664281273,0.0,0.0,43.513341876,52.539744,148.463068789,143.608808789,4.83426,0.02
 02/08  05:00:00,161.184261885,43.0600684071,0.0,0.0,43.513341876,52.539744,154.130617871,140.672165967,4.83426,8.62419190348
 02/08  06:00:00,167.273600583,48.9193504354,0.0,0.0,43.513341876,52.539744,244.60538417,239.75112417,4.83426,0.02
 02/08  07:00:00,197.721402935,72.5788265788,0.0,0.0,43.513341876,53.238744,3944.8841036,3940.0298436,4.83426,0.02
 02/08  08:00:00,357.096267422,72.5788265788,0.0,0.0,220.879908,53.238744,3558.45958874,3518.27025614,4.83426,35.3550726068
 02/08  09:00:00,447.372563922,72.5788265788,0.0,0.0,220.879908,145.652643033,3064.57524945,2992.64275667,36.25695,35.6755427761
 02/08  10:00:00,446.877168406,72.5788265788,0.0,0.0,220.879908,145.652643033,2636.79757601,2546.26713935,36.25695,54.2734866606
 02/08  11:00:00,452.618871879,72.5788265788,0.0,0.0,220.879908,151.653867033,2211.99423202,2109.28226382,48.3426,54.3693682019
 02/08  12:00:00,453.526671563,72.5788265788,0.0,0.0,220.879908,151.653867033,1874.97518209,1762.90005376,48.3426,63.7325283354
 02/08  13:00:00,452.408262249,72.5788265788,0.0,0.0,220.879908,151.653867033,1617.29927396,1504.96772757,48.3426,63.9889463892
 02/08  14:00:00,446.408634237,72.5788265788,0.0,0.0,220.879908,145.652643033,1500.58230914,1406.42595872,24.1713,69.9850504176
 02/08  15:00:00,446.380381373,72.5788265788,0.0,0.0,220.879908,145.652643033,1456.65461984,1374.93576264,24.1713,57.5475571963
 02/08  16:00:00,438.513771081,72.5788265788,0.0,0.0,220.879908,137.835547516,1340.90284182,1281.66238082,4.83426,54.4062010039
 02/08  17:00:00,436.482334902,72.5788265788,0.0,0.0,220.879908,133.019064,1283.07236406,1233.33166636,4.83426,44.906437693
 02/08  18:00:00,371.723103662,72.5788265788,0.0,0.0,220.879908,53.238744,1578.3983308,1528.66729829,4.83426,44.8967725116
 02/08  19:00:00,371.8043702,72.5788265788,0.0,0.0,220.879908,53.238744,1834.08915954,1775.10088719,4.83426,54.1540123431
 02/08  20:00:00,372.261451466,72.5788265788,0.0,0.0,220.879908,53.238744,1961.33023773,1939.08451065,4.83426,17.4114670795
 02/08  21:00:00,372.268158452,72.5788265788,0.0,0.0,220.879908,53.238744,2017.43873327,2003.90206132,4.83426,8.70241194342
 02/08  22:00:00,119.206206456,1.63060475142,0.0,0.0,43.513341876,52.539744,26.2035843831,3.98516243046,4.83426,17.3841619527
 02/08  23:00:00,121.396178709,3.97964865367,0.0,0.0,43.513341876,52.539744,11.6972505643,6.84299056427,4.83426,0.02
 02/08  24:00:00,127.755072166,9.13501124392,0.0,0.0,43.513341876,52.539744,37.0194186261,23.5443885921,4.83426,8.64077003396
 02/09  01:00:00,131.01544632,13.44583934,0.0,0.0,43.513341876,52.539744,42.4803532054,37.6260932054,4.83426,0.02
 02/09  02:00:00,147.800338107,30.1443882392,0.0,0.0,43.513341876,52.539744,89.3421503358,75.8837709929,4.83426,8.62411934289
 02/09  03:00:00,150.396462297,32.7398979083,0.0,0.0,43.513341876,52.539744,99.2285481924,94.3742881924,4.83426,0.02
 02/09  04:00:00,162.426129229,44.6919545867,0.0,0.0,43.513341876,52.539744,137.64436491,132.79010491,4.83426,0.02
 02/09  05:00:00,153.868725937,35.7054626731,0.0,0.0,43.513341876,52.539744,165.886350971,152.429531453,4.83426,8.62255951801
 02/09  06:00:00,168.958032783,50.7300857751,0.0,0.0,43.513341876,52.539744,197.940224269,193.085964269,4.83426,0.02
 02/09  07:00:00,194.614644721,72.5788265788,0.0,0.0,43.513341876,53.238744,3580.57321488,3567.11477741,4.83426,8.62417746479
 02/09  08:00:00,356.58169971,72.5788265788,0.0,0.0,220.879908,53.238744,3094.29522713,3062.94007991,4.83426,26.5208872171
 02/09  09:00:00,446.939977847,72.5788265788,0.0,0.0,220.879908,145.652643033,2615.88433151,2540.47429737,36.25695,39.1530841407
 02/09  10:00:00,446.683617152,72.5788265788,0.0,0.0,220.879908,145.652643033,2357.33534801,2264.16953231,36.25695,56.9088656939
 02/09  11:00:00,452.543579829,72.5788265788,0.0,0.0,220.879908,151.653867033,2053.20555772,1947.64497996,48.3426,57.2179777623
 02/09  12:00:00,453.523177932,72.5788265788,0.0,0.0,220.879908,151.653867033,1803.05516751,1700.08082227,48.3426,54.6317452412
 02/09  13:00:00,452.443147701,72.5788265788,0.0,0.0,220.879908,151.653867033,1685.96505574,1566.93081527,48.3426,70.6916404657
 02/09  14:00:00,446.435872381,72.5788265788,0.0,0.0,220.879908,145.652643033,1521.45933031,1430.70974079,24.1713,66.5782895177
 02/09  15:00:00,446.410711448,72.5788265788,0.0,0.0,220.879908,145.652643033,1431.36261517,1352.90029244,24.1713,54.2910227318
 02/09  16:00:00,438.136295699,72.5788265788,0.0,0.0,220.879908,137.835547516,1280.85510923,1221.5957542,4.83426,54.4250950334
 02/09  17:00:00,435.402112695,72.5788265788,0.0,0.0,220.879908,133.019064,1106.05624737,1056.32376521,4.83426,44.898222163
 02/09  18:00:00,371.558800472,72.5788265788,0.0,0.0,220.879908,53.238744,1429.26524155,1370.5499081,4.83426,53.8810734548
 02/09  19:00:00,371.767415794,72.5788265788,0.0,0.0,220.879908,53.238744,1533.79664906,1480.77648569,4.83426,48.1859033755
 02/09  20:00:00,372.166899194,72.5788265788,0.0,0.0,220.879908,53.238744,1507.28543515,1488.00849493,4.83426,14.4426802193
 02/09  21:00:00,372.128788373,72.5788265788,0.0,0.0,220.879908,53.238744,1482.20190107,1459.98471553,4.83426,17.3829255365
 02/09  22:00:00,119.096940756,1.4888130339,0.0,0.0,43.513341876,52.539744,14.5974800897,1.06091317754,4.83426,8.70230691217
 02/09  23:00:00,118.892260297,1.41791717515,0.0,0.0,43.513341876,52.539744,14.6308294722,1.14079846071,4.83426,8.65577101145
 02/09  24:00:00,120.345974988,1.77239646893,0.0,0.0,43.513341876,52.539744,6.59050017364,1.73624017364,4.83426,0.02
 02/10  01:00:00,118.95746485,1.41791717515,0.0,0.0,43.513341876,52.539744,14.9305415573,1.47205619588,4.83426,8.62422536138
 02/10  02:00:00,119.299384429,1.77239646893,0.0,0.0,43.513341876,52.539744,6.96585011216,2.11159011216,4.83426,0.02
 02/10  03:00:00,118.922599486,1.41791717515,0.0,0.0,43.513341876,52.539744,15.1552469271,1.69686498119,4.83426,8.62412194592
 02/10  04:00:00,119.931347158,2.43628574394,0.0,0.0,43.513341876,52.539744,7.5822650551,2.7280050551,4.83426,0.02
 02/10  05:00:00,123.624963615,3.99669278368,0.0,0.0,43.513341876,52.539744,7.90005714095,3.04579714095,4.83426,0.02
 02/10  06:00:00,123.413265697,4.12507125182,0.0,0.0,43.513341876,52.539744,17.5642207036,4.10580555586,4.83426,8.62415514776
 02/10  07:00:00,191.605235586,72.5788265788,0.0,0.0,43.513341876,53.238744,1794.32564492,1789.47138492,4.83426,0.02
 02/10  08:00:00,352.789028489,72.5788265788,0.0,0.0,220.879908,53.238744,1603.56481027,1572.21272773,4.83426,26.5178225437
 02/10  09:00:00,445.536545167,72.5788265788,0.00199701573262,0.0,220.879908,145.652643033,1489.16994316,1408.32575583,36.25695,44.5872373271
 02/10  10:00:00,445.8989482,72.5788265788,0.00167857782991,0.0,220.879908,145.652643033,1433.34343509,1342.82481077,36.25695,54.2616743157
 02/10  11:00:00,452.319559585,72.5788265788,0.00112716698662,0.0,220.879908,151.653867033,1461.80318753,1359.09972678,48.3426,54.3608607458
 02/10  12:00:00,453.430967357,72.5788265788,0.0,0.0,220.879908,151.653867033,1452.51398472,1340.42932324,48.3426,63.7420614768
 02/10  13:00:00,452.391096613,72.5788265788,0.0,0.0,220.879908,151.653867033,1459.08787812,1346.75883892,48.3426,63.9864392044
 02/10  14:00:00,446.415053228,72.5788265788,0.0,0.0,220.879908,145.652643033,1415.57094063,1327.26729028,24.1713,64.1323503514
 02/10  15:00:00,446.393870157,72.5788265788,0.0,0.0,220.879908,145.652643033,1367.30134116,1288.81891905,24.1713,54.3111221128
 02/10  16:00:00,438.5319415,72.5788265788,0.0,0.0,220.879908,137.835547516,1311.70915059,1243.37747373,4.83426,63.4974168624
 02/10  17:00:00,436.479189826,72.5788265788,0.0,0.0,220.879908,133.019064,1230.98946475,1181.24771398,4.83426,44.9074907728
 02/10  18:00:00,371.671793321,72.5788265788,0.0,0.0,220.879908,53.238744,1369.05238458,1319.31033689,4.83426,44.9077876873
 02/10  19:00:00,371.688730568,72.5788265788,0.0,0.0,220.879908,53.238744,1401.41636079,1342.43741506,4.83426,54.1446857276
 02/10  20:00:00,371.66557534,72.5788265788,0.0,0.0,220.879908,53.238744,1373.19153722,1357.15659583,4.83426,11.2006813928
 02/10  21:00:00,371.679527997,72.5788265788,0.0,0.0,220.879908,53.238744,1433.07883583,1413.34250932,4.83426,14.9020665075
 02/10  22:00:00,118.341478423,1.06343788136,0.0,0.0,43.513341876,52.539744,13.787672261,0.251839247917,4.83426,8.70157301309
 02/10  23:00:00,119.185814551,1.77239646893,0.0,0.0,43.513341876,52.539744,14.3137234299,0.823404557738,4.83426,8.65605887219
 02/10  24:00:00,119.950816453,1.41791717515,0.0,0.0,43.513341876,52.539744,14.4937714256,1.01715822201,4.83426,8.64235320359
 02/11  01:00:00,121.144167644,3.6518790784,0.0,0.0,43.513341876,52.539744,7.72835617123,2.87409617123,4.83426,0.02
 02/11  02:00:00,122.222706971,4.7323851807,0.0,0.0,43.513341876,52.539744,9.26031387347,4.40605387347,4.83426,0.02
 02/11  03:00:00,125.556646301,8.05692310235,0.0,0.0,43.513341876,52.539744,14.5037034457,9.64944344571,4.83426,0.02
 02/11  04:00:00,127.529874858,10.0261155715,0.0,0.0,43.513341876,52.539744,29.6887684901,16.23944494,4.83426,8.61506355015
 02/11  05:00:00,131.82555696,13.8745157781,0.0,0.0,43.513341876,52.539744,31.0925706731,26.2383106731,4.83426,0.02
 02/11  06:00:00,133.838729797,15.9029112289,0.0,0.0,43.513341876,52.539744,43.4929600678,38.6387000678,4.83426,0.02
 02/11  07:00:00,150.764218013,35.7601308076,0.0,0.0,43.513341876,52.539744,62.9094899348,58.0552299348,4.83426,0.02
 02/11  08:00:00,112.05337482,12.1462970928,0.0,0.0,43.513341876,52.539744,51.8416615474,38.3923150114,4.83426,8.61508653607
 02/11  09:00:00,108.039234504,8.13092682942,0.0,0.0,43.513341876,52.539744,36.3480311386,31.4937711386,4.83426,0.02
 02/11  10:00:00,107.128851515,7.2036891514,0.0,0.0,43.513341876,52.539744,29.3671605876,24.5129005876,4.83426,0.02
 02/11  11:00:00,104.312080672,4.42397087338,0.0,0.0,43.513341876,52.539744,40.4067598945,18.0703543407,4.83426,17.5021455538
 02/11  12:00:00,105.536395232,4.7323851807,0.0,0.0,43.513341876,52.539744,27.3460053313,13.8400639845,4.83426,8.67168134675
 02/11  13:00:00,104.215479959,4.42397087338,0.0,0.0,43.513341876,52.539744,24.544418892,11.0387300897,4.83426,8.67142880236
 02/11  14:00:00,103.918510036,4.06949157959,0.0,0.0,43.513341876,52.539744,20.7244167314,7.22782443987,4.83426,8.66233229154
 02/11  15:00:00,102.250662696,2.38922508358,0.0,0.0,43.513341876,52.539744,17.0886232974,3.59280795629,4.83426,8.6615553411
 02/11  16:00:00,101.260132417,1.41791717515,0.0,0.0,43.513341876,52.539744,15.7165587829,2.22045704116,4.83426,8.66184174177
 02/11  17:00:00,101.045119075,1.41791717515,0.0,0.0,43.513341876,52.539744,7.05953975345,2.20527975345,4.83426,0.02
 02/11  18:00:00,122.289032278,4.7323851807,0.0,0.0,43.513341876,52.539744,22.0624659799,8.61311189074,4.83426,8.61509408915
 02/11  19:00:00,121.979291249,4.42397087338,0.0,0.0,43.513341876,52.539744,16.3939134002,11.5396534002,4.83426,0.02
 02/11  20:00:00,122.721908476,4.7323851807,0.0,0.0,43.513341876,52.539744,22.5270345676,17.6727745676,4.83426,0.02
 02/11  21:00:00,123.170034521,5.20246063673,0.0,0.0,43.513341876,52.539744,30.3816104661,25.5273504661,4.83426,0.02
 02/11  22:00:00,134.332944071,16.5207372216,0.0,0.0,43.513341876,52.539744,91.8988758104,51.5552793363,4.83426,35.5093364741
 02/11  23:00:00,133.694497401,16.2123229143,0.0,0.0,43.513341876,52.539744,63.3524134577,58.4981534577,4.83426,0.02
 02/11  24:00:00,133.725629705,15.229437378,0.0,0.0,43.513341876,52.539744,91.2984222932,77.8507239791,4.83426,8.61343831415
 02/12  01:00:00,148.700105352,31.1965034757,0.0,0.0,43.513341876,52.539744,87.3572546066,82.5029946066,4.83426,0.02
 02/12  02:00:00,132.661668061,15.1515884017,0.0,0.0,43.513341876,52.539744,92.9934402682,88.1391802682,4.83426,0.02
 02/12  03:00:00,152.143886003,34.6430782028,0.0,0.0,43.513341876,52.539744,91.7172083991,86.8629483991,4.83426,0.02
 02/12  04:00:00,133.155811954,15.6458491958,0.0,0.0,43.513341876,52.539744,107.334794518,93.8860959701,4.83426,8.61443854797
 02/12  05:00:00,150.472894205,32.5457825357,0.0,0.0,43.513341876,52.539744,93.9827307034,89.1284707034,4.83426,0.02
 02/12  06:00:00,141.020358677,23.1041503684,0.0,0.0,43.513341876,52.539744,108.543881579,103.689621579,4.83426,0.02
 02/12  07:00:00,138.818053374,23.8667333196,0.0,0.0,43.513341876,52.539744,104.763808839,99.9095488386,4.83426,0.02
 02/12  08:00:00,104.595659381,4.7323851807,0.0,0.0,43.513341876,52.539744,81.6828156608,76.8285556608,4.83426,0.02
 02/12  09:00:00,111.6783823,11.8378827855,0.0,0.0,43.513341876,52.539744,72.1395947654,58.6811581699,4.83426,8.62417659554
 02/12  10:00:00,104.588293815,4.7323851807,0.0,0.0,43.513341876,52.539744,48.4047701822,43.5505101822,4.83426,0.02
 02/12  11:00:00,104.276013189,4.42397087338,0.0,0.0,43.513341876,52.539744,50.2985941177,27.9626132372,4.83426,17.5017208805
 02/12  12:00:00,105.516243417,4.7323851807,0.0,0.0,43.513341876,52.539744,33.1384107762,19.6325820574,4.83426,8.6715687188
 02/12  13:00:00,102.600249141,2.75946991686,0.0,0.0,43.513341876,52.539744,20.3979302483,6.89236279585,4.83426,8.67130745241
 02/12  14:00:00,100.627054464,0.662893601111,0.0,0.0,43.513341876,52.539744,14.5029808147,0.997297655932,4.83426,8.67142315879
 02/12  15:00:00,100.014247527,0.0,0.0,0.0,43.513341876,52.539744,13.4966058432,0.0,4.83426,8.66234584317
 02/12  16:00:00,99.9889345766,0.0,0.0,0.0,43.513341876,52.539744,13.4958530746,0.0,4.83426,8.66159307456
 02/12  17:00:00,99.7359844759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,117.59766556,0.0,0.0,0.0,43.513341876,52.539744,13.4492607857,0.0,4.83426,8.61500078565
 02/12  19:00:00,117.577028194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,117.991513927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,119.043740782,1.06343788136,0.0,0.0,43.513341876,52.539744,5.8557329987,1.0014729987,4.83426,0.02
 02/12  22:00:00,121.39730595,3.6113390624,0.0,0.0,43.513341876,52.539744,47.2447051159,6.90473773263,4.83426,35.5057073832
 02/12  23:00:00,122.161247879,4.7323851807,0.0,0.0,43.513341876,52.539744,31.7198884216,18.2705310204,4.83426,8.61509740123
 02/12  24:00:00,122.817060231,4.42397087338,0.0,0.0,43.513341876,52.539744,27.477284624,22.623024624,4.83426,0.02
 02/13  01:00:00,122.138946788,4.7323851807,0.0,0.0,43.513341876,52.539744,32.2370633711,27.3828033711,4.83426,0.02
 02/13  02:00:00,121.830847342,4.42397087338,0.0,0.0,43.513341876,52.539744,32.7771490837,27.9228890837,4.83426,0.02
 02/13  03:00:00,122.15209785,4.7323851807,0.0,0.0,43.513341876,52.539744,52.2824230902,38.8239215551,4.83426,8.62424153509
 02/13  04:00:00,126.51625467,9.09490945349,0.0,0.0,43.513341876,52.539744,48.7513935299,43.8971335299,4.83426,0.02
 02/13  05:00:00,129.349465468,11.4853828498,0.0,0.0,43.513341876,52.539744,70.1635374126,56.7051003934,4.83426,8.6241770192
 02/13  06:00:00,131.564659914,13.7261214895,0.0,0.0,43.513341876,52.539744,64.2417271239,59.3874671239,4.83426,0.02
 02/13  07:00:00,193.922871754,72.5788265788,0.0,0.0,43.513341876,53.238744,2715.11873818,2710.26447818,4.83426,0.02
 02/13  08:00:00,354.879947623,72.5788265788,0.0,0.0,220.879908,53.238744,1893.94872996,1853.75969366,4.83426,35.3547763
 02/13  09:00:00,446.449849389,72.5788265788,0.0,0.0,220.879908,145.652643033,1613.53455045,1541.59911332,36.25695,35.6784871349
 02/13  10:00:00,446.207676067,72.5788265788,0.00176169321104,0.0,220.879908,145.652643033,1467.60287661,1377.06582538,36.25695,54.2801012284
 02/13  11:00:00,451.854135504,72.5788265788,0.00105496513936,0.0,220.879908,151.653867033,1399.56809567,1296.84884855,48.3426,54.3766471185
 02/13  12:00:00,452.873635299,72.5788265788,0.0,0.0,220.879908,151.653867033,1359.23404566,1247.15526777,48.3426,63.7361778945
 02/13  13:00:00,451.832320564,72.5788265788,0.0,0.0,220.879908,151.653867033,1349.01312626,1236.67614294,48.3426,63.9943833205
 02/13  14:00:00,445.410468049,72.5788265788,0.0,0.0,220.879908,145.652643033,1277.05298314,1179.57214812,24.1713,73.3095350138
 02/13  15:00:00,446.138022789,72.5788265788,0.0,0.0,220.879908,145.652643033,1390.04580213,1311.59102013,24.1713,54.2834819988
 02/13  16:00:00,438.542477432,72.5788265788,0.0,0.0,220.879908,137.835547516,1378.21112866,1318.95901378,4.83426,54.4178548767
 02/13  17:00:00,433.511486495,72.5788265788,0.0,0.0,220.879908,133.019064,1308.30897281,1258.56364639,4.83426,44.9110664202
 02/13  18:00:00,371.700292717,72.5788265788,0.0,0.0,220.879908,53.238744,1458.38349329,1408.64868933,4.83426,44.9005439688
 02/13  19:00:00,371.726525235,72.5788265788,0.0,0.0,220.879908,53.238744,1530.86911319,1471.86941893,4.83426,54.1654342597
 02/13  20:00:00,372.135292806,72.5788265788,0.0,0.0,220.879908,53.238744,1540.37147979,1518.12674844,4.83426,17.4104713513
 02/13  21:00:00,372.124948625,72.5788265788,0.0,0.0,220.879908,53.238744,1588.82967341,1575.29361462,4.83426,8.70179879139
 02/13  22:00:00,118.900615754,1.3292973517,0.0,0.0,43.513341876,52.539744,22.8487902732,0.629343067428,4.83426,17.3851872058
 02/13  23:00:00,119.178524927,1.77239646893,0.0,0.0,43.513341876,52.539744,14.9831157787,1.49274684286,4.83426,8.65610893583
 02/13  24:00:00,123.048685536,4.51206268349,0.0,0.0,43.513341876,52.539744,9.336038675,4.481778675,4.83426,0.02
 02/14  01:00:00,122.538381912,5.04676268406,0.0,0.0,43.513341876,52.539744,22.1137092019,8.65557367034,4.83426,8.62387553152
 02/14  02:00:00,128.472208648,10.9603032875,0.0,0.0,43.513341876,52.539744,21.257017991,16.402757991,4.83426,0.02
 02/14  03:00:00,130.020606965,12.5004011402,0.0,0.0,43.513341876,52.539744,31.0748424094,26.2205824094,4.83426,0.02
 02/14  04:00:00,137.027890057,19.4369339322,0.0,0.0,43.513341876,52.539744,71.8060910132,58.3475792059,4.83426,8.62425180723
 02/14  05:00:00,155.637635729,35.9330640604,0.0,0.0,43.513341876,52.539744,67.9737544358,63.1194944358,4.83426,0.02
 02/14  06:00:00,158.48019071,39.0341098798,0.0,0.0,43.513341876,52.539744,112.475097295,107.620837295,4.83426,0.02
 02/14  07:00:00,195.122064676,72.5788265788,0.0,0.0,43.513341876,53.238744,3154.56117248,3141.10274654,4.83426,8.62416593877
 02/14  08:00:00,355.516599815,72.5788265788,0.0,0.0,220.879908,53.238744,2690.45092421,2659.09555048,4.83426,26.5211137307
 02/14  09:00:00,446.652673893,72.5788265788,0.0,0.0,220.879908,145.652643033,2341.00365951,2260.15304249,36.25695,44.5936670271
 02/14  10:00:00,446.569992988,72.5788265788,0.0,0.0,220.879908,145.652643033,2182.89563619,2092.38231299,36.25695,54.2563731986
 02/14  11:00:00,452.508464821,72.5788265788,0.0,0.0,220.879908,151.653867033,2105.20565097,2002.50827255,48.3426,54.3547784197
 02/14  12:00:00,453.497043449,72.5788265788,0.0,0.0,220.879908,151.653867033,1995.25791496,1883.16142294,48.3426,63.7538920171
 02/14  13:00:00,452.421367186,72.5788265788,0.0,0.0,220.879908,151.653867033,1894.04618224,1781.71326583,48.3426,63.9903164035
 02/14  14:00:00,446.442725549,72.5863853265,0.0,0.0,220.879908,145.652643033,1844.28990682,1755.97714414,24.1713,64.1414626754
 02/14  15:00:00,446.417992553,72.589579643,0.0,0.0,220.879908,145.652643033,1814.62552696,1736.14802306,24.1713,54.3062038979
 02/14  16:00:00,438.537339493,72.5792664814,0.0,0.0,220.879908,137.835547516,1736.40136886,1677.12909007,4.83426,54.4380187945
 02/14  17:00:00,433.554769841,72.5788265788,0.0,0.0,220.879908,133.019064,1739.78834608,1681.06933283,4.83426,53.8847532452
 02/14  18:00:00,371.804952923,72.5788265788,0.0,0.0,220.879908,53.238744,1981.86716387,1932.1215639,4.83426,44.9113399701
 02/14  19:00:00,371.874157523,72.5788265788,0.0,0.0,220.879908,53.238744,2144.57733476,2085.60041325,4.83426,54.142661504
 02/14  20:00:00,371.934854831,72.5788265788,0.0,0.0,220.879908,53.238744,2314.79246216,2301.24308336,4.83426,8.71511879637
 02/14  21:00:00,372.017809663,72.5788265788,0.0,0.0,220.879908,53.238744,2498.5325134,2476.31496213,4.83426,17.3832912702
 02/14  22:00:00,119.790444642,2.51497651543,0.0,0.0,43.513341876,52.539744,20.7676615946,7.23091981843,4.83426,8.70248177613
 02/14  23:00:00,121.502150681,4.06949157959,0.0,0.0,43.513341876,52.539744,26.0670746681,12.5765295606,4.83426,8.65628510756
 02/14  24:00:00,131.224439747,12.5603662027,0.0,0.0,43.513341876,52.539744,58.2911409849,44.8161059153,4.83426,8.64077506952
 02/15  01:00:00,146.100001244,28.4984311606,0.0,0.0,43.513341876,52.539744,61.254683822,56.400423822,4.83426,0.02
 02/15  02:00:00,160.85205773,43.0889197137,0.0,0.0,43.513341876,52.539744,131.492966954,126.638706954,4.83426,0.02
 02/15  03:00:00,153.390310519,35.7054626731,0.0,0.0,43.513341876,52.539744,130.266759744,116.810045262,4.83426,8.62245448215
 02/15  04:00:00,169.75411852,51.838859854,0.0,0.0,43.513341876,52.539744,222.121307653,217.267047653,4.83426,0.02
 02/15  05:00:00,160.578240028,42.3581071463,0.0,0.0,43.513341876,52.539744,187.531850033,182.677590033,4.83426,0.02
 02/15  06:00:00,171.417286089,52.9476339328,0.0,0.0,43.513341876,52.539744,305.277607476,291.819115116,4.83426,8.62423236054
 02/15  07:00:00,194.810242897,72.5788265788,0.0,0.0,43.513341876,53.238744,3951.73082601,3946.87656601,4.83426,0.02
 02/15  08:00:00,357.046891372,72.5788265788,0.0,0.0,220.879908,53.238744,3505.37278034,3465.18072023,4.83426,35.3578001072
 02/15  09:00:00,447.312667326,72.5788265788,0.0,0.0,220.879908,145.652643033,2962.25173963,2890.31869874,36.25695,35.676090888
 02/15  10:00:00,446.804356132,72.5788265788,0.0,0.0,220.879908,145.652643033,2551.67319876,2461.13886097,36.25695,54.2773877945
 02/15  11:00:00,452.590430352,72.5788265788,0.0,0.0,220.879908,151.653867033,2169.11558827,2066.39885087,48.3426,54.3741374051
 02/15  12:00:00,453.511878225,72.5788265788,0.0,0.0,220.879908,151.653867033,1847.63592,1735.55049616,48.3426,63.7428238468
 02/15  13:00:00,452.39487555,72.5788265788,0.0,0.0,220.879908,151.653867033,1589.22125434,1476.88117556,48.3426,63.9974787799
 02/15  14:00:00,446.381333466,72.6601618498,0.0,0.0,220.879908,145.652643033,1399.44776873,1303.97751086,24.1713,71.2989578661
 02/15  15:00:00,445.457289541,72.8584411284,0.0,0.0,220.879908,145.652643033,1200.71839524,1120.28071231,24.1713,56.2663829258
 02/15  16:00:00,437.111058347,72.8107710295,0.0,0.0,220.879908,137.835547516,1076.78971355,1017.54103819,4.83426,54.4144153614
 02/15  17:00:00,432.33168603,72.5788265788,0.0,0.0,220.879908,133.019064,1077.95148872,1028.2083169,4.83426,44.9089118292
 02/15  18:00:00,371.624147887,72.5788265788,0.0,0.0,220.879908,53.238744,1349.4049017,1299.66544092,4.83426,44.9052007711
 02/15  19:00:00,371.700167359,72.5788265788,0.0,0.0,220.879908,53.238744,1561.73020245,1502.73226357,4.83426,54.1636788778
 02/15  20:00:00,372.166043058,72.5788265788,0.0,0.0,220.879908,53.238744,1763.60925551,1741.36321415,4.83426,17.4117813607
 02/15  21:00:00,372.206244209,72.5788265788,0.0,0.0,220.879908,53.238744,1967.69070517,1954.15497798,4.83426,8.70146719074
 02/15  22:00:00,119.135382399,1.55970889266,0.0,0.0,43.513341876,52.539744,24.2754098297,2.05649470006,4.83426,17.3846551296
 02/15  23:00:00,120.078498374,2.67090558146,0.0,0.0,43.513341876,52.539744,17.1874001729,3.69678374998,4.83426,8.65635642293
 02/15  24:00:00,122.991694737,4.42397087338,0.0,0.0,43.513341876,52.539744,13.7134174484,8.85915744837,4.83426,0.02
 02/16  01:00:00,126.922949698,9.40332376082,0.0,0.0,43.513341876,52.539744,28.5815786254,15.1230546091,4.83426,8.62426401626
 02/16  02:00:00,132.479514199,14.9173712387,0.0,0.0,43.513341876,52.539744,39.927904288,35.073644288,4.83426,0.02
 02/16  03:00:00,139.77713159,22.1947982303,0.0,0.0,43.513341876,52.539744,54.3689629482,49.5147029482,4.83426,0.02
 02/16  04:00:00,150.563939012,32.9280693652,0.0,0.0,43.513341876,52.539744,96.8778293079,83.4193457562,4.83426,8.62422355177
 02/16  05:00:00,156.178448141,38.0916436378,0.0,0.0,43.513341876,52.539744,104.41235177,99.5580917699,4.83426,0.02
 02/16  06:00:00,160.758896947,42.6665310938,0.0,0.0,43.513341876,52.539744,133.520837533,128.666577533,4.83426,0.02
 02/16  07:00:00,191.580327013,72.5788265788,0.0,0.0,43.513341876,53.238744,3489.87888721,3476.42061529,4.83426,8.62401191997
 02/16  08:00:00,355.880151904,72.5788265788,0.0,0.0,220.879908,53.238744,2927.54569334,2896.19115619,4.83426,26.5202771523
 02/16  09:00:00,446.738463885,72.5788265788,0.0,0.0,220.879908,145.652643033,2429.00735666,2348.15795473,36.25695,44.5924519263
 02/16  10:00:00,446.565741371,72.5788265788,0.0,0.0,220.879908,145.652643033,2089.5414265,1999.02915163,36.25695,54.2553248761
 02/16  11:00:00,452.449776116,72.5788265788,0.0,0.0,220.879908,151.653867033,1723.96910715,1621.27299366,48.3426,54.3535134896
 02/16  12:00:00,453.344929834,72.596901624,0.0,0.0,220.879908,151.653867033,1421.54105424,1309.44578995,48.3426,63.7526642928
 02/16  13:00:00,451.116364829,72.7761180965,0.0,0.0,220.879908,151.653867033,1167.62993563,1055.29299984,48.3426,63.9943357897
 02/16  14:00:00,444.969320105,73.1470293561,0.0,0.0,220.879908,145.652643033,1039.51364947,951.201592177,24.1713,64.1407572887
 02/16  15:00:00,444.8038064,73.2102416,0.0,0.0,220.879908,145.652643033,953.29145836,874.814882523,24.1713,54.3052758368
 02/16  16:00:00,436.795744342,73.0569099208,0.0,0.0,220.879908,137.835547516,908.750228956,849.479185783,4.83426,54.4367831728
 02/16  17:00:00,431.540163478,72.5788265788,0.0,0.0,220.879908,133.019064,929.552689328,870.83408797,4.83426,53.8843413581
 02/16  18:00:00,370.913295022,72.5788265788,0.0,0.0,220.879908,53.238744,1240.54473363,1190.79938962,4.83426,44.9110840106
 02/16  19:00:00,371.654402507,72.5788265788,0.0,0.0,220.879908,53.238744,1333.12846738,1274.15183569,4.83426,54.1423716903
 02/16  20:00:00,372.078583817,72.5788265788,0.0,0.0,220.879908,53.238744,1400.86460569,1387.31540157,4.83426,8.71494412129
 02/16  21:00:00,372.082682887,72.5788265788,0.0,0.0,220.879908,53.238744,1572.75906524,1550.5418613,4.83426,17.3829439384
 02/16  22:00:00,118.653277185,1.06343788136,0.0,0.0,43.513341876,52.539744,13.7880412063,0.251467274192,4.83426,8.70231393206
 02/16  23:00:00,119.187679933,1.77239646893,0.0,0.0,43.513341876,52.539744,14.3732518962,0.883482110361,4.83426,8.65550978582
 02/16  24:00:00,120.394633009,1.86048827904,0.0,0.0,43.513341876,52.539744,14.81012599,1.33358584982,4.83426,8.6422801402
 02/17  01:00:00,122.591795266,5.08686447449,0.0,0.0,43.513341876,52.539744,9.31664973914,4.46238973914,4.83426,0.02
 02/17  02:00:00,121.565344069,4.06949157959,0.0,0.0,43.513341876,52.539744,10.0334020072,5.1791420072,4.83426,0.02
 02/17  03:00:00,127.270208898,9.7578030546,0.0,0.0,43.513341876,52.539744,25.8938495006,12.4368687265,4.83426,8.62272077411
 02/17  04:00:00,125.303912545,7.80624244368,0.0,0.0,43.513341876,52.539744,17.1160033578,12.2617433578,4.83426,0.02
 02/17  05:00:00,136.344155923,16.6973174446,0.0,0.0,43.513341876,52.539744,28.815340586,23.961080586,4.83426,0.02
 02/17  06:00:00,132.746692682,13.44583934,0.0,0.0,43.513341876,52.539744,39.2244962218,25.7660221583,4.83426,8.62421406344
 02/17  07:00:00,191.408124761,72.5788265788,0.0,0.0,43.513341876,53.238744,2718.00903369,2713.15477369,4.83426,0.02
 02/17  08:00:00,354.607798752,72.5788265788,0.0,0.0,220.879908,53.238744,2196.91287417,2156.72213097,4.83426,35.3564832051
 02/17  09:00:00,446.446535125,72.5788265788,0.0,0.0,220.879908,145.652643033,1757.86556146,1685.92950422,36.25695,35.6791072383
 02/17  10:00:00,446.287261953,72.5788265788,0.00174996731607,0.0,220.879908,145.652643033,1493.69046534,1403.15665337,36.25695,54.2768619706
 02/17  11:00:00,451.862655316,72.5788265788,0.00102300846525,0.0,220.879908,151.653867033,1409.81748074,1307.1012039,48.3426,54.3736768419
 02/17  12:00:00,452.890951347,72.5788265788,0.0,0.0,220.879908,151.653867033,1370.86111604,1258.77582453,48.3426,63.7426915124
 02/17  13:00:00,451.862813959,72.5788265788,0.0,0.0,220.879908,151.653867033,1356.24127102,1243.90139071,48.3426,63.9972803114
 02/17  14:00:00,445.896637224,72.5788265788,0.0,0.0,220.879908,145.652643033,1356.47754723,1263.39700798,24.1713,68.9092392517
 02/17  15:00:00,445.441257647,72.5788265788,0.0,0.0,220.879908,145.652643033,1284.70708271,1201.90632427,24.1713,58.6294584423
 02/17  16:00:00,437.706822067,72.5788265788,0.0,0.0,220.879908,137.835547516,1247.93257455,1188.68229799,4.83426,54.4160165581
 02/17  17:00:00,432.995982712,72.5788265788,0.0,0.0,220.879908,133.019064,1164.47857979,1114.73402086,4.83426,44.9102989292
 02/17  18:00:00,371.173371829,72.5788265788,0.0,0.0,220.879908,53.238744,1267.47504846,1217.7410141,4.83426,44.8997743615
 02/17  19:00:00,371.187202547,72.5788265788,0.0,0.0,220.879908,53.238744,1294.63519733,1235.63710237,4.83426,54.1638349631
 02/17  20:00:00,371.159393161,72.5788265788,0.0,0.0,220.879908,53.238744,1265.48114588,1243.23516796,4.83426,17.4117179241
 02/17  21:00:00,371.157732567,72.5788265788,0.0,0.0,220.879908,53.238744,1266.44773277,1252.91203974,4.83426,8.70143302227
 02/17  22:00:00,118.19014892,0.886198234466,0.0,0.0,43.513341876,52.539744,22.4284379162,0.208817698105,4.83426,17.3853602181
 02/17  23:00:00,118.850210845,1.41791717515,0.0,0.0,43.513341876,52.539744,14.094804217,0.604334154631,4.83426,8.65621006238
 02/17  24:00:00,120.312316043,1.77239646893,0.0,0.0,43.513341876,52.539744,5.78000132265,0.925741322648,4.83426,0.02
 02/18  01:00:00,118.90567342,1.41791717515,0.0,0.0,43.513341876,52.539744,5.90087750275,1.04661750275,4.83426,0.02
 02/18  02:00:00,119.252759945,1.77239646893,0.0,0.0,43.513341876,52.539744,14.8585352676,1.40915594365,4.83426,8.61511932393
 02/18  03:00:00,119.111165054,1.63730923677,0.0,0.0,43.513341876,52.539744,6.37586406669,1.52160406669,4.83426,0.02
 02/18  04:00:00,121.977818954,4.50190596122,0.0,0.0,43.513341876,52.539744,7.768766322,2.914506322,4.83426,0.02
 02/18  05:00:00,122.187944371,4.28788796732,0.0,0.0,43.513341876,52.539744,8.51615444113,3.66189444113,4.83426,0.02
 02/18  06:00:00,122.738826774,4.86846808675,0.0,0.0,43.513341876,52.539744,11.9524238372,4.80528821271,4.83426,2.31287562448
 02/18  07:00:00,116.209353635,4.28788796732,0.0,0.0,43.513341876,52.539744,17.1210501719,5.96595043427,4.83426,6.32083973762
 02/18  08:00:00,104.703949798,4.86846808675,0.0,0.0,43.513341876,52.539744,10.6017361597,5.74747615968,4.83426,0.02
 02/18  09:00:00,104.118468204,4.28788796732,0.0,0.0,43.513341876,52.539744,11.2876114551,6.43335145508,4.83426,0.02
