Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  10:00:00,104.725449635,4.86846808675,0.0,0.0,43.513341876,52.539744,21.3803621771,7.92188644602,4.83426,8.62421573111
 02/18  11:00:00,104.129864115,4.28788796732,0.0,0.0,43.513341876,52.539744,29.982035521,7.64687905802,4.83426,17.500896463
 02/18  12:00:00,105.648128823,4.86846808675,0.0,0.0,43.513341876,52.539744,22.1752097026,8.66941533551,4.83426,8.67153436711
 02/18  13:00:00,104.062741227,4.28788796732,0.0,0.0,43.513341876,52.539744,21.234833935,7.72884590102,4.83426,8.671728034
 02/18  14:00:00,104.712862187,4.86846808675,0.0,0.0,43.513341876,52.539744,22.1532029036,8.65694279736,4.83426,8.66200010624
 02/18  15:00:00,104.148851811,4.28788796732,0.0,0.0,43.513341876,52.539744,21.3354481435,7.83886700342,4.83426,8.66232114004
 02/18  16:00:00,104.706177996,4.86846808675,0.0,0.0,43.513341876,52.539744,18.3131784067,10.0763390593,4.83426,3.40257934737
 02/18  17:00:00,103.920206407,4.28788796732,0.0,0.0,43.513341876,52.539744,20.3253356349,10.2420372883,4.83426,5.24903834659
 02/18  18:00:00,119.442131979,4.86846808675,0.0,0.0,43.513341876,52.539744,17.9856467262,13.1313867262,4.83426,0.02
 02/18  19:00:00,121.861680884,4.28788796732,0.0,0.0,43.513341876,52.539744,20.3238731036,15.4696131036,4.83426,0.02
 02/18  20:00:00,122.881366899,4.86846808675,0.0,0.0,43.513341876,52.539744,24.0883061342,19.2340461342,4.83426,0.02
 02/18  21:00:00,122.25858182,4.28788796732,0.0,0.0,43.513341876,52.539744,33.590419398,20.1411956203,4.83426,8.61496377766
 02/18  22:00:00,127.32862026,9.53940666687,0.0,0.0,43.513341876,52.539744,76.4001395228,36.0544695714,4.83426,35.5114099513
 02/18  23:00:00,126.416380881,8.95882654744,0.0,0.0,43.513341876,52.539744,47.2097087861,42.355448786,4.83426,0.02
 02/18  24:00:00,127.99194686,9.53940666687,0.0,0.0,43.513341876,52.539744,53.2105938547,48.3563338547,4.83426,0.02
 02/19  01:00:00,135.087984766,17.6183220809,0.0,0.0,43.513341876,52.539744,64.5846489133,59.7303889133,4.83426,0.02
 02/19  02:00:00,127.641486837,10.1621984775,0.0,0.0,43.513341876,52.539744,71.7239273055,66.8696673055,4.83426,0.02
 02/19  03:00:00,133.935984942,16.4469356038,0.0,0.0,43.513341876,52.539744,92.238256204,78.7903017305,4.83426,8.61369447349
 02/19  04:00:00,139.931257416,22.442855101,0.0,0.0,43.513341876,52.539744,86.9762623829,82.1220023829,4.83426,0.02
 02/19  05:00:00,147.40082316,29.4573856966,0.0,0.0,43.513341876,52.539744,108.475546186,103.621286186,4.83426,0.02
 02/19  06:00:00,152.086912916,34.1533877002,0.0,0.0,43.513341876,52.539744,124.275763683,119.421503683,4.83426,0.02
 02/19  07:00:00,148.208347179,36.1183086957,0.0,0.0,43.513341876,52.539744,201.091440781,187.64206158,4.83426,8.61511920148
 02/19  08:00:00,112.240353324,12.3565771431,0.0,0.0,43.513341876,52.539744,91.2647063085,86.4104463085,4.83426,0.02
 02/19  09:00:00,106.144640359,6.26493114388,0.0,0.0,43.513341876,52.539744,72.0479782259,67.1937182259,4.83426,0.02
 02/19  10:00:00,109.68321107,9.81107602814,0.0,0.0,43.513341876,52.539744,55.7133564166,42.2549051104,4.83426,8.62419130625
 02/19  11:00:00,104.124186952,4.28788796732,0.0,0.0,43.513341876,52.539744,52.8629998882,30.5278254543,4.83426,17.5009144339
 02/19  12:00:00,105.631653811,4.86846808675,0.0,0.0,43.513341876,52.539744,36.2016261447,22.6958241366,4.83426,8.67154200812
 02/19  13:00:00,103.695872291,3.93340867354,0.0,0.0,43.513341876,52.539744,26.1381401535,12.6321561805,4.83426,8.67172397295
 02/19  14:00:00,104.012640499,4.18254199241,0.0,0.0,43.513341876,52.539744,22.7714663461,9.26729568885,4.83426,8.66991065726
 02/19  15:00:00,100.914287887,1.06343788136,0.0,0.0,43.513341876,52.539744,15.0185071138,1.52206342486,4.83426,8.66218368893
 02/19  16:00:00,100.882487904,1.06343788136,0.0,0.0,43.513341876,52.539744,14.6244213984,1.12770478651,4.83426,8.66245661194
 02/19  17:00:00,101.00631575,1.41791717515,0.0,0.0,43.513341876,52.539744,6.39995466591,1.54569466591,4.83426,0.02
 02/19  18:00:00,117.24673437,2.72067188414,0.0,0.0,43.513341876,52.539744,11.4378867476,6.5836267476,4.83426,0.02
 02/19  19:00:00,122.434716635,4.90962482759,0.0,0.0,43.513341876,52.539744,21.8282654332,16.9740054332,4.83426,0.02
 02/19  20:00:00,122.023749876,4.06949157959,0.0,0.0,43.513341876,52.539744,33.9712271908,20.5228845535,4.83426,8.61408263733
 02/19  21:00:00,123.043293051,5.08686447449,0.0,0.0,43.513341876,52.539744,48.779750831,43.925490831,4.83426,0.02
 02/19  22:00:00,133.401559682,15.6057474054,0.0,0.0,43.513341876,52.539744,116.491545516,76.1448094983,4.83426,35.512476018
 02/19  23:00:00,154.483158278,36.9172852029,0.0,0.0,43.513341876,52.539744,158.051467643,153.197207643,4.83426,0.02
 02/19  24:00:00,147.325647519,28.799062387,0.0,0.0,43.513341876,52.539744,142.854716759,138.000456759,4.83426,0.02
 02/20  01:00:00,161.893534418,44.1976937926,0.0,0.0,43.513341876,52.539744,234.274293619,229.420033619,4.83426,0.02
 02/20  02:00:00,152.942729397,35.3314543696,0.0,0.0,43.513341876,52.539744,188.320814929,174.87154325,4.83426,8.61501167826
 02/20  03:00:00,165.212480268,47.4037635386,0.0,0.0,43.513341876,52.539744,271.16381304,266.30955304,4.83426,0.02
 02/20  04:00:00,156.692142017,39.0317849097,0.0,0.0,43.513341876,52.539744,189.201671154,184.347411154,4.83426,0.02
 02/20  05:00:00,166.798633529,48.5125376174,0.0,0.0,43.513341876,52.539744,270.994697059,266.140437059,4.83426,0.02
 02/20  06:00:00,159.330192648,41.2493330674,0.0,0.0,43.513341876,52.539744,186.013794012,181.159534012,4.83426,0.02
 02/20  07:00:00,159.726709217,47.4037635386,0.0,0.0,43.513341876,52.539744,269.086259573,255.636891298,4.83426,8.61510827466
 02/20  08:00:00,122.78370876,22.8152650709,0.0,0.0,43.513341876,52.539744,123.072548269,118.218288269,4.83426,0.02
 02/20  09:00:00,140.147000363,40.0657148565,0.0,0.0,43.513341876,52.539744,174.246905117,169.392645117,4.83426,0.02
 02/20  10:00:00,114.762666556,14.8000907059,0.0,0.0,43.513341876,52.539744,122.897618689,109.439224192,4.83426,8.62413449675
 02/20  11:00:00,115.092322097,15.1204746458,0.0,0.0,43.513341876,52.539744,125.054002261,120.199742261,4.83426,0.02
 02/20  12:00:00,112.261480347,11.4834034917,0.0,0.0,43.513341876,52.539744,60.6330744459,55.7788144459,4.83426,0.02
 02/20  13:00:00,104.862456204,5.08686447449,0.0,0.0,43.513341876,52.539744,66.2651765905,52.8067408143,4.83426,8.6241757762
 02/20  14:00:00,103.869560783,4.06949157959,0.0,0.0,43.513341876,52.539744,33.9002879631,29.0460279631,4.83426,0.02
 02/20  15:00:00,104.454746362,4.64493540708,0.0,0.0,43.513341876,52.539744,27.6061763998,22.7519163998,4.83426,0.02
 02/20  16:00:00,103.83451672,4.06949157959,0.0,0.0,43.513341876,52.539744,25.7185131594,12.269189083,4.83426,8.61506407642
 02/20  17:00:00,103.329425275,3.76107727226,0.0,0.0,43.513341876,52.539744,17.7969952167,12.9427352167,4.83426,0.02
 02/20  18:00:00,118.587698428,4.06949157959,0.0,0.0,43.513341876,52.539744,26.4558355097,21.6015755097,4.83426,0.02
 02/20  19:00:00,122.61522876,5.08686447449,0.0,0.0,43.513341876,52.539744,42.702316599,37.848056599,4.83426,0.02
 02/20  20:00:00,127.095470057,9.12967504138,0.0,0.0,43.513341876,52.539744,54.1499116157,49.2956516157,4.83426,0.02
 02/20  21:00:00,136.478446043,18.5001133824,0.0,0.0,43.513341876,52.539744,93.4322907928,79.9831348701,4.83426,8.61489592274
 02/20  22:00:00,145.785683667,27.9307932893,0.0,0.0,43.513341876,52.539744,156.535831067,151.681571067,4.83426,0.02
 02/20  23:00:00,155.928742459,38.2798150947,0.0,0.0,43.513341876,52.539744,215.348459954,210.494199954,4.83426,0.02
 02/20  24:00:00,160.024867875,41.369585558,0.0,0.0,43.513341876,52.539744,218.097086687,213.242826687,4.83426,0.02
 02/21  01:00:00,165.262139412,47.5240160291,0.0,0.0,43.513341876,52.539744,249.482014988,236.02350932,4.83426,8.62424566802
 02/21  02:00:00,155.677833394,37.9230108308,0.0,0.0,43.513341876,52.539744,240.648156525,235.793896525,4.83426,0.02
 02/21  03:00:00,169.653116824,51.838859854,0.0,0.0,43.513341876,52.539744,257.263020945,252.408760945,4.83426,0.02
 02/21  04:00:00,157.953843983,40.1405589885,0.0,0.0,43.513341876,52.539744,261.060680839,247.602256968,4.83426,8.62416387123
 02/21  05:00:00,171.829605667,51.838859854,0.0,0.0,43.513341876,52.539744,265.500094987,260.645834987,4.83426,0.02
 02/21  06:00:00,159.756125391,40.1405589885,0.0,0.0,43.513341876,52.539744,252.56086421,247.70660421,4.83426,0.02
 02/21  07:00:00,192.313462501,72.5788265788,0.0,0.0,43.513341876,53.238744,3377.71128975,3364.25278547,4.83426,8.62424427653
 02/21  08:00:00,356.922386027,72.5788265788,0.0,0.0,220.879908,53.238744,2930.7999398,2899.44586104,4.83426,26.5198187624
 02/21  09:00:00,447.17663041,72.5788265788,0.0,0.0,220.879908,145.652643033,2324.76126154,2243.91142527,36.25695,44.592886279
 02/21  10:00:00,446.671636009,72.5788265788,0.0,0.0,220.879908,145.652643033,1958.89249483,1868.37354076,36.25695,54.2620040656
 02/21  11:00:00,452.520999963,72.5788265788,0.0,0.0,220.879908,151.653867033,1814.11338106,1711.40960893,48.3426,54.3611721272
 02/21  12:00:00,453.475734338,72.5788265788,0.0,0.0,220.879908,151.653867033,1652.9972402,1540.90225232,48.3426,63.7523878845
 02/21  13:00:00,452.398588817,72.5788265788,0.0,0.0,220.879908,151.653867033,1571.21350332,1458.87384015,48.3426,63.9970631638
 02/21  14:00:00,446.404102493,72.5788265788,0.0,0.0,220.879908,145.652643033,1539.38937154,1451.0766327,24.1713,64.1414388407
 02/21  15:00:00,446.373371144,72.5788265788,0.0,0.0,220.879908,145.652643033,1505.31827402,1426.83406319,24.1713,54.312910835
 02/21  16:00:00,438.509195714,72.5788265788,0.0,0.0,220.879908,137.835547516,1472.57062266,1404.22870561,4.83426,63.50765705
 02/21  17:00:00,433.515537086,72.5788265788,0.0,0.0,220.879908,133.019064,1474.24701738,1424.50344591,4.83426,44.9093114723
 02/21  18:00:00,368.774121844,72.5788265788,0.0,0.0,220.879908,53.238744,1749.81292071,1700.06875535,4.83426,44.9099053581
 02/21  19:00:00,371.83700224,72.5788265788,0.0,0.0,220.879908,53.238744,1942.98895898,1884.00666686,4.83426,54.1480321206
 02/21  20:00:00,371.848925102,72.5788265788,0.0,0.0,220.879908,53.238744,1991.04297739,1977.49270104,4.83426,8.71601635297
 02/21  21:00:00,371.885736398,72.5788265788,0.0,0.0,220.879908,53.238744,2069.64421039,2047.42488192,4.83426,17.3850684729
 02/21  22:00:00,118.808350593,1.55970889266,0.0,0.0,43.513341876,52.539744,17.2908801735,3.75588385375,4.83426,8.7007363197
 02/21  23:00:00,121.466487248,4.06949157959,0.0,0.0,43.513341876,52.539744,20.0056309372,6.51575768902,4.83426,8.65561324819
 02/21  24:00:00,126.475558874,7.88942762256,0.0,0.0,43.513341876,52.539744,33.712837165,20.2378024953,4.83426,8.64077466963
 02/22  01:00:00,129.507361254,11.9630569576,0.0,0.0,43.513341876,52.539744,37.2772043167,32.4229443167,4.83426,0.02
 02/22  02:00:00,138.907278361,21.2741956084,0.0,0.0,43.513341876,52.539744,87.1943415838,73.7361114105,4.83426,8.62397017327
 02/22  03:00:00,152.478420429,34.8371935754,0.0,0.0,43.513341876,52.539744,95.6614951056,90.8072351056,4.83426,0.02
 02/22  04:00:00,155.88510439,38.1595626042,0.0,0.0,43.513341876,52.539744,145.669591169,140.815331169,4.83426,0.02
 02/22  05:00:00,162.748062301,44.575655304,0.0,0.0,43.513341876,52.539744,174.347037553,160.888593205,4.83426,8.62418434802
 02/22  06:00:00,164.55572907,46.2949894597,0.0,0.0,43.513341876,52.539744,226.256852363,221.402592363,4.83426,0.02
 02/22  07:00:00,191.691964133,72.5788265788,0.0,0.0,43.513341876,53.238744,3861.1055867,3856.2513267,4.83426,0.02
 02/22  08:00:00,356.818897257,72.5788265788,0.0,0.0,220.879908,53.238744,3361.53565924,3321.34545845,4.83426,35.3559407852
 02/22  09:00:00,447.155535205,72.5788265788,0.0,0.0,220.879908,145.652643033,2875.61634134,2803.68304115,36.25695,35.6763501928
 02/22  10:00:00,446.859788627,72.5788265788,0.0,0.0,220.879908,145.652643033,2712.22956004,2621.69013325,36.25695,54.2824767905
 02/22  11:00:00,452.692760507,72.5788265788,0.0,0.0,220.879908,151.653867033,2565.76237271,2463.04060825,48.3426,54.3791644612
 02/22  12:00:00,453.617356277,72.5788265788,0.0,0.0,220.879908,151.653867033,2364.43565876,2252.35445109,48.3426,63.7386076764
 02/22  13:00:00,452.5036189,72.5788265788,0.0,0.0,220.879908,151.653867033,2219.37744834,2107.04094451,48.3426,63.9939038262
 02/22  14:00:00,446.505473062,72.5788265788,0.0,0.0,220.879908,145.652643033,2166.3567527,2068.88112579,24.1713,73.3043269117
 02/22  15:00:00,446.469761804,72.5788265788,0.0,0.0,220.879908,145.652643033,2120.19540306,2041.73818658,24.1713,54.285916473
 02/22  16:00:00,438.607443359,72.5788265788,0.0,0.0,220.879908,137.835547516,2050.63354771,1991.37847077,4.83426,54.42081694
 02/22  17:00:00,433.660722992,72.5788265788,0.0,0.0,220.879908,133.019064,2030.86012644,1981.11898744,4.83426,44.9068789963
 02/22  18:00:00,368.987175917,72.5788265788,0.0,0.0,220.879908,53.238744,2351.27683018,2292.69344499,4.83426,53.7491251853
 02/22  19:00:00,372.07348211,72.5788265788,0.0,0.0,220.879908,53.238744,2522.67625469,2472.57422973,4.83426,45.2677649594
 02/22  20:00:00,372.537389525,72.5788265788,0.0,0.0,220.879908,53.238744,2595.19841357,2572.95288561,4.83426,17.4112679574
 02/22  21:00:00,372.610830962,72.5788265788,0.0,0.0,220.879908,53.238744,2734.59910559,2721.06262442,4.83426,8.70222116772
 02/22  22:00:00,121.000867985,3.39686390861,0.0,0.0,43.513341876,52.539744,36.9745049255,14.7564072428,4.83426,17.3838376828
 02/22  23:00:00,123.714092672,6.24926291698,0.0,0.0,43.513341876,52.539744,39.000133804,25.5095010064,4.83426,8.65637279766
 02/22  24:00:00,135.488901196,16.7516513168,0.0,0.0,43.513341876,52.539744,73.8276908419,68.9734308419,4.83426,0.02
 02/23  01:00:00,153.364379087,35.6594073269,0.0,0.0,43.513341876,52.539744,120.699192446,107.240777293,4.83426,8.62415515288
 02/23  02:00:00,156.46205566,38.663190206,0.0,0.0,43.513341876,52.539744,153.394273111,148.540013111,4.83426,0.02
 02/23  03:00:00,165.573241095,47.7723582422,0.0,0.0,43.513341876,52.539744,178.302413721,173.448153721,4.83426,0.02
 02/23  04:00:00,161.331800485,43.3754800412,0.0,0.0,43.513341876,52.539744,247.814979396,234.356470594,4.83426,8.62424880204
 02/23  05:00:00,170.318429075,51.9302610379,0.0,0.0,43.513341876,52.539744,259.666548239,254.812288239,4.83426,0.02
 02/23  06:00:00,161.897301715,43.3754800412,0.0,0.0,43.513341876,52.539744,312.149321193,307.295061193,4.83426,0.02
 02/23  07:00:00,188.947608191,72.5788265788,0.0,0.0,43.513341876,53.238744,4176.11314948,4162.65468514,4.83426,8.62420434279
 02/23  08:00:00,357.306129276,72.5788265788,0.0,0.0,220.879908,53.238744,3688.39928864,3657.04417095,4.83426,26.5208576834
 02/23  09:00:00,447.550500022,72.5788265788,0.0,0.0,220.879908,145.652643033,3030.28569354,2949.43439504,36.25695,44.5943485036
 02/23  10:00:00,446.940104547,72.5788265788,0.0,0.0,220.879908,145.652643033,2676.86407817,2586.34906703,36.25695,54.2580611397
 02/23  11:00:00,452.709093191,72.5788265788,0.0,0.0,220.879908,151.653867033,2449.59229068,2346.89298414,48.3426,54.3567065348
 02/23  12:00:00,453.601355995,72.5788265788,0.0,0.0,220.879908,151.653867033,2180.18916377,2068.09889247,48.3426,63.7476713085
 02/23  13:00:00,452.480601596,72.5788265788,0.0,0.0,220.879908,151.653867033,2029.24556779,1916.91127665,48.3426,63.9916911391
 02/23  14:00:00,446.46986842,72.5788265788,0.0,0.0,220.879908,145.652643033,1920.69407817,1832.3795841,24.1713,64.1431940763
 02/23  15:00:00,446.421960801,72.5788265788,0.0,0.0,220.879908,145.652643033,1811.24366804,1732.76445206,24.1713,54.307915986
 02/23  16:00:00,438.542303715,72.5788265788,0.0,0.0,220.879908,137.835547516,1699.66988634,1636.42387716,4.83426,58.4117491772
 02/23  17:00:00,433.555686568,72.5788265788,0.0,0.0,220.879908,133.019064,1654.92654302,1600.14130156,4.83426,49.9509814584
 02/23  18:00:00,368.83592816,72.5788265788,0.0,0.0,220.879908,53.238744,1944.95333337,1895.21115321,4.83426,44.9079201523
 02/23  19:00:00,371.927029299,72.5788265788,0.0,0.0,220.879908,53.238744,2210.364309,2151.38645915,4.83426,54.1435898498
 02/23  20:00:00,372.434534384,72.5788265788,0.0,0.0,220.879908,53.238744,2413.82701846,2400.27738866,4.83426,8.71536980245
 02/23  21:00:00,372.501361993,72.5788265788,0.0,0.0,220.879908,53.238744,2599.02271234,2576.80466295,4.83426,17.3837893891
 02/23  22:00:00,120.643572654,3.04529139631,0.0,0.0,43.513341876,52.539744,25.6005192557,12.0644452862,4.83426,8.7018139695
 02/23  23:00:00,123.717288404,6.24926291698,0.0,0.0,43.513341876,52.539744,38.3353629043,24.8447563247,4.83426,8.65634657953
 02/23  24:00:00,136.967011885,18.2344336993,0.0,0.0,43.513341876,52.539744,78.9829856027,65.5061388626,4.83426,8.64258674008
 02/24  01:00:00,151.358797027,33.6823641503,0.0,0.0,43.513341876,52.539744,98.7303237255,93.8760637255,4.83426,0.02
 02/24  02:00:00,160.467845667,42.6407142659,0.0,0.0,43.513341876,52.539744,162.144808719,157.290548719,4.83426,0.02
 02/24  03:00:00,159.498670101,41.6975385153,0.0,0.0,43.513341876,52.539744,184.988362132,171.530103005,4.83426,8.62399912639
 02/24  04:00:00,169.371837951,51.3906544061,0.0,0.0,43.513341876,52.539744,247.347844083,242.493584083,4.83426,0.02
 02/24  05:00:00,163.956250951,43.915086673,0.0,0.0,43.513341876,52.539744,235.971165844,231.116905844,4.83426,0.02
 02/24  06:00:00,171.294779901,51.3906544061,0.0,0.0,43.513341876,52.539744,318.93787417,305.479387479,4.83426,8.62422669151
 02/24  07:00:00,189.573906767,72.5788265788,0.0,0.0,43.513341876,53.238744,3986.89132069,3982.03706069,4.83426,0.02
 02/24  08:00:00,357.229538468,72.5788265788,0.0,0.0,220.879908,53.238744,3571.97258828,3531.78546929,4.83426,35.3528589905
 02/24  09:00:00,447.542871151,72.5788265788,0.0,0.0,220.879908,145.652643033,3085.76495669,3013.83126254,36.25695,35.6767441525
 02/24  10:00:00,446.960717191,72.5788265788,0.0,0.0,220.879908,145.652643033,2752.68703487,2662.15327098,36.25695,54.2768138933
 02/24  11:00:00,452.692052533,72.5788265788,0.0,0.0,220.879908,151.653867033,2390.48773768,2287.771826,48.3426,54.3733116828
 02/24  12:00:00,453.54740445,72.5788265788,0.0,0.0,220.879908,151.653867033,1974.85971731,1862.7759653,48.3426,63.7411520123
 02/24  13:00:00,452.40899864,72.5788265788,0.0,0.0,220.879908,151.653867033,1674.49832784,1562.16013113,48.3426,63.9955967041
 02/24  14:00:00,446.403735675,72.5788265788,0.0,0.0,220.879908,145.652643033,1520.12195075,1423.43911296,24.1713,72.5115377958
 02/24  15:00:00,446.377310261,72.5788265788,0.0,0.0,220.879908,145.652643033,1410.69053686,1331.45512953,24.1713,55.0641073313
 02/24  16:00:00,438.51100109,72.5788265788,0.0,0.0,220.879908,137.835547516,1302.82545191,1243.57870901,4.83426,54.4124828971
 02/24  17:00:00,433.476085934,72.5788265788,0.0,0.0,220.879908,133.019064,1194.01922298,1144.27747135,4.83426,44.9074916273
 02/24  18:00:00,368.69237925,72.5788265788,0.0,0.0,220.879908,53.238744,1419.84943651,1370.11709079,4.83426,44.8980857185
 02/24  19:00:00,371.751682084,72.5788265788,0.0,0.0,220.879908,53.238744,1668.32714265,1609.33150533,4.83426,54.1613773185
 02/24  20:00:00,371.784884202,72.5788265788,0.0,0.0,220.879908,53.238744,1833.92612654,1811.68038662,4.83426,17.4114799242
 02/24  21:00:00,371.847962008,72.5788265788,0.0,0.0,220.879908,53.238744,2001.85139153,1988.31581381,4.83426,8.70131772517
 02/24  22:00:00,118.826041911,1.55970889266,0.0,0.0,43.513341876,52.539744,25.8320129592,3.61266306073,4.83426,17.3850898985
 02/24  23:00:00,121.216545312,3.80433413914,0.0,0.0,43.513341876,52.539744,19.2994219152,5.81055530728,4.83426,8.65460660794
 02/24  24:00:00,125.55581328,6.95523990653,0.0,0.0,43.513341876,52.539744,23.7718346471,18.9175746471,4.83426,0.02
 02/25  01:00:00,127.231569585,9.67461787573,0.0,0.0,43.513341876,52.539744,34.6872944062,29.8330344062,4.83426,0.02
 02/25  02:00:00,137.429215586,19.791413226,0.0,0.0,43.513341876,52.539744,81.3559080685,67.9075551003,4.83426,8.61409296825
 02/25  03:00:00,154.95748726,37.3084975461,0.0,0.0,43.513341876,52.539744,93.703555422,88.849295422,4.83426,0.02
 02/25  04:00:00,160.322121575,42.5902419756,0.0,0.0,43.513341876,52.539744,140.70723575,135.85297575,4.83426,0.02
 02/25  05:00:00,162.479060298,44.3351503228,0.0,0.0,43.513341876,52.539744,143.975999192,139.121739192,4.83426,0.02
 02/25  06:00:00,158.69081734,40.4973632524,0.0,0.0,43.513341876,52.539744,185.612719503,180.758459503,4.83426,0.02
 02/25  07:00:00,155.162203556,45.9381851958,0.0,0.0,43.513341876,52.539744,184.016140746,170.566775818,4.83426,8.6151049283
 02/25  08:00:00,127.39401642,27.3123267968,0.0,0.0,43.513341876,52.539744,141.71610918,136.86184918,4.83426,0.02
 02/25  09:00:00,136.339633701,36.3199759579,0.0,0.0,43.513341876,52.539744,122.308832132,117.454572132,4.83426,0.02
 02/25  10:00:00,120.83280071,20.7799348142,0.0,0.0,43.513341876,52.539744,137.031154866,123.572703943,4.83426,8.62419092343
 02/25  11:00:00,116.876389977,16.905664899,0.0,0.0,43.513341876,52.539744,113.663644918,91.3286128127,4.83426,17.5007721052
 02/25  12:00:00,117.665765862,16.7516513168,0.0,0.0,43.513341876,52.539744,110.883265702,97.377364164,4.83426,8.67164153844
 02/25  13:00:00,115.822616595,15.971477183,0.0,0.0,43.513341876,52.539744,82.2460301026,68.7416090148,4.83426,8.67016108784
 02/25  14:00:00,114.614370821,14.700410996,0.0,0.0,43.513341876,52.539744,82.5700334903,69.0733998311,4.83426,8.66237365929
 02/25  15:00:00,109.551276649,9.6547546037,0.0,0.0,43.513341876,52.539744,64.0586049239,50.5619436324,4.83426,8.66240129151
 02/25  16:00:00,108.477794732,8.59006840957,0.0,0.0,43.513341876,52.539744,67.3322261683,62.4779661683,4.83426,0.02
 02/25  17:00:00,108.401465172,8.74043015971,0.0,0.0,43.513341876,52.539744,66.2381494373,52.7888176899,4.83426,8.6150717474
 02/25  18:00:00,127.955116073,16.325307863,0.0,0.0,43.513341876,52.539744,71.4851971232,66.6309371232,4.83426,0.02
 02/25  19:00:00,125.550136494,7.96194039635,0.0,0.0,43.513341876,52.539744,64.9612940117,60.1070340117,4.83426,0.02
 02/25  20:00:00,135.215720681,17.1717149667,0.0,0.0,43.513341876,52.539744,86.3010813967,81.4468213967,4.83426,0.02
 02/25  21:00:00,128.609584914,10.6088055918,0.0,0.0,43.513341876,52.539744,89.961928642,76.5125750818,4.83426,8.61509356019
 02/25  22:00:00,135.668725024,17.7994725954,0.0,0.0,43.513341876,52.539744,159.57589281,119.233256959,4.83426,35.508375851
 02/25  23:00:00,150.091528071,32.5653115455,0.0,0.0,43.513341876,52.539744,125.661893442,120.807633442,4.83426,0.02
 02/25  24:00:00,150.888767395,32.337100819,0.0,0.0,43.513341876,52.539744,142.613282381,137.759022381,4.83426,0.02
 02/26  01:00:00,149.435442004,31.8926028065,0.0,0.0,43.513341876,52.539744,133.089242719,128.234982719,4.83426,0.02
 02/26  02:00:00,146.904543476,29.3221744878,0.0,0.0,43.513341876,52.539744,153.732513915,148.878253915,4.83426,0.02
 02/26  03:00:00,147.305823973,29.741528629,0.0,0.0,43.513341876,52.539744,151.809398113,138.360497978,4.83426,8.61464013477
 02/26  04:00:00,148.902336075,31.2992176643,0.0,0.0,43.513341876,52.539744,159.995973764,155.141713764,4.83426,0.02
 02/26  05:00:00,155.559263611,37.5474482885,0.0,0.0,43.513341876,52.539744,151.287400747,146.433140747,4.83426,0.02
 02/26  06:00:00,147.95245512,29.9366877725,0.0,0.0,43.513341876,52.539744,160.494608035,155.640348035,4.83426,0.02
 02/26  07:00:00,141.247560949,32.1995817679,0.0,0.0,43.513341876,52.539744,154.241355882,140.79200591,4.83426,8.61508997154
 02/26  08:00:00,115.426664731,15.5060676955,0.0,0.0,43.513341876,52.539744,115.389408854,110.535148854,4.83426,0.02
 02/26  09:00:00,113.736910001,13.8659029899,0.0,0.0,43.513341876,52.539744,91.8623266814,87.0080666814,4.83426,0.02
 02/26  10:00:00,116.292290789,16.3932252033,0.0,0.0,43.513341876,52.539744,104.904913623,91.4465696686,4.83426,8.62408395459
 02/26  11:00:00,107.334207772,7.49484653834,0.0,0.0,43.513341876,52.539744,85.8923615702,63.5558867306,4.83426,17.5022148396
 02/26  12:00:00,105.864655446,5.08686447449,0.0,0.0,43.513341876,52.539744,76.2669071333,62.7609897579,4.83426,8.67165737541
 02/26  13:00:00,103.82772672,4.06949157959,0.0,0.0,43.513341876,52.539744,65.0117317451,51.5057657104,4.83426,8.67170603475
 02/26  14:00:00,104.905652847,5.08686447449,0.0,0.0,43.513341876,52.539744,57.1869606995,43.6811558777,4.83426,8.67154482183
 02/26  15:00:00,103.893247664,4.06949157959,0.0,0.0,43.513341876,52.539744,45.7835535865,32.287904253,4.83426,8.66138933349
 02/26  16:00:00,104.435868715,4.64493540708,0.0,0.0,43.513341876,52.539744,41.6700864787,28.1737187594,4.83426,8.66210771935
 02/26  17:00:00,102.764149447,3.18563344477,0.0,0.0,43.513341876,52.539744,26.4516734309,21.5974134309,4.83426,0.02
 02/26  18:00:00,116.641449206,5.08686447449,0.0,0.0,43.513341876,52.539744,45.7647658808,40.9105058808,4.83426,0.02
 02/26  19:00:00,121.595933587,4.06949157959,0.0,0.0,43.513341876,52.539744,45.7825964248,40.9283364248,4.83426,0.02
 02/26  20:00:00,127.73379885,9.7578030546,0.0,0.0,43.513341876,52.539744,64.0582287396,59.2039687396,4.83426,0.02
 02/26  21:00:00,126.167332112,8.22143698414,0.0,0.0,43.513341876,52.539744,72.7523127761,59.3045839597,4.83426,8.6134688164
 02/26  22:00:00,134.979255572,17.1717149667,0.0,0.0,43.513341876,52.539744,143.985533501,103.643214878,4.83426,35.5080586228
 02/26  23:00:00,133.02746006,15.5514135331,0.0,0.0,43.513341876,52.539744,114.889035894,110.034775894,4.83426,0.02
 02/26  24:00:00,150.944428253,32.4272901869,0.0,0.0,43.513341876,52.539744,148.87775655,144.02349655,4.83426,0.02
 02/27  01:00:00,153.586624265,36.0267902145,0.0,0.0,43.513341876,52.539744,173.126773873,168.272513873,4.83426,0.02
 02/27  02:00:00,152.990793132,35.3603056762,0.0,0.0,43.513341876,52.539744,217.061567276,203.603128347,4.83426,8.62417892905
 02/27  03:00:00,150.196041965,32.5735900714,0.0,0.0,43.513341876,52.539744,195.905975968,191.051715968,4.83426,0.02
 02/27  04:00:00,157.706408017,40.0491578046,0.0,0.0,43.513341876,52.539744,212.627701037,199.170375676,4.83426,8.62306536097
 02/27  05:00:00,159.133338789,41.042941067,0.0,0.0,43.513341876,52.539744,200.664543631,195.810283631,4.83426,0.02
 02/27  06:00:00,153.189819564,35.0752995876,0.0,0.0,43.513341876,52.539744,215.760799183,210.906539183,4.83426,0.02
 02/27  07:00:00,188.443954097,72.5788265788,0.0,0.0,43.513341876,53.238744,2925.34252978,2911.8840775,4.83426,8.62419228023
 02/27  08:00:00,356.170037857,72.5788265788,0.0,0.0,220.879908,53.238744,2223.75654655,2192.39835662,4.83426,26.5239299316
 02/27  09:00:00,446.67043859,72.5788265788,0.0,0.0,220.879908,145.652643033,1785.53151819,1704.68933202,36.25695,44.5852361702
 02/27  10:00:00,446.501710901,72.5788265788,0.0,0.0,220.879908,145.652643033,1613.77883392,1523.27516405,36.25695,54.2467198716
 02/27  11:00:00,451.397291946,72.5788265788,0.00095574180066,0.0,220.879908,151.653867033,1353.14530833,1250.45896548,48.3426,54.343742851
 02/27  12:00:00,451.514147032,72.5788265788,0.0,0.0,220.879908,151.653867033,1139.36469539,1036.38788171,48.3426,54.6342136823
 02/27  13:00:00,450.234163417,72.5788265788,0.0,0.0,220.879908,151.653867033,1061.86568358,940.388537333,48.3426,73.1345462461
 02/27  14:00:00,444.095080218,72.6065970486,0.0,0.0,220.879908,145.652643033,964.352285505,876.045362987,24.1713,64.1356225177
 02/27  15:00:00,444.139007447,72.721788772,0.0,0.0,220.879908,145.652643033,922.100376099,843.636029683,24.1713,54.2930464169
 02/27  16:00:00,436.308953202,72.6590333556,0.0,0.0,220.879908,137.835547516,908.79449716,849.535500748,4.83426,54.4247364121
 02/27  17:00:00,431.36038225,72.5788265788,0.0,0.0,220.879908,133.019064,877.617785125,820.814140041,4.83426,51.9693850848
 02/27  18:00:00,364.018867528,72.5788265788,0.0,0.0,220.879908,53.238744,1102.17226868,1050.53023856,4.83426,46.8077701162
 02/27  19:00:00,370.749080861,72.5788265788,0.0,0.0,220.879908,53.238744,1230.99820946,1172.03416675,4.83426,54.1297827144
 02/27  20:00:00,372.041001864,72.5788265788,0.0,0.0,220.879908,53.238744,1334.09465714,1320.54517392,4.83426,8.7152232132
 02/27  21:00:00,372.090285768,72.5788265788,0.0,0.0,220.879908,53.238744,1591.25456309,1569.03710117,4.83426,17.3832019282
 02/27  22:00:00,118.626574697,1.06343788136,0.0,0.0,43.513341876,52.539744,13.8013428561,0.264641552305,4.83426,8.7024413038
 02/27  23:00:00,118.802661025,1.41791717515,0.0,0.0,43.513341876,52.539744,14.1888106658,0.698647751817,4.83426,8.65590291399
 02/27  24:00:00,121.835256915,3.31732681431,0.0,0.0,43.513341876,52.539744,6.97203549326,2.11777549326,4.83426,0.02
 02/28  01:00:00,122.221266276,4.7323851807,0.0,0.0,43.513341876,52.539744,19.2822098551,5.82380379536,4.83426,8.62414605971
 02/28  02:00:00,126.040583924,8.54996661914,0.0,0.0,43.513341876,52.539744,17.174342636,12.320082636,4.83426,0.02
 02/28  03:00:00,133.685841581,16.159973262,0.0,0.0,43.513341876,52.539744,38.7200747623,25.2616021883,4.83426,8.62421257396
 02/28  04:00:00,134.773981162,17.2420329021,0.0,0.0,43.513341876,52.539744,42.1142197943,37.2599597943,4.83426,0.02
 02/28  05:00:00,156.073933121,36.322300928,0.0,0.0,43.513341876,52.539744,81.4895588426,76.6352988426,4.83426,0.02
 02/28  06:00:00,157.178811311,37.7788123865,0.0,0.0,43.513341876,52.539744,104.439985777,90.9815980991,4.83426,8.62412767776
 02/28  07:00:00,189.225729903,72.5788265788,0.0,0.0,43.513341876,53.238744,3466.86424777,3462.00998777,4.83426,0.02
 02/28  08:00:00,355.674362399,72.5788265788,0.0,0.0,220.879908,53.238744,2853.03820814,2821.68472214,4.83426,26.5192259977
 02/28  09:00:00,446.600072076,72.5788265788,0.0,0.0,220.879908,145.652643033,2134.75904498,2053.91022863,36.25695,44.5918663513
 02/28  10:00:00,445.912808561,72.5788265788,0.0,0.0,220.879908,145.652643033,1493.26075602,1402.74036876,36.25695,54.263437267
 02/28  11:00:00,450.50825306,72.5788265788,0.0010203180394,0.0,220.879908,151.653867033,1169.62466474,1066.92370455,48.3426,54.3583601955
 02/28  12:00:00,451.402429085,72.5788265788,0.0,0.0,220.879908,151.653867033,1117.27077309,1005.18957723,48.3426,63.7385958627
 02/28  13:00:00,450.389725232,72.5788265788,0.0,0.0,220.879908,151.653867033,1113.2661329,1000.9402324,48.3426,63.9833004978
 02/28  14:00:00,444.426337656,72.5788265788,0.0,0.0,220.879908,145.652643033,1115.64954101,1027.34924803,24.1713,64.1289929788
 02/28  15:00:00,444.288286324,72.5788265788,0.0,0.0,220.879908,145.652643033,1050.66230373,972.183456147,24.1713,54.3075475867
 02/28  16:00:00,436.461869397,72.5788265788,0.0,0.0,220.879908,137.835547516,1013.36807345,945.035737188,4.83426,63.498076266
 02/28  17:00:00,431.675167314,72.5788265788,0.0,0.0,220.879908,133.019064,979.440560386,929.701871407,4.83426,44.9044289788
 02/28  18:00:00,364.012791755,72.5788265788,0.0,0.0,220.879908,53.238744,1099.54723179,1049.80839847,4.83426,44.9045733235
 02/28  19:00:00,370.010870629,72.5788265788,0.0,0.0,220.879908,53.238744,1119.68932916,1060.71449127,4.83426,54.1405778951
 02/28  20:00:00,369.988580182,72.5788265788,0.0,0.0,220.879908,53.238744,1081.68611311,1068.13632973,4.83426,8.71552337275
 02/28  21:00:00,370.591726654,72.5788265788,0.0,0.0,220.879908,53.238744,1230.22488228,1208.00652106,4.83426,17.3841012141
 02/28  22:00:00,117.49859288,0.177239646893,0.0,0.0,43.513341876,52.539744,13.6026709525,0.068074663023,4.83426,8.70033628944
 02/28  23:00:00,119.212560094,1.77239646893,0.0,0.0,43.513341876,52.539744,14.164357278,0.673956678494,4.83426,8.65614059952
 02/28  24:00:00,119.957258072,1.41791717515,0.0,0.0,43.513341876,52.539744,14.4272099753,0.950738515468,4.83426,8.64221145988
 03/01  01:00:00,121.25488449,3.76107727226,0.0,0.0,43.513341876,52.539744,7.23829515446,2.38403515446,4.83426,0.02
 03/01  02:00:00,122.232376011,4.7323851807,0.0,0.0,43.513341876,52.539744,10.5536493847,5.69938938471,4.83426,0.02
 03/01  03:00:00,125.973832962,8.47211764281,0.0,0.0,43.513341876,52.539744,24.1041627226,10.6458976677,4.83426,8.62400505482
 03/01  04:00:00,128.812620346,11.2716991929,0.0,0.0,43.513341876,52.539744,32.865642971,28.011382971,4.83426,0.02
 03/01  05:00:00,143.443108492,25.4576280846,0.0,0.0,43.513341876,52.539744,56.7043022545,43.2458444277,4.83426,8.62419782686
 03/01  06:00:00,154.504166708,36.4425534185,0.0,0.0,43.513341876,52.539744,100.372664129,95.5184041294,4.83426,0.02
 03/01  07:00:00,185.548482021,72.5788265788,0.0,0.0,43.513341876,53.238744,3533.17297964,3528.31871964,4.83426,0.02
 03/01  08:00:00,355.741700072,72.5788265788,0.0,0.0,220.879908,53.238744,3014.30603551,2974.11999376,4.83426,35.3517817551
 03/01  09:00:00,446.709168768,72.5788265788,0.0,0.0,220.879908,145.652643033,2473.72707358,2401.7954273,36.25695,35.6746962813
 03/01  10:00:00,446.542682172,72.5788265788,0.0,0.0,220.879908,145.652643033,2065.4982768,1974.9699759,36.25695,54.2713508987
 03/01  11:00:00,452.443790261,72.5788265788,0.0,0.0,220.879908,151.653867033,1778.91242461,1676.20279535,48.3426,54.3670292563
 03/01  12:00:00,453.440655383,72.5788265788,0.0,0.0,220.879908,151.653867033,1620.54890057,1508.47374774,48.3426,63.7325528283
 03/01  13:00:00,452.374575781,72.5788265788,0.0,0.0,220.879908,151.653867033,1530.30004933,1417.97178586,48.3426,63.9856634717
 03/01  14:00:00,446.422529529,72.6037470572,0.0,0.0,220.879908,145.652643033,1481.64735661,1391.528846,24.1713,65.9472106059
 03/01  15:00:00,446.496190767,72.695071116,0.0,0.0,220.879908,145.652643033,1430.13445933,1344.42306326,24.1713,61.5400960705
 03/01  16:00:00,438.591869469,72.654858487,0.0,0.0,220.879908,137.835547516,1316.2409657,1257.00342783,4.83426,54.4032778679
 03/01  17:00:00,433.472772549,72.5788265788,0.0,0.0,220.879908,133.019064,1205.87569892,1156.13191236,4.83426,44.9095265601
 03/01  18:00:00,365.668697557,72.5788265788,0.0,0.0,220.879908,53.238744,1344.69513586,1294.95999279,4.83426,44.9008830717
 03/01  19:00:00,371.684106215,72.5788265788,0.0,0.0,220.879908,53.238744,1497.91583933,1438.9307519,4.83426,54.150827429
 03/01  20:00:00,372.129574357,72.5788265788,0.0,0.0,220.879908,53.238744,1653.8819433,1631.63613687,4.83426,17.4115464327
 03/01  21:00:00,372.155734961,72.5788265788,0.0,0.0,220.879908,53.238744,1833.35051001,1819.81417248,4.83426,8.70207753494
 03/01  22:00:00,119.067694136,1.4888130339,0.0,0.0,43.513341876,52.539744,23.0274888862,0.809375361458,4.83426,17.3838535248
 03/01  23:00:00,118.824234764,1.41791717515,0.0,0.0,43.513341876,52.539744,6.40251749528,1.54825749528,4.83426,0.02
 03/01  24:00:00,123.312064599,4.75423831987,0.0,0.0,43.513341876,52.539744,19.0126936993,5.53596592657,4.83426,8.64246777277
 03/02  01:00:00,121.571139758,4.06949157959,0.0,0.0,43.513341876,52.539744,11.0509940084,6.19673400838,4.83426,0.02
 03/02  02:00:00,129.471725763,11.937574392,0.0,0.0,43.513341876,52.539744,33.4577373137,20.0011027562,4.83426,8.62237455752
 03/02  03:00:00,132.454687422,14.9286217225,0.0,0.0,43.513341876,52.539744,29.0319430001,24.1776830001,4.83426,0.02
 03/02  04:00:00,137.891215171,20.2856740201,0.0,0.0,43.513341876,52.539744,63.6933854274,58.8391254274,4.83426,0.02
 03/02  05:00:00,153.994747378,35.9904687618,0.0,0.0,43.513341876,52.539744,71.8704626872,58.4121789007,4.83426,8.62402378655
 03/02  06:00:00,153.530225994,35.4389197644,0.0,0.0,43.513341876,52.539744,118.479112589,113.624852589,4.83426,0.02
 03/02  07:00:00,185.488353014,72.5788265788,0.0,0.0,43.513341876,53.238744,3310.92736886,3297.4692751,4.83426,8.62383376178
 03/02  08:00:00,355.495890398,72.5788265788,0.0,0.0,220.879908,53.238744,2762.6599957,2731.30711072,4.83426,26.5186249781
 03/02  09:00:00,446.716503785,72.5788265788,0.0,0.0,220.879908,145.652643033,2368.15076628,2296.21935784,36.25695,35.6744584415
 03/02  10:00:00,446.599086799,72.5788265788,0.0,0.0,220.879908,145.652643033,2147.37814972,2056.83733847,36.25695,54.2838612475
 03/02  11:00:00,452.508506477,72.5788265788,0.0,0.0,220.879908,151.653867033,1860.21026266,1748.45958085,48.3426,63.4080818128
 03/02  12:00:00,453.499883631,72.5788265788,0.0,0.0,220.879908,151.653867033,1644.54587986,1541.58155732,48.3426,54.6217225388
 03/02  13:00:00,452.446485683,72.5788265788,0.0,0.0,220.879908,151.653867033,1612.00946009,1499.68418903,48.3426,63.9826710612
 03/02  14:00:00,446.460941773,72.5788265788,0.0,0.0,220.879908,145.652643033,1584.34285073,1486.88798536,24.1713,73.2835653789
 03/02  15:00:00,446.439230464,72.5788265788,0.0,0.0,220.879908,145.652643033,1550.36656,1471.91423685,24.1713,54.2810231445
 03/02  16:00:00,438.569411555,72.5788265788,0.0,0.0,220.879908,137.835547516,1472.1262336,1412.87958435,4.83426,54.4123892549
 03/02  17:00:00,433.549516333,72.5788265788,0.0,0.0,220.879908,133.019064,1374.00265031,1324.26565625,4.83426,44.902734061
 03/02  18:00:00,365.779431176,72.5788265788,0.0,0.0,220.879908,53.238744,1529.14365295,1470.43860116,4.83426,53.8707917891
 03/02  19:00:00,371.796608663,72.5788265788,0.0,0.0,220.879908,53.238744,1588.10317514,1538.14308119,4.83426,45.1258339564
 03/02  20:00:00,372.210449623,72.5788265788,0.0,0.0,220.879908,53.238744,1637.90279048,1615.65763218,4.83426,17.4108983051
 03/02  21:00:00,372.207210728,72.5788265788,0.0,0.0,220.879908,53.238744,1757.47372425,1743.93740465,4.83426,8.70205959804
 03/02  22:00:00,119.150526724,1.55970889266,0.0,0.0,43.513341876,52.539744,24.204917707,1.98625037145,4.83426,17.3844073355
 03/02  23:00:00,120.173010917,2.74370437737,0.0,0.0,43.513341876,52.539744,17.5228405677,4.03258043448,4.83426,8.6560001332
 03/02  24:00:00,122.989123897,4.42397087338,0.0,0.0,43.513341876,52.539744,12.9873554236,8.13309542362,4.83426,0.02
 03/03  01:00:00,122.554450565,5.04378108604,0.0,0.0,43.513341876,52.539744,23.5048212741,10.0467239776,4.83426,8.62383729645
 03/03  02:00:00,128.503371647,10.9632848855,0.0,0.0,43.513341876,52.539744,29.693498199,24.839238199,4.83426,0.02
 03/03  03:00:00,132.162565634,14.6029937353,0.0,0.0,43.513341876,52.539744,44.5313667406,39.6771067406,4.83426,0.02
 03/03  04:00:00,137.353909898,19.7430329096,0.0,0.0,43.513341876,52.539744,78.8143370052,65.355936248,4.83426,8.62414075713
 03/03  05:00:00,151.811438533,32.0535124494,0.0,0.0,43.513341876,52.539744,92.3907458443,87.5364858443,4.83426,0.02
 03/03  06:00:00,156.815596463,37.3631656806,0.0,0.0,43.513341876,52.539744,117.132153005,112.277893005,4.83426,0.02
 03/03  07:00:00,186.233021303,72.5788265788,0.0,0.0,43.513341876,53.238744,3346.92814937,3333.46977475,4.83426,8.62411462056
 03/03  08:00:00,355.721068776,72.5788265788,0.0,0.0,220.879908,53.238744,2737.96223932,2706.60970283,4.83426,26.5182764916
 03/03  09:00:00,446.663285328,72.5788265788,0.0,0.0,220.879908,145.652643033,2222.90635127,2142.06296587,36.25695,44.5864354004
 03/03  10:00:00,446.534185313,72.5788265788,0.0,0.0,220.879908,145.652643033,1957.12498377,1866.62169334,36.25695,54.2463404265
 03/03  11:00:00,452.450187349,72.5788265788,0.0,0.0,220.879908,151.653867033,1703.45467154,1600.76854463,48.3426,54.3435269095
 03/03  12:00:00,453.447173026,72.5788265788,0.0,0.0,220.879908,151.653867033,1515.93593795,1403.85523943,48.3426,63.7380985181
 03/03  13:00:00,452.392659163,72.5788265788,0.0,0.0,220.879908,151.653867033,1493.5160663,1381.1923817,48.3426,63.9810846082
 03/03  14:00:00,446.413499609,72.5788265788,0.0,0.0,220.879908,145.652643033,1516.70920321,1428.41626841,24.1713,64.1216348008
 03/03  15:00:00,446.393245732,72.5788265788,0.0,0.0,220.879908,145.652643033,1538.96736936,1460.50572013,24.1713,54.2903492299
 03/03  16:00:00,438.548312465,72.5788265788,0.0,0.0,220.879908,137.835547516,1560.82461311,1501.567547,4.83426,54.4228061063
 03/03  17:00:00,433.548032413,72.5788265788,0.0,0.0,220.879908,133.019064,1537.11959754,1478.4153989,4.83426,53.8699386375
 03/03  18:00:00,365.783252948,72.5788265788,0.0,0.0,220.879908,53.238744,1696.21862801,1646.48433456,4.83426,44.9000334438
 03/03  19:00:00,371.823796427,72.5788265788,0.0,0.0,220.879908,53.238744,1811.03600874,1752.07700039,4.83426,54.1247483492
 03/03  20:00:00,371.811987286,72.5788265788,0.0,0.0,220.879908,53.238744,1830.67477126,1817.12536816,4.83426,8.71514310043
 03/03  21:00:00,371.817204703,72.5788265788,0.0,0.0,220.879908,53.238744,1848.17222872,1825.95492996,4.83426,17.3830387612
 03/03  22:00:00,118.835749302,1.55970889266,0.0,0.0,43.513341876,52.539744,15.7141909956,2.17786707901,4.83426,8.70206391659
 03/03  23:00:00,120.160890348,2.74370437737,0.0,0.0,43.513341876,52.539744,17.2538075247,3.76366938112,4.83426,8.65587814362
 03/03  24:00:00,122.992518712,4.42397087338,0.0,0.0,43.513341876,52.539744,12.7204390528,7.86617905275,4.83426,0.02
 03/04  01:00:00,122.241257699,4.7323851807,0.0,0.0,43.513341876,52.539744,23.1912043122,9.7419101076,4.83426,8.61503420457
 03/04  02:00:00,127.554262852,10.0290971695,0.0,0.0,43.513341876,52.539744,25.882695505,21.028435505,4.83426,0.02
 03/04  03:00:00,129.429239534,11.8944910035,0.0,0.0,43.513341876,52.539744,33.5479484711,28.6936884711,4.83426,0.02
 03/04  04:00:00,134.336176249,16.7658833987,0.0,0.0,43.513341876,52.539744,55.3963534178,50.5420934178,4.83426,0.02
 03/04  05:00:00,136.464909345,18.4484123439,0.0,0.0,43.513341876,52.539744,78.7152112438,65.265920145,4.83426,8.61503109876
 03/04  06:00:00,153.090091035,35.0714203786,0.0,0.0,43.513341876,52.539744,94.8471205465,89.9928605465,4.83426,0.02
 03/04  07:00:00,141.831591214,35.7077876432,0.0,0.0,43.513341876,52.539744,113.436812063,108.582552063,4.83426,0.02
 03/04  08:00:00,117.543631077,17.5715400981,0.0,0.0,43.513341876,52.539744,95.932058639,91.077798639,4.83426,0.02
 03/04  09:00:00,119.403462673,19.4369339322,0.0,0.0,43.513341876,52.539744,98.3726482423,93.5183882423,4.83426,0.02
 03/04  10:00:00,117.243817778,17.2601441928,0.0,0.0,43.513341876,52.539744,105.764340075,92.3076916617,4.83426,8.62238841365
 03/04  11:00:00,117.278409264,17.3313597391,0.0,0.0,43.513341876,52.539744,102.067026773,79.7315617033,4.83426,17.5012050694
 03/04  12:00:00,113.788491285,12.9204647901,0.0,0.0,43.513341876,52.539744,87.3090675835,73.8033942405,4.83426,8.67141334305
 03/04  13:00:00,110.776489467,10.9404400155,0.0,0.0,43.513341876,52.539744,72.5833263598,59.0777158722,4.83426,8.67135048764
 03/04  14:00:00,115.169100822,15.2632377442,0.0,0.0,43.513341876,52.539744,77.8474345265,64.350878928,4.83426,8.66229559855
 03/04  15:00:00,111.414706303,11.4853828498,0.0,0.0,43.513341876,52.539744,82.7155568388,69.2202151586,4.83426,8.66108168013
 03/04  16:00:00,116.275983771,16.3729866849,0.0,0.0,43.513341876,52.539744,87.9557300212,74.4592761877,4.83426,8.66219383351
 03/04  17:00:00,116.225673394,16.5021879355,0.0,0.0,43.513341876,52.539744,96.0473687,91.1931087,4.83426,0.02
 03/04  18:00:00,127.933849679,19.2335355373,0.0,0.0,43.513341876,52.539744,113.562561728,108.708301728,4.83426,0.02
 03/04  19:00:00,141.750224789,24.0383380844,0.0,0.0,43.513341876,52.539744,142.523412178,137.669152178,4.83426,0.02
 03/04  20:00:00,141.337007761,23.1896076367,0.0,0.0,43.513341876,52.539744,157.929937319,144.481458867,4.83426,8.61421845231
 03/04  21:00:00,153.652396726,35.5000871765,0.0,0.0,43.513341876,52.539744,165.448183205,160.593923205,4.83426,0.02
 03/04  22:00:00,157.624823223,39.5939646702,0.0,0.0,43.513341876,52.539744,243.010377141,202.669272325,4.83426,35.5068448165
 03/04  23:00:00,154.244461693,36.4886087648,0.0,0.0,43.513341876,52.539744,230.382314973,225.528054973,4.83426,0.02
 03/04  24:00:00,168.814180829,50.067192174,0.0,0.0,43.513341876,52.539744,228.600528557,223.746268557,4.83426,0.02
 03/05  01:00:00,158.664157289,40.8034525897,0.0,0.0,43.513341876,52.539744,268.214704018,263.360444018,4.83426,0.02
 03/05  02:00:00,170.134163949,52.2847403317,0.0,0.0,43.513341876,52.539744,270.579157761,257.131635691,4.83426,8.61326207021
 03/05  03:00:00,160.955129142,43.0210007474,0.0,0.0,43.513341876,52.539744,289.436298249,284.582038249,4.83426,0.02
 03/05  04:00:00,170.173756385,52.2847403317,0.0,0.0,43.513341876,52.539744,270.363670925,265.509410925,4.83426,0.02
 03/05  05:00:00,161.418713549,43.0210007474,0.0,0.0,43.513341876,52.539744,295.15030395,290.29604395,4.83426,0.02
 03/05  06:00:00,170.605326829,52.2847403317,0.0,0.0,43.513341876,52.539744,284.039982079,270.59070083,4.83426,8.61502124876
 03/05  07:00:00,149.465051344,43.0210007474,0.0,0.0,43.513341876,52.539744,286.147528694,281.293268694,4.83426,0.02
 03/05  08:00:00,142.482993639,42.305773622,0.0,0.0,43.513341876,52.539744,219.311183915,214.456923915,4.83426,0.02
 03/05  09:00:00,138.752901776,38.585904432,0.0,0.0,43.513341876,52.539744,210.681018516,205.826758516,4.83426,0.02
 03/05  10:00:00,136.996048857,36.8821557183,0.0,0.0,43.513341876,52.539744,190.793864813,177.335454761,4.83426,8.62415005113
 03/05  11:00:00,117.469904216,17.3856936113,0.0,0.0,43.513341876,52.539744,184.182330633,161.847076778,4.83426,17.5009938557
 03/05  12:00:00,134.441945706,33.4849425576,0.0,0.0,43.513341876,52.539744,153.637650702,140.132074043,4.83426,8.67131665931
 03/05  13:00:00,119.52806196,19.5456016767,0.0,0.0,43.513341876,52.539744,164.002950255,150.497260341,4.83426,8.67142991401
 03/05  14:00:00,117.855560246,17.8557690674,0.0,0.0,43.513341876,52.539744,145.94640273,132.440836015,4.83426,8.671306715
 03/05  15:00:00,115.721029317,15.7422474582,0.0,0.0,43.513341876,52.539744,123.836450472,110.339941553,4.83426,8.66224891911
 03/05  16:00:00,117.998968054,18.0658008923,0.0,0.0,43.513341876,52.539744,123.402811062,109.907956938,4.83426,8.66059412414
 03/05  17:00:00,113.897248176,14.1358998773,0.0,0.0,43.513341876,52.539744,130.006507712,125.152247712,4.83426,0.02
 03/05  18:00:00,123.679137868,14.995220215,0.0,0.0,43.513341876,52.539744,114.350118028,109.495858028,4.83426,0.02
 03/05  19:00:00,139.123735751,21.4315450451,0.0,0.0,43.513341876,52.539744,141.46091402,136.60665402,4.83426,0.02
 03/05  20:00:00,146.953022061,28.8384939434,0.0,0.0,43.513341876,52.539744,151.761322611,138.312015545,4.83426,8.61504706535
 03/05  21:00:00,134.597908357,16.5021879355,0.0,0.0,43.513341876,52.539744,143.931399312,139.077139312,4.83426,0.02
 03/05  22:00:00,153.516499622,35.5645154937,0.0,0.0,43.513341876,52.539744,213.459165092,173.118828816,4.83426,35.5060762758
 03/05  23:00:00,154.047602814,36.3683562742,0.0,0.0,43.513341876,52.539744,204.259229833,199.404969833,4.83426,0.02
 03/05  24:00:00,157.116512607,38.4719397595,0.0,0.0,43.513341876,52.539744,190.359224965,185.504964965,4.83426,0.02
 03/06  01:00:00,156.034267226,38.332148619,0.0,0.0,43.513341876,52.539744,212.74598102,199.287631167,4.83426,8.62408985348
 03/06  02:00:00,154.67153965,37.0024082089,0.0,0.0,43.513341876,52.539744,190.251137988,185.396877988,4.83426,0.02
 03/06  03:00:00,151.491141226,33.776799813,0.0,0.0,43.513341876,52.539744,202.638032558,197.783772558,4.83426,0.02
 03/06  04:00:00,155.412069155,37.7371739842,0.0,0.0,43.513341876,52.539744,199.285014925,185.826663806,4.83426,8.62409111945
 03/06  05:00:00,157.472977987,39.3206702072,0.0,0.0,43.513341876,52.539744,204.490075482,199.635815482,4.83426,0.02
 03/06  06:00:00,159.641711649,41.5577570149,0.0,0.0,43.513341876,52.539744,190.995423712,186.141163712,4.83426,0.02
 03/06  07:00:00,182.499511896,72.5788265788,0.0,0.0,43.513341876,53.238744,2914.44245944,2900.98410849,4.83426,8.62409094986
 03/06  08:00:00,356.479756114,72.5788265788,0.0,0.0,220.879908,53.238744,2382.42541031,2351.07708579,4.83426,26.514064521
 03/06  09:00:00,447.007273864,72.5788265788,0.0,0.0,220.879908,145.652643033,2054.59647741,1973.75520322,36.25695,44.5843241891
 03/06  10:00:00,446.758584802,72.5788265788,0.0,0.0,220.879908,145.652643033,1947.1761929,1856.678732,36.25695,54.2405108976
 03/06  11:00:00,452.64744456,72.5788265788,0.0,0.0,220.879908,151.653867033,1829.31815313,1726.63850418,48.3426,54.3370489477
 03/06  12:00:00,453.605406884,72.5788265788,0.0,0.0,220.879908,151.653867033,1694.97295926,1582.90131729,48.3426,63.7290419694
 03/06  13:00:00,452.518577167,72.5788265788,0.0,0.0,220.879908,151.653867033,1587.11003254,1474.79670021,48.3426,63.970732334
