Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  14:00:00,446.508284685,72.5788265788,0.0,0.0,220.879908,145.652643033,1515.87092731,1427.58450817,24.1713,64.1151191463
 03/06  15:00:00,446.447875912,72.5788265788,0.0,0.0,220.879908,145.652643033,1457.146198,1378.69356931,24.1713,54.2813286966
 03/06  16:00:00,438.533842142,72.5788265788,0.0,0.0,220.879908,137.835547516,1344.18712726,1284.94211803,4.83426,54.4107492268
 03/06  17:00:00,433.53611597,72.5788265788,0.0,0.0,220.879908,133.019064,1254.80172632,1205.07743259,4.83426,44.8900337304
 03/06  18:00:00,362.804348778,72.5788265788,0.0,0.0,220.879908,53.238744,1432.19479057,1373.49092701,4.83426,53.8696035595
 03/06  19:00:00,371.813813171,72.5788265788,0.0,0.0,220.879908,53.238744,1562.02628962,1512.08859171,4.83426,45.103437911
 03/06  20:00:00,372.253591688,72.5788265788,0.0,0.0,220.879908,53.238744,1681.2426326,1658.99848542,4.83426,17.4098871831
 03/06  21:00:00,372.247665144,72.5788265788,0.0,0.0,220.879908,53.238744,1772.89727795,1750.68157319,4.83426,17.3814447558
 03/06  22:00:00,119.050213753,1.4888130339,0.0,0.0,43.513341876,52.539744,15.3982796182,1.86193730955,4.83426,8.70208230862
 03/06  23:00:00,118.805893696,1.41791717515,0.0,0.0,43.513341876,52.539744,15.9166714464,2.42843384021,4.83426,8.65397760618
 03/06  24:00:00,123.510788074,4.97456081709,0.0,0.0,43.513341876,52.539744,12.507941564,7.65368156402,4.83426,0.02
 03/07  01:00:00,121.552454355,4.06949157959,0.0,0.0,43.513341876,52.539744,22.1109062554,8.65252987464,4.83426,8.62411638071
 03/07  02:00:00,125.094124297,7.57803171721,0.0,0.0,43.513341876,52.539744,25.9167752594,21.0625152594,4.83426,0.02
 03/07  03:00:00,126.24055872,8.74043015971,0.0,0.0,43.513341876,52.539744,27.0483725229,22.1941125229,4.83426,0.02
 03/07  04:00:00,128.869777692,11.3147825813,0.0,0.0,43.513341876,52.539744,59.6038753662,46.1455053597,4.83426,8.62411000648
 03/07  05:00:00,135.821341739,16.1642737078,0.0,0.0,43.513341876,52.539744,52.9629712438,48.1087112438,4.83426,0.02
 03/07  06:00:00,139.686421652,20.2856740201,0.0,0.0,43.513341876,52.539744,90.9440097518,86.0897497518,4.83426,0.02
 03/07  07:00:00,183.025119434,72.5788265788,0.0,0.0,43.513341876,53.238744,2980.61432682,2967.15595789,4.83426,8.62410892506
 03/07  08:00:00,355.271966826,72.5788265788,0.0,0.0,220.879908,53.238744,2448.33222878,2416.98326399,4.83426,26.51470479
 03/07  09:00:00,446.660276522,72.5788265788,0.0,0.0,220.879908,145.652643033,2166.43999654,2085.60237493,36.25695,44.5806716113
 03/07  10:00:00,446.630012078,72.5788265788,0.0,0.0,220.879908,145.652643033,2066.64340372,1976.14603323,36.25695,54.2404204853
 03/07  11:00:00,452.575575915,72.5788265788,0.0,0.0,220.879908,151.653867033,1991.5021988,1888.82266509,48.3426,54.3369337095
 03/07  12:00:00,453.55572754,72.5788265788,0.0,0.0,220.879908,151.653867033,1886.3160977,1774.24519811,48.3426,63.7282995917
 03/07  13:00:00,452.483712154,72.5788265788,0.0,0.0,220.879908,151.653867033,1813.82386366,1701.51196763,48.3426,63.9692960243
 03/07  14:00:00,446.496352735,72.5788265788,0.0,0.0,220.879908,145.652643033,1779.62746876,1691.34700037,24.1713,64.1091683904
 03/07  15:00:00,446.467532219,72.5788265788,0.0,0.0,220.879908,145.652643033,1735.03831887,1656.5867861,24.1713,54.2802327706
 03/07  16:00:00,438.610571859,72.5788265788,0.0,0.0,220.879908,137.835547516,1669.05245868,1609.80682707,4.83426,54.4113716128
 03/07  17:00:00,433.630620174,72.5788265788,0.0,0.0,220.879908,133.019064,1615.14624765,1563.70945809,4.83426,46.60252956
 03/07  18:00:00,362.872861409,72.5788265788,0.0,0.0,220.879908,53.238744,1738.69277866,1681.70647417,4.83426,52.1520444898
 03/07  19:00:00,371.919975787,72.5788265788,0.0,0.0,220.879908,53.238744,1807.45966562,1757.52494648,4.83426,45.1004591396
 03/07  20:00:00,371.897541683,72.5788265788,0.0,0.0,220.879908,53.238744,1816.84839598,1794.60434077,4.83426,17.4097952081
 03/07  21:00:00,371.865731552,72.5788265788,0.0,0.0,220.879908,53.238744,1841.43603455,1819.22042216,4.83426,17.3813523867
 03/07  22:00:00,118.843454276,1.55970889266,0.0,0.0,43.513341876,52.539744,17.3635618687,3.82726294289,4.83426,8.70203892583
 03/07  23:00:00,121.497558566,4.06949157959,0.0,0.0,43.513341876,52.539744,19.3221156313,5.83272312842,4.83426,8.65513250292
 03/07  24:00:00,123.654388312,5.08686447449,0.0,0.0,43.513341876,52.539744,15.1627717169,10.3085117169,4.83426,0.02
 03/08  01:00:00,125.021131654,7.49484653834,0.0,0.0,43.513341876,52.539744,32.2834360589,18.8264050378,4.83426,8.62277102119
 03/08  02:00:00,130.132881004,12.5603662027,0.0,0.0,43.513341876,52.539744,45.8183604968,40.9641004968,4.83426,0.02
 03/08  03:00:00,127.205740957,9.67461787573,0.0,0.0,43.513341876,52.539744,37.2220441948,32.3677841948,4.83426,0.02
 03/08  04:00:00,136.927375824,19.3514863041,0.0,0.0,43.513341876,52.539744,71.8170354345,58.35889728,4.83426,8.62387815458
 03/08  05:00:00,133.233173186,15.2400176278,0.0,0.0,43.513341876,52.539744,65.6186513991,60.7643913991,4.83426,0.02
 03/08  06:00:00,136.824268497,18.8028916377,0.0,0.0,43.513341876,52.539744,98.1586453412,93.3043853412,4.83426,0.02
 03/08  07:00:00,182.367585567,72.5788265788,0.0,0.0,43.513341876,53.238744,3032.07683265,3018.61847888,4.83426,8.6240937701
 03/08  08:00:00,355.313803424,72.5788265788,0.0,0.0,220.879908,53.238744,2487.35304694,2456.00478623,4.83426,26.5140007079
 03/08  09:00:00,446.685420484,72.5788265788,0.0,0.0,220.879908,145.652643033,2212.2076586,2131.37193901,36.25695,44.5787695945
 03/08  10:00:00,446.672770077,72.5788265788,0.0,0.0,220.879908,145.652643033,2125.97780281,2035.48326706,36.25695,54.2375857471
 03/08  11:00:00,452.632546949,72.5788265788,0.0,0.0,220.879908,151.653867033,2084.14223942,1981.46589655,48.3426,54.3337428699
 03/08  12:00:00,453.60952791,72.5788265788,0.0,0.0,220.879908,151.653867033,1995.90576468,1883.83917489,48.3426,63.7239897931
 03/08  13:00:00,452.574791464,72.5788265788,0.0,0.0,220.879908,151.653867033,1954.2608593,1841.95373555,48.3426,63.9645237473
 03/08  14:00:00,446.575752975,72.5788265788,0.0,0.0,220.879908,145.652643033,1927.64400271,1839.3645138,24.1713,64.1081889089
 03/08  15:00:00,446.519629685,72.5788265788,0.0,0.0,220.879908,145.652643033,1875.63478134,1797.18743338,24.1713,54.276047955
 03/08  16:00:00,438.698052197,72.5788265788,0.0,0.0,220.879908,137.835547516,1883.94034502,1824.69933769,4.83426,54.4067473306
 03/08  17:00:00,433.769836942,72.5788265788,0.0,0.0,220.879908,133.019064,1899.82210635,1850.10295647,4.83426,44.8848898783
 03/08  18:00:00,363.027239031,72.5788265788,0.0,0.0,220.879908,53.238744,2055.34265919,1996.64467757,4.83426,53.8637216179
 03/08  19:00:00,372.10841681,72.5788265788,0.0,0.0,220.879908,53.238744,2137.23859916,2087.29819782,4.83426,45.1061413323
 03/08  20:00:00,372.51571,72.5788265788,0.0,0.0,220.879908,53.238744,2143.48480008,2121.23981684,4.83426,17.4107232376
 03/08  21:00:00,372.433318359,72.5788265788,0.0,0.0,220.879908,53.238744,2138.19729823,2124.6627303,4.83426,8.70030792618
 03/08  22:00:00,119.216698576,1.63060475142,0.0,0.0,43.513341876,52.539744,28.589721992,6.3717956783,4.83426,17.3836663137
 03/08  23:00:00,122.165952855,4.7323851807,0.0,0.0,43.513341876,52.539744,24.2644080761,10.7742326243,4.83426,8.6559154518
 03/08  24:00:00,126.794808787,8.16072173747,0.0,0.0,43.513341876,52.539744,33.6608839898,28.8066239899,4.83426,0.02
 03/09  01:00:00,127.296090747,9.71471966616,0.0,0.0,43.513341876,52.539744,54.282777702,40.8244641785,4.83426,8.62405352351
 03/09  02:00:00,136.259746377,18.6342588307,0.0,0.0,43.513341876,52.539744,70.7531552752,65.8988952752,4.83426,0.02
 03/09  03:00:00,139.462760457,21.8207899267,0.0,0.0,43.513341876,52.539744,92.7419668803,87.8877068803,4.83426,0.02
 03/09  04:00:00,149.869140061,32.1933035899,0.0,0.0,43.513341876,52.539744,125.366274666,111.907976634,4.83426,8.62403803256
 03/09  05:00:00,154.496036797,36.3683562742,0.0,0.0,43.513341876,52.539744,137.621912831,132.767652831,4.83426,0.02
 03/09  06:00:00,156.464246095,38.3516872689,0.0,0.0,43.513341876,52.539744,152.138068631,147.283808631,4.83426,0.02
 03/09  07:00:00,182.606262296,72.5788265788,0.0,0.0,43.513341876,53.238744,3397.09631628,3383.63803284,4.83426,8.62402344061
 03/09  08:00:00,356.407068621,72.5788265788,0.0,0.0,220.879908,53.238744,2933.88546204,2902.53949803,4.83426,26.5117040071
 03/09  09:00:00,446.920347757,72.5788265788,0.0,0.0,220.879908,145.652643033,2598.77761005,2517.94124222,36.25695,44.5794178299
 03/09  10:00:00,446.751717204,72.5788265788,0.0,0.0,220.879908,145.652643033,2423.63118377,2333.14225742,36.25695,54.2319763577
 03/09  11:00:00,452.660268232,72.5788265788,0.0,0.0,220.879908,151.653867033,2311.76341396,2209.09346524,48.3426,54.3273487166
 03/09  12:00:00,453.672659046,72.5788265788,0.0,0.0,220.879908,151.653867033,2245.8864556,2142.92990006,48.3426,54.6139555424
 03/09  13:00:00,452.59610002,72.5788265788,0.0,0.0,220.879908,151.653867033,2237.9120823,2116.95038008,48.3426,72.6191022193
 03/09  14:00:00,446.576091902,72.5788265788,0.0,0.0,220.879908,145.652643033,2171.94922324,2083.19069737,24.1713,64.5872258718
 03/09  15:00:00,446.523383142,72.5788265788,0.0,0.0,220.879908,145.652643033,2105.300625,2026.86070802,24.1713,54.2686169803
 03/09  16:00:00,438.648344633,72.5788265788,0.0,0.0,220.879908,137.835547516,2019.27067513,1960.0378343,4.83426,54.3985808245
 03/09  17:00:00,433.732635134,72.5788265788,0.0,0.0,220.879908,133.019064,2013.38510512,1963.65926639,4.83426,44.8915787299
 03/09  18:00:00,363.05062176,72.5788265788,0.0,0.0,220.879908,53.238744,2246.1048859,2187.41428932,4.83426,53.8563365804
 03/09  19:00:00,372.075294718,72.5788265788,0.0,0.0,220.879908,53.238744,2325.26061961,2275.3079788,4.83426,45.1183808117
 03/09  20:00:00,372.503793247,72.5788265788,0.0,0.0,220.879908,53.238744,2337.72796101,2315.48493457,4.83426,17.4087664397
 03/09  21:00:00,372.493886178,72.5788265788,0.0,0.0,220.879908,53.238744,2348.17015563,2334.63490935,4.83426,8.70098627226
 03/09  22:00:00,119.218508706,1.63060475142,0.0,0.0,43.513341876,52.539744,30.1729758729,7.95507901393,4.83426,17.3836368589
 03/09  23:00:00,122.173750757,4.7323851807,0.0,0.0,43.513341876,52.539744,27.4900883703,13.9999154266,4.83426,8.65591294373
 03/09  24:00:00,126.580940205,7.92717480846,0.0,0.0,43.513341876,52.539744,38.104886045,33.250626045,4.83426,0.02
 03/10  01:00:00,131.334422477,13.7430031636,0.0,0.0,43.513341876,52.539744,60.2152452359,46.7569358246,4.83426,8.62404941134
 03/10  02:00:00,146.092993454,28.4187759055,0.0,0.0,43.513341876,52.539744,91.9216349537,87.0673749537,4.83426,0.02
 03/10  03:00:00,159.121434835,41.3719105281,0.0,0.0,43.513341876,52.539744,142.971419715,138.117159715,4.83426,0.02
 03/10  04:00:00,155.841816939,38.0369851435,0.0,0.0,43.513341876,52.539744,184.865198681,171.406910631,4.83426,8.62402805005
 03/10  05:00:00,169.022011179,49.0130765895,0.0,0.0,43.513341876,52.539744,219.31187632,214.45761632,4.83426,0.02
 03/10  06:00:00,164.898134744,45.1838904107,0.0,0.0,43.513341876,52.539744,243.978862464,239.124602464,4.83426,0.02
 03/10  07:00:00,183.570846722,72.5788265788,0.0,0.0,43.513341876,53.238744,4043.41601007,4029.95791159,4.83426,8.62383847904
 03/10  08:00:00,357.063348033,72.5788265788,0.0,0.0,220.879908,53.238744,3405.93810078,3374.59166813,4.83426,26.5121726468
 03/10  09:00:00,447.153409781,72.5788265788,0.0,0.0,220.879908,145.652643033,2696.67394742,2615.8431806,36.25695,44.5738168231
 03/10  10:00:00,446.714512664,72.5788265788,0.0,0.0,220.879908,145.652643033,2283.73009719,2196.75912211,36.25695,50.7140250761
 03/10  11:00:00,452.529641702,72.5788265788,0.0,0.0,220.879908,151.653867033,1967.21025656,1861.02976926,48.3426,57.8378873004
 03/10  12:00:00,453.478398019,72.5788265788,0.0,0.0,220.879908,151.653867033,1719.12674581,1616.1820509,48.3426,54.6020949131
 03/10  13:00:00,452.392534855,72.5788265788,0.0,0.0,220.879908,151.653867033,1588.66264873,1476.36231312,48.3426,63.9577356142
 03/10  14:00:00,446.404275586,72.5788265788,0.0,0.0,220.879908,145.652643033,1508.18317215,1410.75412309,24.1713,73.2577490606
 03/10  15:00:00,446.382899719,72.5788265788,0.0,0.0,220.879908,145.652643033,1435.34280188,1356.91321847,24.1713,54.2582834075
 03/10  16:00:00,438.521046459,72.5788265788,0.0,0.0,220.879908,137.835547516,1348.63651967,1289.41446914,4.83426,54.3877905354
 03/10  17:00:00,433.48523852,72.5788265788,0.0,0.0,220.879908,133.019064,1239.25669801,1189.53451375,4.83426,44.8879242645
 03/10  18:00:00,362.714806849,72.5788265788,0.0,0.0,220.879908,53.238744,1395.59997827,1345.88181384,4.83426,44.8839044313
 03/10  19:00:00,371.764104326,72.5788265788,0.0,0.0,220.879908,53.238744,1686.86669861,1627.90132619,4.83426,54.1311124207
 03/10  20:00:00,371.832387437,72.5788265788,0.0,0.0,220.879908,53.238744,1987.00898432,1964.76513826,4.83426,17.4095860585
 03/10  21:00:00,371.892900174,72.5788265788,0.0,0.0,220.879908,53.238744,2144.6612069,2131.1258256,4.83426,8.7011213004
 03/10  22:00:00,118.831856013,1.55970889266,0.0,0.0,43.513341876,52.539744,25.5457306672,3.32833488548,4.83426,17.3831357817
 03/10  23:00:00,121.182125546,3.7606548616,0.0,0.0,43.513341876,52.539744,10.8589016205,6.00464162048,4.83426,0.02
 03/10  24:00:00,125.879229057,7.26663581187,0.0,0.0,43.513341876,52.539744,34.821051491,21.3448543885,4.83426,8.64193710253
 03/11  01:00:00,127.740120742,10.1688786699,0.0,0.0,43.513341876,52.539744,38.5620894458,33.7078294458,4.83426,0.02
 03/11  02:00:00,148.305258528,30.6386490333,0.0,0.0,43.513341876,52.539744,87.3259739538,82.4717139538,4.83426,0.02
 03/11  03:00:00,153.010108168,35.3314543696,0.0,0.0,43.513341876,52.539744,113.3994644,99.9503641662,4.83426,8.61484023351
 03/11  04:00:00,163.5744594,45.8007286656,0.0,0.0,43.513341876,52.539744,160.952775481,156.098515481,4.83426,0.02
 03/11  05:00:00,157.253658264,39.0317849097,0.0,0.0,43.513341876,52.539744,176.937783109,172.083523109,4.83426,0.02
 03/11  06:00:00,171.25963709,52.9476339328,0.0,0.0,43.513341876,52.539744,237.973175238,233.118915238,4.83426,0.02
 03/11  07:00:00,145.754095331,42.3581071463,0.0,0.0,43.513341876,52.539744,241.21250788,227.763266916,4.83426,8.61498096379
 03/11  08:00:00,136.206163964,36.0046268447,0.0,0.0,43.513341876,52.539744,179.244989712,174.390729712,4.83426,0.02
 03/11  09:00:00,131.711524479,31.6490373777,0.0,0.0,43.513341876,52.539744,110.746558766,105.892298766,4.83426,0.02
 03/11  10:00:00,111.551004392,11.5122547983,0.0,0.0,43.513341876,52.539744,86.1605992392,81.3063392392,4.83426,0.02
 03/11  11:00:00,111.412640845,11.4834034917,0.0,0.0,43.513341876,52.539744,76.8819856602,45.8092653074,4.83426,26.2384603528
 03/11  12:00:00,105.913966791,5.08686447449,0.0,0.0,43.513341876,52.539744,43.1526637204,29.6482136123,4.83426,8.67019010807
 03/11  13:00:00,103.873535629,4.06949157959,0.0,0.0,43.513341876,52.539744,26.2294338276,12.7242861216,4.83426,8.67088770602
 03/11  14:00:00,104.284326699,4.40093838014,0.0,0.0,43.513341876,52.539744,13.6229692877,8.76870928766,4.83426,0.02
 03/11  15:00:00,101.323914207,1.41791717515,0.0,0.0,43.513341876,52.539744,15.8007528767,2.30497764285,4.83426,8.66151523389
 03/11  16:00:00,100.951002997,1.06343788136,0.0,0.0,43.513341876,52.539744,14.5334795698,1.03748683885,4.83426,8.66173273092
 03/11  17:00:00,100.742750325,1.06343788136,0.0,0.0,43.513341876,52.539744,5.75963705833,0.90537705833,4.83426,0.02
 03/11  18:00:00,110.006450663,1.41791717515,0.0,0.0,43.513341876,52.539744,15.1638161187,1.71466187538,4.83426,8.61489424333
 03/11  19:00:00,121.768986671,4.22369873325,0.0,0.0,43.513341876,52.539744,13.3324104353,8.47815043526,4.83426,0.02
 03/11  20:00:00,122.399530857,4.42397087338,0.0,0.0,43.513341876,52.539744,17.8601647197,13.0059047197,4.83426,0.02
 03/11  21:00:00,122.697311317,4.7323851807,0.0,0.0,43.513341876,52.539744,30.0618074396,25.2075474396,4.83426,0.02
 03/11  22:00:00,132.784213731,14.9667392929,0.0,0.0,43.513341876,52.539744,99.7203213985,59.389288498,4.83426,35.4967729006
 03/11  23:00:00,153.82393544,36.2514100038,0.0,0.0,43.513341876,52.539744,123.298500562,118.444240562,4.83426,0.02
 03/11  24:00:00,150.045846514,31.4913423291,0.0,0.0,43.513341876,52.539744,134.513208106,121.063981035,4.83426,8.61496707133
 03/12  01:00:00,152.546357061,34.8439354895,0.0,0.0,43.513341876,52.539744,199.786793428,194.932533428,4.83426,0.02
 03/12  02:00:00,155.426669659,37.7832293305,0.0,0.0,43.513341876,52.539744,171.254122995,166.399862995,4.83426,0.02
 03/12  03:00:00,168.827287187,50.990119766,0.0,0.0,43.513341876,52.539744,265.496176054,260.641916054,4.83426,0.02
 03/12  04:00:00,158.656794101,40.4950382823,0.0,0.0,43.513341876,52.539744,221.371578883,207.922368298,4.83426,8.61495058541
 03/12  05:00:00,170.927705269,52.593154639,0.0,0.0,43.513341876,52.539744,294.068397882,289.214137882,4.83426,0.02
 03/12  06:00:00,160.948323958,42.71258644,0.0,0.0,43.513341876,52.539744,239.023487918,234.169227918,4.83426,0.02
 03/12  07:00:00,143.984421739,43.7229620082,0.0,0.0,43.513341876,52.539744,256.170690745,251.316430745,4.83426,0.02
 03/12  08:00:00,137.250603405,37.1687160458,0.0,0.0,43.513341876,52.539744,177.71313121,164.254893418,4.83426,8.6239777918
 03/12  09:00:00,125.417436327,25.2524736877,0.0,0.0,43.513341876,52.539744,177.81037585,172.95611585,4.83426,0.02
 03/12  10:00:00,112.791379562,12.8264043737,0.0,0.0,43.513341876,52.539744,114.022572883,91.690070175,4.83426,17.4982427084
 03/12  11:00:00,113.014574929,12.1462970928,0.0,0.0,43.513341876,52.539744,84.2990040457,70.7938212723,4.83426,8.67092277347
 03/12  12:00:00,104.260750414,4.42397087338,0.0,0.0,43.513341876,52.539744,40.4228669769,26.9178691176,4.83426,8.67073785935
 03/12  13:00:00,104.31088279,4.37790588691,0.0,0.0,43.513341876,52.539744,29.6422047048,16.1374756462,4.83426,8.67046905861
 03/12  14:00:00,101.682822122,1.72633148247,0.0,0.0,43.513341876,52.539744,18.3268708958,4.83093917462,4.83426,8.66167172114
 03/12  15:00:00,99.9396721577,0.0,0.0,0.0,43.513341876,52.539744,13.4951126419,0.0,4.83426,8.66085264193
 03/12  16:00:00,99.745922072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.7391093352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,105.661557261,0.0,0.0,0.0,43.513341876,52.539744,13.4489915013,0.0,4.83426,8.6147315013
 03/12  19:00:00,119.025292058,1.06343788136,0.0,0.0,43.513341876,52.539744,5.5988024557,0.7445424557,4.83426,0.02
 03/12  20:00:00,121.625390103,3.7150122858,0.0,0.0,43.513341876,52.539744,11.3291616796,6.47490167957,4.83426,0.02
 03/12  21:00:00,122.650344409,4.90962482759,0.0,0.0,43.513341876,52.539744,61.9970613933,21.6674486742,4.83426,35.4953527191
 03/12  22:00:00,121.488083295,4.06949157959,0.0,0.0,43.513341876,52.539744,38.2233785399,33.3691185399,4.83426,0.02
 03/12  23:00:00,127.269809017,8.82361533858,0.0,0.0,43.513341876,52.539744,63.6889778158,58.8347178158,4.83426,0.02
 03/12  24:00:00,133.619110593,16.1543420718,0.0,0.0,43.513341876,52.539744,82.8719655343,69.4227796867,4.83426,8.61492584756
 03/13  01:00:00,148.887877455,31.3757461669,0.0,0.0,43.513341876,52.539744,105.207913102,100.353653102,4.83426,0.02
 03/13  02:00:00,150.666844633,33.1279771109,0.0,0.0,43.513341876,52.539744,127.379130193,122.524870193,4.83426,0.02
 03/13  03:00:00,151.960410895,34.3717840879,0.0,0.0,43.513341876,52.539744,168.58894854,155.13075277,4.83426,8.62393576972
 03/13  04:00:00,148.389381264,30.3560419137,0.0,0.0,43.513341876,52.539744,167.235336025,162.381076025,4.83426,0.02
 03/13  05:00:00,158.617389871,40.5434185987,0.0,0.0,43.513341876,52.539744,201.603820793,196.749560793,4.83426,0.02
 03/13  06:00:00,197.453471053,72.5788265788,0.0,0.0,43.513341876,53.238744,3301.07718912,3287.61895443,4.83426,8.62397468579
 03/13  07:00:00,356.456480747,72.5788265788,0.0,0.0,220.879908,53.238744,2691.13975768,2659.79399559,4.83426,26.5115020877
 03/13  08:00:00,446.929007042,72.5788265788,0.0,0.0,220.879908,145.652643033,2216.29821608,2135.4705306,36.25695,44.5707354809
 03/13  09:00:00,446.690841984,72.5788265788,0.0,0.0,220.879908,145.652643033,1924.66218919,1834.18878308,36.25695,54.2164561114
 03/13  10:00:00,451.532826353,72.5788265788,0.0,0.0,220.879908,151.653867033,1427.93509888,1325.282763,48.3426,54.3097358863
 03/13  11:00:00,451.064629119,72.5788265788,0.0,0.0,220.879908,151.653867033,985.161591292,882.226323295,48.3426,54.5926679967
 03/13  12:00:00,449.758633941,72.5788265788,0.0,0.0,220.879908,151.653867033,792.129149728,679.842069827,48.3426,63.9444799013
 03/13  13:00:00,443.673293399,72.5788265788,0.0,0.0,220.879908,145.652643033,651.444316349,554.032066409,24.1713,73.2409499402
 03/13  14:00:00,443.610153149,72.5788265788,0.0,0.0,220.879908,145.652643033,526.479164523,448.060545805,24.1713,54.2473187177
 03/13  15:00:00,435.730739166,72.5788265788,0.0,0.0,220.879908,137.835547516,375.052726497,315.84335867,4.83426,54.3751078267
 03/13  16:00:00,430.679956694,72.5788265788,0.0,0.0,220.879908,133.019064,215.795443629,166.073944665,4.83426,44.8872389634
 03/13  17:00:00,350.902304896,72.5788265788,0.0,0.0,220.879908,53.238744,336.520959977,286.808960192,4.83426,44.8777397854
 03/13  18:00:00,357.163510436,72.5788265788,0.0,0.0,220.879908,53.238744,756.628771598,697.67761974,4.83426,54.1168918572
 03/13  19:00:00,370.242921561,72.5788265788,0.0,0.0,220.879908,53.238744,1138.67685558,1116.43362396,4.83426,17.4089716196
 03/13  20:00:00,371.360005008,72.5788265788,0.0,0.0,220.879908,53.238744,1280.42942963,1266.89530076,4.83426,8.69986887072
 03/13  21:00:00,117.59845988,0.0,0.0,0.0,43.513341876,52.539744,13.5355208029,0.0,4.83426,8.70126080295
 03/13  22:00:00,117.394788337,0.0,0.0,0.0,43.513341876,52.539744,13.4894290527,0.0,4.83426,8.65516905272
 03/13  23:00:00,118.50551347,0.0,0.0,0.0,43.513341876,52.539744,13.4758009206,0.0,4.83426,8.64154092058
 03/13  24:00:00,118.528423108,1.06343788136,0.0,0.0,43.513341876,52.539744,5.07286096816,0.218600968162,4.83426,0.02
 03/14  01:00:00,118.890932804,1.41791717515,0.0,0.0,43.513341876,52.539744,13.9244474237,0.466230210798,4.83426,8.62395721293
 03/14  02:00:00,121.674356474,4.19936355857,0.0,0.0,43.513341876,52.539744,6.52357387036,1.66931387036,4.83426,0.02
 03/14  03:00:00,122.205973925,4.7323851807,0.0,0.0,43.513341876,52.539744,7.47529670347,2.62103670347,4.83426,0.02
 03/14  04:00:00,124.021505173,4.42397087338,0.0,0.0,43.513341876,52.539744,17.0074528198,3.55106037406,4.83426,8.62213244579
 03/14  05:00:00,123.997007509,4.7323851807,0.0,0.0,43.513341876,52.539744,10.3332143386,5.47895433861,4.83426,0.02
 03/14  06:00:00,196.765394007,72.5788265788,0.0,0.0,43.513341876,53.238744,2229.28953328,2224.43527328,4.83426,0.02
 03/14  07:00:00,354.336300383,72.5788265788,0.0,0.0,220.879908,53.238744,1883.79117378,1843.61782248,4.83426,35.3390913054
 03/14  08:00:00,446.329794584,72.5788265788,0.0,0.0,220.879908,145.652643033,1549.45669385,1477.54143205,36.25695,35.6583118076
 03/14  09:00:00,445.333173573,72.5788265788,0.0018523019413,0.0,220.879908,145.652643033,1340.96323161,1250.47072677,36.25695,54.2355548395
 03/14  10:00:00,450.344551021,72.5788265788,0.00136943240626,0.0,220.879908,151.653867033,1097.54428324,994.874762226,48.3426,54.3269210107
 03/14  11:00:00,450.859693992,72.5788265788,0.0,0.0,220.879908,151.653867033,850.793216005,738.757559376,48.3426,63.6930566288
 03/14  12:00:00,449.675798133,72.5788265788,0.0,0.0,220.879908,151.653867033,632.340511207,520.060212031,48.3426,63.9376991759
 03/14  13:00:00,443.623881409,72.5788265788,0.0,0.0,220.879908,145.652643033,462.9714465,374.712563779,24.1713,64.0875827212
 03/14  14:00:00,443.608081767,72.5788265788,0.0,0.0,220.879908,145.652643033,382.190102769,303.752858438,24.1713,54.2659443313
 03/14  15:00:00,435.761252883,72.5893380235,0.0,0.0,220.879908,137.835547516,309.065801464,249.837450492,4.83426,54.3940909716
 03/14  16:00:00,430.691644624,72.5788265788,0.0,0.0,220.879908,133.019064,180.264322512,123.701696359,4.83426,51.7283661529
 03/14  17:00:00,350.899910812,72.5788265788,0.0,0.0,220.879908,53.238744,252.215481927,200.389497911,4.83426,46.9917240165
 03/14  18:00:00,356.959517749,72.5788265788,0.0,0.0,220.879908,53.238744,481.770379356,431.847012108,4.83426,45.089107248
 03/14  19:00:00,368.906989576,72.5788265788,0.0,0.0,220.879908,53.238744,522.750228386,500.506904583,4.83426,17.409063803
 03/14  20:00:00,368.870191165,72.5788265788,0.0,0.0,220.879908,53.238744,456.458299897,442.92435987,4.83426,8.699680027
 03/14  21:00:00,117.514261639,0.0,0.0,0.0,43.513341876,52.539744,22.2160549534,0.0,4.83426,17.3817949534
 03/14  22:00:00,117.581984553,0.0,0.0,0.0,43.513341876,52.539744,13.4893592164,0.0,4.83426,8.65509921641
 03/14  23:00:00,118.581922171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.549212912,0.0,0.0,0.0,43.513341876,52.539744,13.457984555,0.0,4.83426,8.62372455501
 03/15  01:00:00,117.540404854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.538810691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.550572883,0.0,0.0,0.0,43.513341876,52.539744,13.4579239547,0.0,4.83426,8.62366395472
 03/15  04:00:00,117.971598844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.940598488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.736402638,72.5788265788,0.0,0.0,43.513341876,53.238744,1628.23174493,1614.77366848,4.83426,8.62381644912
 03/15  07:00:00,352.352624536,72.5788265788,0.0,0.0,220.879908,53.238744,1447.42187937,1416.07778033,4.83426,26.5098390452
 03/15  08:00:00,444.12881181,72.5788265788,0.00223608717168,0.0,220.879908,145.652643033,1017.68303979,936.859543012,36.25695,44.5665467794
 03/15  09:00:00,443.836059242,72.5788265788,0.00211695350171,0.0,220.879908,145.652643033,816.000918689,725.534664821,36.25695,54.2093038672
 03/15  10:00:00,449.801877932,72.5788265788,0.001640767014,0.0,220.879908,151.653867033,784.724114383,682.079761723,48.3426,54.3017526594
 03/15  11:00:00,450.71721515,72.5788265788,0.0,0.0,220.879908,151.653867033,701.336517717,598.410948777,48.3426,54.58296894
 03/15  12:00:00,449.750147901,72.5788265788,0.0,0.0,220.879908,151.653867033,689.200392868,576.921752602,48.3426,63.9360402664
 03/15  13:00:00,443.787125397,72.5969685343,0.0,0.0,220.879908,145.652643033,674.982841652,577.580679289,24.1713,73.2308623624
 03/15  14:00:00,443.796055913,72.6294353164,0.0,0.0,220.879908,145.652643033,640.836032036,562.427378586,24.1713,54.2373534498
 03/15  15:00:00,436.024088564,72.7199680861,0.0,0.0,220.879908,137.835547516,571.878362578,512.679102281,4.83426,54.3650002964
 03/15  16:00:00,430.842856845,72.5788265788,0.0,0.0,220.879908,133.019064,489.633870882,439.91905114,4.83426,44.8805597417
 03/15  17:00:00,351.123243618,72.5788265788,0.0,0.0,220.879908,53.238744,660.317970593,610.609892306,4.83426,44.8738182871
 03/15  18:00:00,357.256792274,72.5788265788,0.0,0.0,220.879908,53.238744,806.210994815,747.272102282,4.83426,54.1046325332
 03/15  19:00:00,369.88286269,72.5788265788,0.0,0.0,220.879908,53.238744,913.236215134,899.688081785,4.83426,8.71387334939
 03/15  20:00:00,370.078502064,72.5788265788,0.0,0.0,220.879908,53.238744,993.699967773,971.484820937,4.83426,17.3808868362
 03/15  21:00:00,117.680426541,0.0,0.0,0.0,43.513341876,52.539744,13.5341817718,0.0,4.83426,8.69992177175
 03/15  22:00:00,117.460142654,0.0,0.0,0.0,43.513341876,52.539744,13.4891630922,0.0,4.83426,8.65490309225
 03/15  23:00:00,118.548578221,0.0,0.0,0.0,43.513341876,52.539744,13.4760308888,0.0,4.83426,8.64177088884
 03/15  24:00:00,117.512552255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.520928443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.513821695,0.0,0.0,0.0,43.513341876,52.539744,13.458074734,0.0,4.83426,8.62381473402
 03/16  03:00:00,117.504828571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,117.924809706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,120.318091288,2.42326577342,0.0,0.0,43.513341876,52.539744,14.4931090243,1.03509756993,4.83426,8.62375145442
 03/16  06:00:00,195.219653743,72.5788265788,0.0,0.0,43.513341876,53.238744,2261.16937475,2256.31511475,4.83426,0.02
 03/16  07:00:00,354.131810084,72.5788265788,0.0,0.0,220.879908,53.238744,1977.56596023,1937.39360361,4.83426,35.3380966152
 03/16  08:00:00,446.367468236,72.5788265788,0.0,0.0,220.879908,145.652643033,1737.71498286,1665.80074626,36.25695,35.6572865967
 03/16  09:00:00,446.407794899,72.5788265788,0.0,0.0,220.879908,145.652643033,1679.90052765,1589.42322034,36.25695,54.2203573185
 03/16  10:00:00,452.403338242,72.5788265788,0.0,0.0,220.879908,151.653867033,1612.5994788,1509.94259485,48.3426,54.3142839482
 03/16  11:00:00,453.434633525,72.5788265788,0.0,0.0,220.879908,151.653867033,1577.59543221,1465.56227962,48.3426,63.6905525888
 03/16  12:00:00,452.382900543,72.5788265788,0.0,0.0,220.879908,151.653867033,1518.03878062,1405.76597049,48.3426,63.9302101303
 03/16  13:00:00,446.408563231,72.5788265788,0.0,0.0,220.879908,145.652643033,1423.69860575,1335.45325662,24.1713,64.0740491315
 03/16  14:00:00,446.394181666,72.5788265788,0.0,0.0,220.879908,145.652643033,1376.04675071,1297.62859461,24.1713,54.2468560971
 03/16  15:00:00,438.531240815,72.5788265788,0.0,0.0,220.879908,137.835547516,1284.32774273,1225.11983151,4.83426,54.3736512142
 03/16  16:00:00,433.48001371,72.5788265788,0.0,0.0,220.879908,133.019064,1167.66218218,1117.95459118,4.83426,44.8733309952
 03/16  17:00:00,353.706370853,72.5788265788,0.0,0.0,220.879908,53.238744,1293.32478843,1243.62502403,4.83426,44.865504398
 03/16  18:00:00,359.706711519,72.5788265788,0.0,0.0,220.879908,53.238744,1379.00832144,1320.06014444,4.83426,54.113917004
 03/16  19:00:00,372.071940839,72.5788265788,0.0,0.0,220.879908,53.238744,1396.20917057,1373.96664354,4.83426,17.4082670284
 03/16  20:00:00,372.057649244,72.5788265788,0.0,0.0,220.879908,53.238744,1434.69092396,1421.15617381,4.83426,8.70049015144
 03/16  21:00:00,117.58286247,0.0,0.0,0.0,43.513341876,52.539744,22.2148163294,0.0,4.83426,17.3805563294
 03/16  22:00:00,118.103439472,0.708958587573,0.0,0.0,43.513341876,52.539744,5.01783047028,0.163570470279,4.83426,0.02
 03/16  23:00:00,119.768372328,1.24067752825,0.0,0.0,43.513341876,52.539744,13.7450068864,0.268930161038,4.83426,8.64181672533
 03/16  24:00:00,119.260246739,1.77239646893,0.0,0.0,43.513341876,52.539744,5.37701148605,0.52275148605,4.83426,0.02
 03/17  01:00:00,120.531190684,3.039538016,0.0,0.0,43.513341876,52.539744,14.4562708324,0.999392148725,4.83426,8.62261868369
 03/17  02:00:00,122.130173164,4.63764984488,0.0,0.0,43.513341876,52.539744,7.20761097732,2.35335097732,4.83426,0.02
 03/17  03:00:00,126.156995353,8.67065161374,0.0,0.0,43.513341876,52.539744,9.13231899859,4.27805899859,4.83426,0.02
 03/17  04:00:00,128.932036993,9.308588425,0.0,0.0,43.513341876,52.539744,22.3309025663,8.873008739,4.83426,8.62363382728
 03/17  05:00:00,128.476241333,9.18964478931,0.0,0.0,43.513341876,52.539744,18.0959993781,13.2417393781,4.83426,0.02
 03/17  06:00:00,194.099587535,72.5788265788,0.0,0.0,43.513341876,53.238744,2563.99274793,2559.13848793,4.83426,0.02
 03/17  07:00:00,354.467617471,72.5788265788,0.0,0.0,220.879908,53.238744,2178.35537173,2138.1870186,4.83426,35.3340931298
 03/17  08:00:00,446.442971294,72.5788265788,0.0,0.0,220.879908,145.652643033,1853.95249547,1782.0402287,36.25695,35.6553167738
 03/17  09:00:00,446.437979508,72.5788265788,0.0,0.0,220.879908,145.652643033,1696.95093825,1606.46579323,36.25695,54.2281950171
 03/17  10:00:00,452.396162505,72.5788265788,0.0,0.0,220.879908,151.653867033,1537.95573105,1435.29488633,48.3426,54.3182447184
 03/17  11:00:00,453.32694986,72.5788265788,0.0,0.0,220.879908,151.653867033,1377.99723979,1265.97792628,48.3426,63.6767135116
 03/17  12:00:00,451.425677686,72.7023078975,0.0,0.0,220.879908,151.653867033,1218.44077122,1106.17528593,48.3426,63.9228852855
 03/17  13:00:00,445.379934119,73.1409774962,0.0,0.0,220.879908,145.652643033,1129.33131629,1041.08915514,24.1713,64.0708611532
 03/17  14:00:00,445.427279834,73.5629412477,0.0,0.0,220.879908,145.652643033,1010.23218711,931.80777457,24.1713,54.2531125391
 03/17  15:00:00,437.356566996,73.5920088986,0.0,0.0,220.879908,137.835547516,866.892763044,807.67885317,4.83426,54.3796498748
 03/17  16:00:00,431.149347447,72.6151775438,0.0,0.0,220.879908,133.019064,710.500420312,660.80119072,4.83426,44.8649695919
 03/17  17:00:00,351.363251869,72.5788265788,0.0,0.0,220.879908,53.238744,829.841379979,771.170247808,4.83426,53.8368721705
 03/17  18:00:00,357.513305238,72.5788265788,0.0,0.0,220.879908,53.238744,909.176772598,859.248650136,4.83426,45.093862462
 03/17  19:00:00,369.705658785,72.5788265788,0.0,0.0,220.879908,53.238744,987.38955283,965.14859726,4.83426,17.4066955706
 03/17  20:00:00,369.97522975,72.5788265788,0.0,0.0,220.879908,53.238744,1052.81570552,1039.28146013,4.83426,8.69998538781
 03/17  21:00:00,117.285535333,0.0,0.0,0.0,43.513341876,52.539744,22.2146684241,0.0,4.83426,17.3804084241
 03/17  22:00:00,117.388590982,0.0,0.0,0.0,43.513341876,52.539744,13.4889908112,0.0,4.83426,8.65473081116
 03/17  23:00:00,118.519245919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.475164346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,119.265513476,1.77239646893,0.0,0.0,43.513341876,52.539744,14.0215598341,0.572419843547,4.83426,8.61487999054
 03/18  02:00:00,118.906542107,1.41791717515,0.0,0.0,43.513341876,52.539744,5.37073631128,0.51647631128,4.83426,0.02
 03/18  03:00:00,120.950821089,3.46574147057,0.0,0.0,43.513341876,52.539744,6.27420518249,1.41994518249,4.83426,0.02
 03/18  04:00:00,121.978026663,4.06949157959,0.0,0.0,43.513341876,52.539744,7.08441487483,2.23015487483,4.83426,0.02
 03/18  05:00:00,127.648695043,9.7578030546,0.0,0.0,43.513341876,52.539744,21.2743490681,7.82522735825,4.83426,8.61486170981
 03/18  06:00:00,124.21418716,9.28537299405,0.0,0.0,43.513341876,52.539744,16.8493979744,11.9951379744,4.83426,0.02
 03/18  07:00:00,110.39748527,10.536292818,0.0,0.0,43.513341876,52.539744,15.5636530851,10.7093930851,4.83426,0.02
 03/18  08:00:00,105.472506685,5.62647110629,0.0,0.0,43.513341876,52.539744,11.6416006327,6.78734063272,4.83426,0.02
 03/18  09:00:00,104.986975153,5.08686447449,0.0,0.0,43.513341876,52.539744,20.170358158,6.71232399294,4.83426,8.62377416509
 03/18  10:00:00,103.627450506,3.69622069005,0.0,0.0,43.513341876,52.539744,25.758957808,3.42845161532,4.83426,17.4962461927
 03/18  11:00:00,103.397433298,2.53772984376,0.0,0.0,43.513341876,52.539744,15.3105156234,1.80594350393,4.83426,8.67031211947
 03/18  12:00:00,100.617634836,0.708958587573,0.0,0.0,43.513341876,52.539744,13.8741093707,0.369547662603,4.83426,8.67030170806
 03/18  13:00:00,99.9933108295,0.0,0.0,0.0,43.513341876,52.539744,13.4949240707,0.0,4.83426,8.66066407066
 03/18  14:00:00,100.036617461,0.0,0.0,0.0,43.513341876,52.539744,13.4950837167,0.0,4.83426,8.66082371667
 03/18  15:00:00,100.025342244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,99.8265842561,0.0,0.0,0.0,43.513341876,52.539744,13.4489999838,0.0,4.83426,8.61473998384
 03/18  17:00:00,99.8231097365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,105.753134343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.032112066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,117.96757393,0.0,0.0,0.0,43.513341876,52.539744,13.4489826894,0.0,4.83426,8.61472268943
 03/18  21:00:00,122.593462683,4.81896650002,0.0,0.0,43.513341876,52.539744,34.5192503301,3.06981149049,4.83426,26.6151788396
 03/18  22:00:00,121.504854304,4.06949157959,0.0,0.0,43.513341876,52.539744,17.7264321995,4.2773080831,4.83426,8.61486411643
 03/18  23:00:00,123.524729864,5.08686447449,0.0,0.0,43.513341876,52.539744,14.7357001886,9.88144018859,4.83426,0.02
 03/18  24:00:00,121.510487116,4.06949157959,0.0,0.0,43.513341876,52.539744,15.6018633096,10.7476033096,4.83426,0.02
 03/19  01:00:00,127.222862225,9.7578030546,0.0,0.0,43.513341876,52.539744,28.3375957535,23.4833357535,4.83426,0.02
 03/19  02:00:00,134.180433734,16.7228000102,0.0,0.0,43.513341876,52.539744,40.5303897638,27.0813762758,4.83426,8.61475348803
 03/19  03:00:00,137.16111951,19.6628822094,0.0,0.0,43.513341876,52.539744,51.9839326432,47.1296726432,4.83426,0.02
 03/19  04:00:00,146.696065714,28.7882977081,0.0,0.0,43.513341876,52.539744,52.4692132236,47.6149532236,4.83426,0.02
 03/19  05:00:00,155.357436066,37.411545997,0.0,0.0,43.513341876,52.539744,88.5809897928,83.7267297928,4.83426,0.02
 03/19  06:00:00,148.800555746,33.8486719872,0.0,0.0,43.513341876,52.539744,79.9197507868,75.0654907868,4.83426,0.02
 03/19  07:00:00,118.646020375,18.7386261294,0.0,0.0,43.513341876,52.539744,96.6800061738,83.231019968,4.83426,8.61472620573
 03/19  08:00:00,115.3779105,15.5315502611,0.0,0.0,43.513341876,52.539744,57.7608065588,52.9065465588,4.83426,0.02
 03/19  09:00:00,104.970128088,5.08686447449,0.0,0.0,43.513341876,52.539744,58.1297494956,53.2754894956,4.83426,0.02
 03/19  10:00:00,103.941136701,4.06949157959,0.0,0.0,43.513341876,52.539744,58.6314226911,27.5646025733,4.83426,26.2325601178
 03/19  11:00:00,105.911040505,5.08686447449,0.0,0.0,43.513341876,52.539744,34.7138782376,21.2100779605,4.83426,8.6695402771
 03/19  12:00:00,101.647497029,1.72633148247,0.0,0.0,43.513341876,52.539744,17.5692694324,4.06546014073,4.83426,8.6695492917
 03/19  13:00:00,100.387996266,0.354479293786,0.0,0.0,43.513341876,52.539744,14.0736115993,0.569792983994,4.83426,8.66955861527
 03/19  14:00:00,100.065088599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.041753519,0.0,0.0,0.0,43.513341876,52.539744,13.4950600506,0.0,4.83426,8.66080005062
 03/19  16:00:00,99.8328589731,0.0,0.0,0.0,43.513341876,52.539744,13.4490364563,0.0,4.83426,8.61477645635
 03/19  17:00:00,99.8101418664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,105.752619949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.101412973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.047920364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.841152423,0.0,0.0,0.0,43.513341876,52.539744,40.312576347,0.0,4.83426,35.478316347
 03/19  22:00:00,117.481333802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,119.48958443,1.06343788136,0.0,0.0,43.513341876,52.539744,14.4204903041,0.971433987866,4.83426,8.61479631622
 03/19  24:00:00,118.538579183,1.06343788136,0.0,0.0,43.513341876,52.539744,5.92887283925,1.07461283925,4.83426,0.02
 03/20  01:00:00,118.547029286,1.06343788136,0.0,0.0,43.513341876,52.539744,5.97891434526,1.12465434526,4.83426,0.02
 03/20  02:00:00,120.969796147,3.4746394315,0.0,0.0,43.513341876,52.539744,18.2985551471,4.84057944525,4.83426,8.62371570188
 03/20  03:00:00,121.046938911,3.55844642403,0.0,0.0,43.513341876,52.539744,11.2401628774,6.38590287745,4.83426,0.02
 03/20  04:00:00,122.893756422,4.97766628062,0.0,0.0,43.513341876,52.539744,15.1531627154,10.2989027154,4.83426,0.02
 03/20  05:00:00,121.949553115,4.06949157959,0.0,0.0,43.513341876,52.539744,23.5201677882,10.0622881729,4.83426,8.62361961525
 03/20  06:00:00,191.152692523,72.5788265788,0.00114333481087,0.0,43.513341876,53.238744,2150.00300034,2145.14874034,4.83426,0.02
 03/20  07:00:00,352.985864645,72.5788265788,0.0,0.0,220.879908,53.238744,1663.90403387,1632.5655489,4.83426,26.5042249717
 03/20  08:00:00,445.050952866,72.5788265788,0.00234333978943,0.0,220.879908,145.652643033,1436.6834992,1355.87468303,36.25695,44.5518661711
 03/20  09:00:00,444.962123694,72.5788265788,0.00205593287032,0.0,220.879908,145.652643033,1342.83965188,1252.38414044,36.25695,54.1985614345
 03/20  10:00:00,450.977206388,72.5788265788,0.00140341544639,0.0,220.879908,151.653867033,1335.28507284,1232.65257643,48.3426,54.2898964122
 03/20  11:00:00,451.980488899,72.5788265788,0.0,0.0,220.879908,151.653867033,1280.48946731,1177.57863517,48.3426,54.5682321395
 03/20  12:00:00,450.798805404,72.5788265788,0.0,0.0,220.879908,151.653867033,1218.31664792,1106.06979351,48.3426,63.9042544116
 03/20  13:00:00,444.743532908,72.5788265788,0.0,0.0,220.879908,145.652643033,1214.79659812,1117.42957073,24.1713,73.1957273861
 03/20  14:00:00,444.530784274,72.5788265788,0.0,0.0,220.879908,145.652643033,1128.63251642,1053.8617972,24.1713,50.5994192239
 03/20  15:00:00,436.714068382,72.5788265788,0.0,0.0,220.879908,137.835547516,1083.41659031,1020.61060265,4.83426,57.9717276631
 03/20  16:00:00,431.818327711,72.5788265788,0.0,0.0,220.879908,133.019064,997.729153757,948.031243909,4.83426,44.8636498484
 03/20  17:00:00,352.197558183,72.5788265788,0.0,0.0,220.879908,53.238744,1125.00915161,1075.31320908,4.83426,44.8616825265
 03/20  18:00:00,355.302245329,72.5788265788,0.0,0.0,220.879908,53.238744,1166.10663013,1107.19255318,4.83426,54.0798169428
 03/20  19:00:00,370.641123505,72.5788265788,0.0,0.0,220.879908,53.238744,1124.62331883,1111.07535088,4.83426,8.71370794805
 03/20  20:00:00,370.612669279,72.5788265788,0.0,0.0,220.879908,53.238744,1142.26170964,1120.04722624,4.83426,17.380223396
 03/20  21:00:00,117.647862579,0.0,0.0,0.0,43.513341876,52.539744,13.5337946557,0.0,4.83426,8.69953465574
 03/20  22:00:00,117.43923638,0.0,0.0,0.0,43.513341876,52.539744,13.4892165852,0.0,4.83426,8.65495658524
 03/20  23:00:00,118.524101074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,118.21340452,0.708958587573,0.0,0.0,43.513341876,52.539744,13.6693412011,0.211604237246,4.83426,8.6234769639
 03/21  01:00:00,118.911365929,1.41791717515,0.0,0.0,43.513341876,52.539744,5.26943781374,0.415177813738,4.83426,0.02
 03/21  02:00:00,118.734849846,1.24067752825,0.0,0.0,43.513341876,52.539744,5.90508376781,0.391676179303,4.83426,0.679147588503
 03/21  03:00:00,118.905039122,1.41791717515,0.0,0.0,43.513341876,52.539744,13.2731195496,0.474751591673,4.83426,7.96410795792
 03/21  04:00:00,121.015666247,1.41791717515,0.0,0.0,43.513341876,52.539744,5.4382563159,0.583996315896,4.83426,0.02
 03/21  05:00:00,121.039302985,1.77239646893,0.0,0.0,43.513341876,52.539744,14.3753649251,0.917439735505,4.83426,8.62366518958
 03/21  06:00:00,191.395195967,72.5788265788,0.0,0.0,43.513341876,53.238744,1745.15001486,1740.29575486,4.83426,0.02
 03/21  07:00:00,352.535549648,72.5788265788,0.0,0.0,220.879908,53.238744,1506.1064769,1474.77008014,4.83426,26.5021367623
 03/21  08:00:00,444.574220244,72.5788265788,0.00166077227408,0.0,220.879908,145.652643033,1272.86203288,1192.05255454,36.25695,44.5525283365
 03/21  09:00:00,444.553914355,72.5788265788,0.00214770826723,0.0,220.879908,145.652643033,1209.5314775,1119.08601876,36.25695,54.1885087397
 03/21  10:00:00,450.322263392,72.5788265788,0.00160158114389,0.0,220.879908,151.653867033,1101.14269098,998.52147619,48.3426,54.2786147894
 03/21  11:00:00,451.105560195,72.5788265788,0.0,0.0,220.879908,151.653867033,976.315989026,873.418638925,48.3426,54.5547501007
 03/21  12:00:00,450.022692083,72.5788265788,0.0,0.0,220.879908,151.653867033,934.029938273,821.788652606,48.3426,63.8986856665
 03/21  13:00:00,444.118448598,72.5788265788,0.0,0.0,220.879908,145.652643033,975.383044094,887.168935862,24.1713,64.0428082312
 03/21  14:00:00,444.181951252,72.5788265788,0.0,0.0,220.879908,145.652643033,998.299812215,919.876980934,24.1713,54.251531281
 03/21  15:00:00,436.313622242,72.5788265788,0.0,0.0,220.879908,137.835547516,924.789496372,861.421838268,4.83426,58.5333981037
 03/21  16:00:00,431.47724934,72.5788265788,0.0,0.0,220.879908,133.019064,893.450036655,838.912679666,4.83426,49.7030969889
 03/21  17:00:00,351.878505842,72.5788265788,0.0,0.0,220.879908,53.238744,1018.02520181,968.332163034,4.83426,44.8587787771
 03/21  18:00:00,354.970072669,72.5788265788,0.0,0.0,220.879908,53.238744,1047.02650255,997.125733964,4.83426,45.0665085872
 03/21  19:00:00,370.090024338,72.5788265788,0.0,0.0,220.879908,53.238744,1079.89286622,1057.65369997,4.83426,17.4049062462
 03/21  20:00:00,370.326570008,72.5788265788,0.0,0.0,220.879908,53.238744,1127.99445166,1114.46139176,4.83426,8.69879989165
 03/21  21:00:00,117.33673996,0.0,0.0,0.0,43.513341876,52.539744,22.2125066045,0.0,4.83426,17.3782466045
 03/21  22:00:00,117.435400046,0.0,0.0,0.0,43.513341876,52.539744,13.4887054037,0.0,4.83426,8.65444540372
 03/21  23:00:00,118.530187955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.495378466,0.0,0.0,0.0,43.513341876,52.539744,13.4579586487,0.0,4.83426,8.6236986487
 03/22  01:00:00,117.498058093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.491629108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,118.905954373,1.41791717515,0.0,0.0,43.513341876,52.539744,13.8254994648,0.367524010298,4.83426,8.62371545454
 03/22  04:00:00,119.328211534,1.41791717515,0.0,0.0,43.513341876,52.539744,5.22634197156,0.372081971559,4.83426,0.02
 03/22  05:00:00,119.294920627,1.41791717515,0.0,0.0,43.513341876,52.539744,5.27759418132,0.423334181315,4.83426,0.02
 03/22  06:00:00,191.305250567,72.5788265788,0.0,0.0,43.513341876,53.238744,1836.15515033,1822.69742811,4.83426,8.62346221481
 03/22  07:00:00,353.023996081,72.5788265788,0.0,0.0,220.879908,53.238744,1567.35317823,1536.01808607,4.83426,26.5008321618
 03/22  08:00:00,445.140692637,72.5788265788,0.00151117374637,0.0,220.879908,145.652643033,1359.96105734,1288.06010719,36.25695,35.6440001406
 03/22  09:00:00,445.191496778,72.5788265788,0.00195497550943,0.0,220.879908,145.652643033,1318.6339357,1228.15705293,36.25695,54.2199327675
 03/22  10:00:00,450.785185705,72.5788265788,0.00151043622421,0.0,220.879908,151.653867033,1205.23981785,1102.59112519,48.3426,54.3060926629
 03/22  11:00:00,451.554995735,72.5788265788,0.0,0.0,220.879908,151.653867033,1130.03394215,1018.04591229,48.3426,63.6454298574
 03/22  12:00:00,450.374765305,72.5788265788,0.0,0.0,220.879908,151.653867033,1069.38144475,957.142254711,48.3426,63.8965900346
 03/22  13:00:00,444.297666109,72.5788265788,0.0,0.0,220.879908,145.652643033,1036.03263197,947.828740793,24.1713,64.03259118
 03/22  14:00:00,444.281994229,72.5788265788,0.0,0.0,220.879908,145.652643033,1026.60580462,948.201135209,24.1713,54.233369411
 03/22  15:00:00,436.414502922,72.5788265788,0.0,0.0,220.879908,137.835547516,956.483541529,897.292366054,4.83426,54.3569154755
 03/22  16:00:00,431.415628532,72.5788265788,0.0,0.0,220.879908,133.019064,859.427220501,809.738464366,4.83426,44.8544961357
 03/22  17:00:00,351.765883815,72.5788265788,0.0,0.0,220.879908,53.238744,989.928387793,940.243093042,4.83426,44.851034751
 03/22  18:00:00,354.922778974,72.5788265788,0.0,0.0,220.879908,53.238744,1053.9333911,995.006566579,4.83426,54.0925645234
 03/22  19:00:00,370.465799707,72.5788265788,0.0,0.0,220.879908,53.238744,1072.15964239,1049.91882133,4.83426,17.4065610597
 03/22  20:00:00,370.683419701,72.5788265788,0.0,0.0,220.879908,53.238744,1117.10839786,1103.57446556,4.83426,8.6996723005
 03/22  21:00:00,117.62973771,0.0,0.0,0.0,43.513341876,52.539744,22.2130242046,0.0,4.83426,17.3787642046
 03/22  22:00:00,117.426625041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.531008291,0.0,0.0,0.0,43.513341876,52.539744,13.475331706,0.0,4.83426,8.64107170595
 03/22  24:00:00,117.492676484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.499978804,0.0,0.0,0.0,43.513341876,52.539744,13.4579645366,0.0,4.83426,8.62370453659
