Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  01:00:00,117.471485525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.466004338,0.0,0.0,0.0,43.513341876,52.539744,13.4485945802,0.0,4.83426,8.61433458017
 04/09  03:00:00,117.460922676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,119.940519787,2.0530608668,0.0,0.0,43.513341876,52.539744,5.32224958723,0.467989587232,4.83426,0.02
 04/09  05:00:00,121.81433733,3.95644116677,0.0,0.0,43.513341876,52.539744,5.85421285223,0.999952852233,4.83426,0.02
 04/09  06:00:00,107.461887788,4.51398879296,0.0,0.0,43.513341876,52.539744,15.0154283701,1.56683318,4.83426,8.61433519011
 04/09  07:00:00,102.807699717,2.95770105307,0.0,0.0,43.513341876,52.539744,5.57404737708,0.719787377076,4.83426,0.02
 04/09  08:00:00,99.9377336593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.047726131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.057565626,0.0,0.0,0.0,43.513341876,52.539744,31.0438210009,0.0,4.83426,26.2095610009
 04/09  11:00:00,100.922862749,0.0,0.0,0.0,43.513341876,52.539744,13.5009073317,0.0,4.83426,8.66664733165
 04/09  12:00:00,100.009659581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.082187676,0.0,0.0,0.0,43.513341876,52.539744,13.501775047,0.0,4.83426,8.66751504699
 04/09  14:00:00,100.105384598,0.0,0.0,0.0,43.513341876,52.539744,13.4928097344,0.0,4.83426,8.6585497344
 04/09  15:00:00,100.054091715,0.0,0.0,0.0,43.513341876,52.539744,13.4926880338,0.0,4.83426,8.65842803381
 04/09  16:00:00,99.8462963464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.8400511245,0.0,0.0,0.0,43.513341876,52.539744,13.4485318129,0.0,4.83426,8.6142718129
 04/09  18:00:00,99.801293194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,115.132788595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.066205228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.820423839,0.0,0.0,0.0,43.513341876,52.539744,40.2662527619,0.0,4.83426,35.4319927619
 04/09  22:00:00,117.466705859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.452399334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.455595832,0.0,0.0,0.0,43.513341876,52.539744,13.4484727909,0.0,4.83426,8.61421279089
 04/10  01:00:00,117.452765176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.455601836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,118.522881348,1.06343788136,0.0,0.0,43.513341876,52.539744,13.7640944134,0.307033666587,4.83426,8.62280074683
 04/10  04:00:00,120.595603759,2.71831317602,0.0,0.0,43.513341876,52.539744,5.56730469726,0.713044697264,4.83426,0.02
 04/10  05:00:00,121.919876687,4.06949157959,0.0,0.0,43.513341876,52.539744,6.40374912239,1.54948912239,4.83426,0.02
 04/10  06:00:00,179.711445452,72.5788265788,0.0,0.0,43.513341876,53.238744,1930.07770784,1916.62079122,4.83426,8.62265661256
 04/10  07:00:00,353.602800263,72.5788265788,0.0,0.0,220.879908,53.238744,1646.19803933,1614.88955316,4.83426,26.4742261689
 04/10  08:00:00,446.2429643,72.5788265788,0.00184595355948,0.0,220.879908,145.652643033,1467.73955544,1395.88818517,36.25695,35.5944202669
 04/10  09:00:00,446.184364291,72.5788265788,0.0017016440989,0.0,220.879908,145.652643033,1379.26725546,1288.91674096,36.25695,54.0935644998
 04/10  10:00:00,451.403438264,72.5788265788,0.00110766877002,0.0,220.879908,151.653867033,1278.91176924,1176.3969463,48.3426,54.1722229414
 04/10  11:00:00,451.682209364,72.5788265788,0.0,0.0,220.879908,151.653867033,1102.73382434,999.965083536,48.3426,54.426140807
 04/10  12:00:00,450.396822445,72.5788265788,0.0,0.0,220.879908,151.653867033,1048.95321563,936.85734772,48.3426,63.7532679075
 04/10  13:00:00,444.449901753,72.5939192757,0.0,0.0,220.879908,145.652643033,1056.35632334,968.294101632,24.1713,63.8909217119
 04/10  14:00:00,444.320007534,72.609143374,0.0,0.0,220.879908,145.652643033,985.527296733,916.244592757,24.1713,45.1114039767
 04/10  15:00:00,436.446539924,72.6710009737,0.0,0.0,220.879908,137.835547516,894.652003225,835.564072229,4.83426,54.2536709958
 04/10  16:00:00,431.273197367,72.5788265788,0.0,0.0,220.879908,133.019064,765.535555517,715.923520969,4.83426,44.7777745483
 04/10  17:00:00,351.475846554,72.5788265788,0.0,0.0,220.879908,53.238744,841.163558724,791.554286622,4.83426,44.7750121021
 04/10  18:00:00,351.758921433,72.5788265788,0.0,0.0,220.879908,53.238744,970.989252164,912.180841309,4.83426,53.9741508549
 04/10  19:00:00,367.585256927,72.5788265788,0.0,0.0,220.879908,53.238744,1054.0881289,1040.54476284,4.83426,8.70910605846
 04/10  20:00:00,371.136140433,72.5788265788,0.0,0.0,220.879908,53.238744,1149.42493826,1127.21937885,4.83426,17.3712994129
 04/10  21:00:00,117.62032677,0.0,0.0,0.0,43.513341876,52.539744,13.5305618094,0.0,4.83426,8.69630180939
 04/10  22:00:00,117.417886889,0.0,0.0,0.0,43.513341876,52.539744,13.4867384206,0.0,4.83426,8.6524784206
 04/10  23:00:00,118.532645984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.494414792,0.0,0.0,0.0,43.513341876,52.539744,13.456883767,0.0,4.83426,8.62262376704
 04/11  01:00:00,117.505492465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.500414035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.492443205,0.0,0.0,0.0,43.513341876,52.539744,13.4569099973,0.0,4.83426,8.62264999734
 04/11  04:00:00,120.674021873,1.06343788136,0.0,0.0,43.513341876,52.539744,5.05411088005,0.199850880053,4.83426,0.02
 04/11  05:00:00,123.124762669,3.84695457381,0.0,0.0,43.513341876,52.539744,5.90839221531,1.05413221531,4.83426,0.02
 04/11  06:00:00,181.157205026,72.5788265788,0.0,0.0,43.513341876,53.238744,2262.61790353,2249.16095392,4.83426,8.62268960961
 04/11  07:00:00,354.096204942,72.5788265788,0.0,0.0,220.879908,53.238744,1806.43206429,1775.1273426,4.83426,26.4704616832
 04/11  08:00:00,446.155604851,72.5788265788,0.00119547459431,0.0,220.879908,145.652643033,1420.79053909,1348.9422595,36.25695,35.5913295905
 04/11  09:00:00,444.867424767,72.5788265788,0.00221080991417,0.0,220.879908,145.652643033,1169.78311731,1079.43952886,36.25695,54.0866384511
 04/11  10:00:00,450.282324791,72.5788265788,0.00127309954518,0.0,220.879908,151.653867033,1028.04172109,925.534551456,48.3426,54.164569637
 04/11  11:00:00,450.942499706,72.6052548931,0.0,0.0,220.879908,151.653867033,820.394982634,717.635410396,48.3426,54.4169722387
 04/11  12:00:00,449.931166325,72.6003740901,0.0,0.0,220.879908,151.653867033,835.83604804,723.747549919,48.3426,63.7458981214
 04/11  13:00:00,443.989551056,72.6040880136,0.0,0.0,220.879908,145.652643033,867.248528674,779.199503849,24.1713,63.8777248248
 04/11  14:00:00,443.972228809,72.6994587392,0.0,0.0,220.879908,145.652643033,765.544884842,696.258586509,24.1713,45.1149983327
 04/11  15:00:00,436.158116267,72.779344167,0.0,0.0,220.879908,137.835547516,675.709807076,616.632967158,4.83426,54.2425799181
 04/11  16:00:00,430.881486034,72.5788265788,0.0,0.0,220.879908,133.019064,545.659978313,496.045942836,4.83426,44.7797754765
 04/11  17:00:00,351.200927279,72.5788265788,0.0,0.0,220.879908,53.238744,722.542088119,672.936023879,4.83426,44.7718042403
 04/11  18:00:00,351.30874047,72.5788265788,0.0,0.0,220.879908,53.238744,800.130295926,748.228829601,4.83426,47.0672063253
 04/11  19:00:00,366.440667071,72.5788265788,0.0,0.0,220.879908,53.238744,885.102330315,864.896687652,4.83426,15.3713826629
 04/11  20:00:00,369.990096857,72.5788265788,0.0,0.0,220.879908,53.238744,1063.58680138,1050.05606783,4.83426,8.69647354555
 04/11  21:00:00,117.321892716,0.0,0.0,0.0,43.513341876,52.539744,22.2057716991,0.0,4.83426,17.3715116991
 04/11  22:00:00,117.42819315,0.0,0.0,0.0,43.513341876,52.539744,13.4866095807,0.0,4.83426,8.65234958074
 04/11  23:00:00,118.544763534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.503136571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.514005053,0.0,0.0,0.0,43.513341876,52.539744,13.4570795924,0.0,4.83426,8.6228195924
 04/12  02:00:00,117.507725177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,119.005823646,1.50379447669,0.0,0.0,43.513341876,52.539744,5.36045004023,0.506190040226,4.83426,0.02
 04/12  04:00:00,122.841428142,4.90962482759,0.0,0.0,43.513341876,52.539744,15.405264028,1.94815926869,4.83426,8.62284475931
 04/12  05:00:00,124.561465708,6.66445745743,0.0,0.0,43.513341876,52.539744,8.43331347636,3.57905347636,4.83426,0.02
 04/12  06:00:00,180.643667036,72.5788265788,0.0,0.0,43.513341876,53.238744,2345.80704375,2340.95278375,4.83426,0.02
 04/12  07:00:00,354.150242917,72.5788265788,0.0,0.0,220.879908,53.238744,1872.93133047,1832.81377643,4.83426,35.2832940314
 04/12  08:00:00,445.899657863,72.5788265788,0.000842139230007,0.0,220.879908,145.652643033,1400.29928577,1328.45114251,36.25695,35.5911932553
 04/12  09:00:00,444.508983225,72.5788265788,0.00184428412672,0.0,220.879908,145.652643033,1101.46333434,1011.13353645,36.25695,54.0728478902
 04/12  10:00:00,450.00268963,72.5788265788,0.00133395459221,0.0,220.879908,151.653867033,899.536713572,806.039473376,48.3426,45.1546401956
 04/12  11:00:00,450.834855578,72.6481162397,0.0,0.0,220.879908,151.653867033,728.68819185,616.849991518,48.3426,63.4956003323
 04/12  12:00:00,450.299266476,73.1546224911,0.0,0.0,220.879908,151.653867033,608.936002454,505.970323162,48.3426,54.6230792928
 04/12  13:00:00,445.031150557,73.853241382,0.0,0.0,220.879908,145.652643033,590.198538426,502.170504784,24.1713,63.856733642
 04/12  14:00:00,445.39472474,74.29688104,0.0,0.0,220.879908,145.652643033,446.652780457,368.361726179,24.1713,54.119754278
 04/12  15:00:00,437.692929227,74.4878501945,0.0,0.0,220.879908,137.835547516,282.593245188,223.532154147,4.83426,54.2268310405
 04/12  16:00:00,431.296302088,73.1599605295,0.0,0.0,220.879908,133.019064,163.084240768,113.47643706,4.83426,44.7735437082
 04/12  17:00:00,351.053749435,72.7135956102,0.0,0.0,220.879908,53.238744,269.535532301,219.931565278,4.83426,44.7697070224
 04/12  18:00:00,351.053510401,72.6500441617,0.0,0.0,220.879908,53.238744,429.189236152,379.377444224,4.83426,44.9775319284
 04/12  19:00:00,366.548292577,72.5984671666,0.0,0.0,220.879908,53.238744,672.102304919,649.869816955,4.83426,17.3982279641
 04/12  20:00:00,369.848050636,72.5788265788,0.0,0.0,220.879908,53.238744,897.62671838,884.096782899,4.83426,8.69567548057
 04/12  21:00:00,117.68874028,0.0,0.0,0.0,43.513341876,52.539744,13.5292870255,0.0,4.83426,8.69502702549
 04/12  22:00:00,117.486533051,0.0,0.0,0.0,43.513341876,52.539744,13.4868800079,0.0,4.83426,8.65262000789
 04/12  23:00:00,118.600421551,0.0,0.0,0.0,43.513341876,52.539744,13.4728715718,0.0,4.83426,8.6386115718
 04/12  24:00:00,117.596793792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.598555531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.612670649,0.0,0.0,0.0,43.513341876,52.539744,13.4567788135,0.0,4.83426,8.62251881354
 04/13  03:00:00,117.586521291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.980418429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,117.946451515,0.0,0.0,0.0,43.513341876,52.539744,13.4567866844,0.0,4.83426,8.62252668437
 04/13  06:00:00,177.835718574,72.5788265788,0.00147316282094,0.0,43.513341876,53.238744,1530.7981434,1525.9438834,4.83426,0.02
 04/13  07:00:00,352.267529394,72.5788265788,0.0,0.0,220.879908,53.238744,1359.58850423,1328.2855148,4.83426,26.4687294286
 04/13  08:00:00,444.671896227,72.5788265788,0.00154765928686,0.0,220.879908,145.652643033,1220.46558154,1139.73426583,36.25695,44.4743657107
 04/13  09:00:00,444.741036078,72.5788265788,0.00183278901758,0.0,220.879908,145.652643033,1190.96991751,1109.63628138,36.25695,45.0766861296
 04/13  10:00:00,450.56841293,72.5788265788,0.00144707233145,0.0,220.879908,151.653867033,1154.19234593,1051.68299013,48.3426,54.1667557993
 04/13  11:00:00,451.454470914,72.5788265788,0.0,0.0,220.879908,151.653867033,1091.64779814,988.881417631,48.3426,54.4237805111
 04/13  12:00:00,450.454931597,72.5788265788,0.0,0.0,220.879908,151.653867033,1104.01862373,991.959493373,48.3426,63.7165303605
 04/13  13:00:00,444.364717071,72.5788265788,0.0,0.0,220.879908,145.652643033,1047.13403952,959.106404945,24.1713,63.8563345778
 04/13  14:00:00,444.27099988,72.5788265788,0.0,0.0,220.879908,145.652643033,1004.34738789,926.081485939,24.1713,54.0946019511
 04/13  15:00:00,436.410673041,72.5788265788,0.0,0.0,220.879908,137.835547516,933.058313084,878.231408585,4.83426,49.9926444991
 04/13  16:00:00,431.24317479,72.5788265788,0.0,0.0,220.879908,133.019064,754.262165375,709.442782916,4.83426,39.9851224592
 04/13  17:00:00,351.48797363,72.5788265788,0.0,0.0,220.879908,53.238744,861.167428225,811.570763238,4.83426,44.7624049868
 04/13  18:00:00,351.57422694,72.5788265788,0.0,0.0,220.879908,53.238744,912.217129485,853.423376497,4.83426,53.9594929877
 04/13  19:00:00,364.047104968,72.5788265788,0.0,0.0,220.879908,53.238744,926.254504755,912.711232993,4.83426,8.70901176263
 04/13  20:00:00,369.670993926,72.5788265788,0.0,0.0,220.879908,53.238744,765.066333964,742.860978851,4.83426,17.3710951136
 04/13  21:00:00,117.799199955,0.0,0.0,0.0,43.513341876,52.539744,13.5277982049,0.0,4.83426,8.69353820491
 04/13  22:00:00,117.595769069,0.0,0.0,0.0,43.513341876,52.539744,13.486816377,0.0,4.83426,8.65255637703
 04/13  23:00:00,118.640023039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.681659289,0.0,0.0,0.0,43.513341876,52.539744,13.456738574,0.0,4.83426,8.62247857401
 04/14  01:00:00,117.682184885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.691158048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.67043325,0.0,0.0,0.0,43.513341876,52.539744,13.4567202821,0.0,4.83426,8.62246028212
 04/14  04:00:00,119.769683229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.434624766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,174.613928086,72.5788265788,0.0,0.0,43.513341876,53.238744,1013.13458143,999.6778668,4.83426,8.6224546286
 04/14  07:00:00,351.334214857,72.5788265788,0.0,0.0,220.879908,53.238744,857.602257796,826.302388673,4.83426,26.4656091226
 04/14  08:00:00,443.708083942,72.5788265788,0.00228941034914,0.0,220.879908,145.652643033,709.686128176,637.847307367,36.25695,35.581870809
 04/14  09:00:00,443.719698824,72.5788265788,0.00343540397349,0.0,220.879908,145.652643033,591.867471797,501.544936844,36.25695,54.0655849536
 04/14  10:00:00,449.72376568,72.5788265788,0.00244437923849,0.0,220.879908,151.653867033,477.894959466,384.429206535,48.3426,45.1231529311
 04/14  11:00:00,450.636953859,72.5788265788,0.0,0.0,220.879908,151.653867033,383.005552343,271.197199246,48.3426,63.4657530977
 04/14  12:00:00,449.769042914,72.6012586334,0.0,0.0,220.879908,151.653867033,336.68638391,233.733096574,48.3426,54.6106873362
 04/14  13:00:00,443.865817517,72.6491159619,0.0,0.0,220.879908,145.652643033,517.706969841,429.697514046,24.1713,63.8381557948
 04/14  14:00:00,443.911460968,72.6943210062,0.0,0.0,220.879908,145.652643033,634.134620076,555.856891865,24.1713,54.1064282117
 04/14  15:00:00,436.145779021,72.7683406699,0.0,0.0,220.879908,137.835547516,611.611257078,552.565262478,4.83426,54.2117346
 04/14  16:00:00,430.948312269,72.5788265788,0.0,0.0,220.879908,133.019064,562.798630917,513.202533732,4.83426,44.7618371842
 04/14  17:00:00,351.227228536,72.5788265788,0.0,0.0,220.879908,53.238744,723.701116709,674.107442253,4.83426,44.7594144569
 04/14  18:00:00,351.266473724,72.5788265788,0.0,0.0,220.879908,53.238744,754.573721257,704.770982514,4.83426,44.9684787433
 04/14  19:00:00,363.26080242,72.5788265788,0.0,0.0,220.879908,53.238744,780.717812453,758.487974778,4.83426,17.3955776749
 04/14  20:00:00,369.289709772,72.5788265788,0.0,0.0,220.879908,53.238744,809.187443881,795.658820366,4.83426,8.69436351533
 04/14  21:00:00,117.457222082,0.0,0.0,0.0,43.513341876,52.539744,13.5295105567,0.0,4.83426,8.69525055669
 04/14  22:00:00,117.538274861,0.0,0.0,0.0,43.513341876,52.539744,13.4865696426,0.0,4.83426,8.65230964258
 04/14  23:00:00,118.592197885,0.0,0.0,0.0,43.513341876,52.539744,13.4737893901,0.0,4.83426,8.63952939006
 04/14  24:00:00,117.599346729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.601423041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.593977968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.587520723,0.0,0.0,0.0,43.513341876,52.539744,13.4482693221,0.0,4.83426,8.61400932206
 04/15  04:00:00,117.99659368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,117.96608028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,100.059347666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,99.9365391599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.9718605749,0.0,0.0,0.0,43.513341876,52.539744,13.4484304423,0.0,4.83426,8.61417044231
 04/15  09:00:00,100.055407702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.075461737,0.0,0.0,0.0,43.513341876,52.539744,22.3114042028,0.0,4.83426,17.4771442028
 04/15  11:00:00,100.951195707,0.0,0.0,0.0,43.513341876,52.539744,13.5002588538,0.0,4.83426,8.66599885383
 04/15  12:00:00,100.026218037,0.0,0.0,0.0,43.513341876,52.539744,13.4999066707,0.0,4.83426,8.66564667068
 04/15  13:00:00,100.108396872,0.0,0.0,0.0,43.513341876,52.539744,13.4916530739,0.0,4.83426,8.65739307394
 04/15  14:00:00,100.140255093,0.0,0.0,0.0,43.513341876,52.539744,13.4914342355,0.0,4.83426,8.65717423553
 04/15  15:00:00,100.126912372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,99.933795948,0.0,0.0,0.0,43.513341876,52.539744,13.4483086831,0.0,4.83426,8.61404868307
 04/15  17:00:00,99.9175609307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.8779651341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,112.208166638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.119679989,0.0,0.0,0.0,43.513341876,52.539744,13.4482256107,0.0,4.83426,8.61396561068
 04/15  21:00:00,117.879359594,0.0,0.0,0.0,43.513341876,52.539744,31.3996230617,0.0,4.83426,26.5653630617
 04/15  22:00:00,117.506282491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.481575595,0.0,0.0,0.0,43.513341876,52.539744,13.4482082318,0.0,4.83426,8.61394823176
 04/15  24:00:00,117.481003367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.473719063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.468029065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.461603242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,119.575441136,1.6875733764,0.0,0.0,43.513341876,52.539744,14.2939036178,0.845550995665,4.83426,8.61409262213
 04/16  05:00:00,122.092294982,4.23226836843,0.0,0.0,43.513341876,52.539744,7.25944625838,2.40518625838,4.83426,0.02
 04/16  06:00:00,108.751338988,8.78959524943,0.0,0.0,43.513341876,52.539744,9.75614281169,4.90188281169,4.83426,0.02
 04/16  07:00:00,102.288737436,2.43553672482,0.0,0.0,43.513341876,52.539744,6.15768616411,1.30342616411,4.83426,0.02
 04/16  08:00:00,100.344872139,0.449214629604,0.0,0.0,43.513341876,52.539744,13.6554843911,0.199124721076,4.83426,8.62209967003
 04/16  09:00:00,99.9858365791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.035745045,0.0,0.0,0.0,43.513341876,52.539744,22.3104527143,0.0,4.83426,17.4761927143
 04/16  11:00:00,100.93572376,0.0,0.0,0.0,43.513341876,52.539744,13.4999907237,0.0,4.83426,8.66573072369
 04/16  12:00:00,100.035999495,0.0,0.0,0.0,43.513341876,52.539744,13.5007266279,0.0,4.83426,8.66646662793
 04/16  13:00:00,100.137885728,0.0,0.0,0.0,43.513341876,52.539744,13.5003532759,0.0,4.83426,8.66609327592
 04/16  14:00:00,100.186706435,0.0,0.0,0.0,43.513341876,52.539744,13.4919668041,0.0,4.83426,8.65770680406
 04/16  15:00:00,100.160988662,0.0,0.0,0.0,43.513341876,52.539744,13.4917289232,0.0,4.83426,8.65746892321
 04/16  16:00:00,99.9597977832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.9571045443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.919081113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,112.210902348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.070173179,0.0,0.0,0.0,43.513341876,52.539744,13.4483162485,0.0,4.83426,8.61405624852
 04/16  21:00:00,117.816119335,0.0,0.0,0.0,43.513341876,52.539744,31.3991887135,0.0,4.83426,26.5649287135
 04/16  22:00:00,117.470807662,0.0,0.0,0.0,43.513341876,52.539744,13.4482278646,0.0,4.83426,8.61396786463
 04/16  23:00:00,118.456054787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.45887375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.455248626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,118.102099256,0.65081076937,0.0,0.0,43.513341876,52.539744,13.8700945831,0.413328424676,4.83426,8.62250615846
 04/17  03:00:00,122.431767027,4.97766628062,0.0,0.0,43.513341876,52.539744,7.9568825343,3.1026225343,4.83426,0.02
 04/17  04:00:00,121.951420931,4.06949157959,0.0,0.0,43.513341876,52.539744,9.54464199696,4.69038199696,4.83426,0.02
 04/17  05:00:00,127.618111964,9.7578030546,0.0,0.0,43.513341876,52.539744,23.8049231708,10.3480777807,4.83426,8.62258539002
 04/17  06:00:00,178.139924645,72.5788265788,0.0,0.0,43.513341876,53.238744,2443.87615431,2439.02189431,4.83426,0.02
 04/17  07:00:00,354.121109237,72.5788265788,0.0,0.0,220.879908,53.238744,1765.46194482,1734.16912862,4.83426,26.4585561917
 04/17  08:00:00,444.817242851,72.5788265788,0.00128813262664,0.0,220.879908,145.652643033,1270.58888235,1198.76218572,36.25695,35.5697466274
 04/17  09:00:00,443.980990222,72.5788265788,0.00246023094742,0.0,220.879908,145.652643033,941.824685434,851.51373205,36.25695,54.0540033838
 04/17  10:00:00,449.646154952,72.5788265788,0.00383767853077,0.0,220.879908,151.653867033,550.461591035,447.991887603,48.3426,54.127103432
 04/17  11:00:00,467.933291311,72.5931809838,16.4897863864,0.0,220.879908,151.653867033,220.688913341,117.961714146,48.3426,54.3845991952
 04/17  12:00:00,565.330176829,73.0084856344,113.300374348,0.0,220.879908,151.653867033,110.174317433,6.18854424074,48.3426,55.6431731927
 04/17  13:00:00,679.656758914,73.587458834,232.283611571,0.0,220.879908,145.652643033,86.9336131933,0.00544365925284,24.1713,62.756869534
 04/17  14:00:00,738.359229284,73.7230595818,290.545358876,0.0,220.879908,145.652643033,78.2563174388,0.0,24.1713,54.0850174388
 04/17  15:00:00,694.174091368,74.0174752121,254.344415774,0.0,220.879908,137.835547516,59.1943506936,0.172411728177,4.83426,54.1876789654
 04/17  16:00:00,555.805723898,72.8093190609,123.391729039,0.0,220.879908,133.019064,66.2969158414,16.7091553227,4.83426,44.7535005187
 04/17  17:00:00,388.229466223,72.5967771363,36.6864665431,0.0,220.879908,53.238744,137.726282163,88.1497734756,4.83426,44.7422486872
 04/17  18:00:00,351.048074128,72.5789994323,0.0,0.0,220.879908,53.238744,182.693974582,132.907518782,4.83426,44.9521958001
 04/17  19:00:00,363.406057036,72.5788265788,0.0,0.0,220.879908,53.238744,225.618383653,212.07678916,4.83426,8.70733449246
 04/17  20:00:00,369.358746127,72.5788265788,0.0,0.0,220.879908,53.238744,341.557146571,319.354649262,4.83426,17.3682373087
 04/17  21:00:00,117.955731991,0.0,0.0,0.0,43.513341876,52.539744,13.5288378814,0.0,4.83426,8.69457788137
 04/17  22:00:00,117.74686622,0.0,0.0,0.0,43.513341876,52.539744,13.4863397323,0.0,4.83426,8.65207973228
 04/17  23:00:00,118.713077712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.782293072,0.0,0.0,0.0,43.513341876,52.539744,13.4565974739,0.0,4.83426,8.62233747395
 04/18  01:00:00,117.753366368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.716205395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.701297913,0.0,0.0,0.0,43.513341876,52.539744,13.4565180082,0.0,4.83426,8.62225800823
 04/18  04:00:00,119.817386269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.470880573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,174.691879113,72.5788265788,0.00150693279969,0.0,43.513341876,53.238744,1173.86159325,1160.40494905,4.83426,8.62238419492
 04/18  07:00:00,351.367098912,72.5788265788,0.00112855416275,0.0,220.879908,53.238744,881.52614703,850.232107978,4.83426,26.4597790523
 04/18  08:00:00,443.681814623,72.6037412929,0.00210604022119,0.0,220.879908,145.652643033,567.571249441,495.744448852,36.25695,35.569850589
 04/18  09:00:00,443.858838293,72.7514220949,0.00282892518541,0.0,220.879908,145.652643033,454.9885227,364.693663596,36.25695,54.0379091036
 04/18  10:00:00,470.062156943,73.140609045,19.4968384241,0.0,220.879908,151.653867033,289.456436023,196.002820385,48.3426,45.1110156374
 04/18  11:00:00,521.992304518,74.0240498609,68.9203027998,0.0,220.879908,151.653867033,188.055906989,76.269939901,48.3426,63.4433670879
 04/18  12:00:00,525.289566211,74.6000797143,72.59981895,0.0,220.879908,151.653867033,181.334406459,78.4247268301,48.3426,54.5670796285
 04/18  13:00:00,510.171633155,75.1972028827,63.0317130681,0.0,220.879908,145.652643033,195.808985663,107.833549289,24.1713,63.8041363735
 04/18  14:00:00,535.212931272,76.1125427499,86.9446921709,0.0,220.879908,145.652643033,152.733760375,74.4974242819,24.1713,54.0650360935
 04/18  15:00:00,552.071999223,76.7789543512,110.830293216,0.0,220.879908,137.835547516,98.6781844653,43.1698386865,4.83426,50.6740857788
 04/18  16:00:00,561.352853793,74.1774436709,127.597747685,0.0,220.879908,133.019064,57.5237319189,13.4300902853,4.83426,39.2593816336
 04/18  17:00:00,464.274805085,73.0283911135,111.532771308,0.0,220.879908,53.238744,77.8056147386,28.2343413082,4.83426,44.7370134304
 04/18  18:00:00,388.491632675,72.8501411139,36.7481004215,0.0,220.879908,53.238744,139.61894747,80.864955232,4.83426,53.9197322377
 04/18  19:00:00,363.079489718,72.7225547824,0.0,0.0,220.879908,53.238744,177.876676054,164.336215103,4.83426,8.70620095073
 04/18  20:00:00,376.205314509,72.6750186906,7.10749714868,0.0,220.879908,53.238744,149.535831791,136.006801977,4.83426,8.69476981394
 04/18  21:00:00,117.715938448,0.0,0.0,0.0,43.513341876,52.539744,22.2037351594,0.0,4.83426,17.3694751594
 04/18  22:00:00,117.741860187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.708013824,0.0,0.0,0.0,43.513341876,52.539744,13.4734489224,0.0,4.83426,8.6391889224
 04/18  24:00:00,117.758658363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.764178554,0.0,0.0,0.0,43.513341876,52.539744,13.4565653497,0.0,4.83426,8.62230534965
 04/19  02:00:00,117.755783923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.764722653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.158921287,0.0,0.0,0.0,43.513341876,52.539744,13.4564778582,0.0,4.83426,8.62221785816
 04/19  05:00:00,118.110001562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,173.679739627,72.5788265788,0.00211453455216,0.0,43.513341876,53.238744,929.953786879,925.099526879,4.83426,0.02
 04/19  07:00:00,351.235877322,72.5788265788,0.0,0.0,220.879908,53.238744,748.874006003,708.770073743,4.83426,35.2696722606
 04/19  08:00:00,443.69997012,72.6337694914,0.00249035727991,0.0,220.879908,145.652643033,422.089035798,350.270328515,36.25695,35.5617572829
 04/19  09:00:00,651.513184398,73.0855945101,203.899285615,0.0,220.879908,145.652643033,128.841806166,47.5447268035,36.25695,45.0401293624
 04/19  10:00:00,857.436745501,74.1477404721,399.646855259,0.0,220.879908,151.653867033,102.465741975,0.0,48.3426,54.1231419746
 04/19  11:00:00,866.721438137,75.9127826742,408.294078797,0.0,220.879908,151.653867033,102.714019327,0.0,48.3426,54.3714193271
 04/19  12:00:00,1012.50440037,78.2967963582,553.150543008,0.0,220.879908,151.653867033,112.008349784,0.0,48.3426,63.6657497837
 04/19  13:00:00,1050.57568498,78.469285849,596.502541936,0.0,220.879908,145.652643033,87.9823683443,0.00975023218932,24.1713,63.8013181121
 04/19  14:00:00,1080.19769666,80.530915273,623.719595177,0.0,220.879908,145.652643033,69.2393797628,0.0,24.1713,45.0680797628
 04/19  15:00:00,1075.98727229,81.6102399464,626.290401849,0.0,220.879908,137.835547516,59.0142963049,0.0,4.83426,54.1800363049
 04/19  16:00:00,1102.1749741,77.8169329796,661.381202085,0.0,220.879908,133.019064,49.5802152895,0.010769729672,4.83426,44.7351855599
 04/19  17:00:00,1011.23550206,75.4782555497,652.617036952,0.0,220.879908,53.238744,49.5644530982,0.0,4.83426,44.7301930982
 04/19  18:00:00,987.718623487,74.5788885852,630.279169009,0.0,220.879908,53.238744,49.7721758496,0.0,4.83426,44.9379158496
 04/19  19:00:00,962.069237766,74.1722671626,592.724321393,0.0,220.879908,53.238744,13.5416115043,0.0,4.83426,8.70735150429
 04/19  20:00:00,914.214105991,73.9507433813,539.310451911,0.0,220.879908,53.238744,22.2025580117,0.0,4.83426,17.3682980117
 04/19  21:00:00,118.515983037,0.0,0.0,0.0,43.513341876,52.539744,13.5288275986,0.0,4.83426,8.69456759858
 04/19  22:00:00,118.106913362,0.0,0.0,0.0,43.513341876,52.539744,13.4856386624,0.0,4.83426,8.6513786624
 04/19  23:00:00,118.989156843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.067760919,0.0,0.0,0.0,43.513341876,52.539744,13.4565036614,0.0,4.83426,8.62224366136
 04/20  01:00:00,117.98596147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.890034623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.83021701,0.0,0.0,0.0,43.513341876,52.539744,13.4563928603,0.0,4.83426,8.62213286033
 04/20  04:00:00,118.205804493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,115.137519925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,173.870357492,72.5788265788,0.00350623702561,0.0,43.513341876,53.238744,1095.18997385,1081.73329793,4.83426,8.62241592819
 04/20  07:00:00,351.608753811,72.5788265788,0.0,0.0,220.879908,53.238744,1078.05125579,1046.7603431,4.83426,26.456652691
 04/20  08:00:00,444.20334613,72.7029258434,0.0015991540697,0.0,220.879908,145.652643033,962.587505673,890.769428507,36.25695,35.5611271661
 04/20  09:00:00,444.675951908,73.1347073447,0.00186461027842,0.0,220.879908,145.652643033,934.028149592,843.747789488,36.25695,54.0234101046
 04/20  10:00:00,451.260800158,73.735056117,0.00153540718071,0.0,220.879908,151.653867033,879.53179098,786.086137971,48.3426,45.103053009
 04/20  11:00:00,452.781767775,74.3857660557,0.0,0.0,220.879908,151.653867033,781.690311376,670.346723516,48.3426,63.0009878602
 04/20  12:00:00,453.445249909,76.0734081497,0.0,0.0,220.879908,151.653867033,688.803695181,585.477629698,48.3426,54.9834654839
 04/20  13:00:00,448.718247227,77.4053620388,0.0,0.0,220.879908,145.652643033,616.765666886,528.809587673,24.1713,63.7847792132
 04/20  14:00:00,449.586988949,78.4057015175,0.0,0.0,220.879908,145.652643033,466.91905326,397.707007388,24.1713,45.0407458725
 04/20  15:00:00,442.310483449,79.0406245197,0.0,0.0,220.879908,137.835547516,339.473324374,280.454197749,4.83426,54.184866625
 04/20  16:00:00,433.572398415,75.38961972,0.0,0.0,220.879908,133.019064,180.725188766,131.165601648,4.83426,44.7253271179
 04/20  17:00:00,352.089277659,73.7164545639,0.0,0.0,220.879908,53.238744,261.541879253,211.983974828,4.83426,44.7236444252
 04/20  18:00:00,351.60253029,73.2145863389,0.0,0.0,220.879908,53.238744,335.205425421,285.441083519,4.83426,44.9300819027
 04/20  19:00:00,363.718667329,72.8495880294,0.0,0.0,220.879908,53.238744,545.477412392,523.253163187,4.83426,17.3899892055
 04/20  20:00:00,369.904267317,72.6834954596,0.0,0.0,220.879908,53.238744,869.443869328,855.9157111,4.83426,8.69389822726
 04/20  21:00:00,117.693087552,0.0,0.0,0.0,43.513341876,52.539744,13.5273926032,0.0,4.83426,8.69313260319
 04/20  22:00:00,117.476868499,0.0,0.0,0.0,43.513341876,52.539744,13.4857035046,0.0,4.83426,8.65144350463
 04/20  23:00:00,118.588665511,0.0,0.0,0.0,43.513341876,52.539744,13.4732272133,0.0,4.83426,8.63896721331
 04/20  24:00:00,117.550628712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.562433921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.557681533,0.0,0.0,0.0,43.513341876,52.539744,13.4563209285,0.0,4.83426,8.62206092853
 04/21  03:00:00,117.54775189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.659554153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,116.33476564,0.0,0.0,0.0,43.513341876,52.539744,13.4565820601,0.0,4.83426,8.62232206011
 04/21  06:00:00,177.254046779,72.5788265788,0.0,0.0,43.513341876,53.238744,1976.72688868,1971.87262868,4.83426,0.02
 04/21  07:00:00,352.238462858,72.5788265788,0.000756227988122,0.0,220.879908,53.238744,1228.89923492,1197.61413994,4.83426,26.4508349809
 04/21  08:00:00,443.799921984,72.5788265788,0.00144129870177,0.0,220.879908,145.652643033,838.750871728,766.935167982,36.25695,35.5587537455
 04/21  09:00:00,443.719377546,72.5849506975,0.00222715331955,0.0,220.879908,145.652643033,695.441660324,605.158656069,36.25695,54.0260542548
 04/21  10:00:00,449.756097628,72.6454078926,0.00136312925077,0.0,220.879908,151.653867033,643.869087401,541.430594844,48.3426,54.0958925571
 04/21  11:00:00,450.7944677,72.7280390487,0.0,0.0,220.879908,151.653867033,611.33800288,508.660290706,48.3426,54.3351121734
 04/21  12:00:00,450.119290598,73.0262731376,0.0,0.0,220.879908,151.653867033,521.641616023,418.75263659,48.3426,54.5463794331
 04/21  13:00:00,444.975064422,73.8628760596,0.0,0.0,220.879908,145.652643033,424.134555393,336.194628262,24.1713,63.7686271318
 04/21  14:00:00,445.50041138,74.3894443444,0.0,0.0,220.879908,145.652643033,420.612925393,342.398326805,24.1713,54.0432985881
 04/21  15:00:00,447.144603983,74.8039970106,9.01584206765,0.0,220.879908,137.835547516,250.503548795,200.534550082,4.83426,45.134738713
 04/21  16:00:00,441.821321438,72.9650088276,10.5758074549,0.0,220.879908,133.019064,101.459790976,51.9015160726,4.83426,44.7240149035
 04/21  17:00:00,350.989936066,72.6269111945,0.0,0.0,220.879908,53.238744,219.204149954,169.646905547,4.83426,44.7229844067
 04/21  18:00:00,350.970491562,72.5981658024,0.0,0.0,220.879908,53.238744,287.639424946,237.883491971,4.83426,44.9216729758
 04/21  19:00:00,359.900279187,72.5795518888,0.0,0.0,220.879908,53.238744,343.673350262,321.447279698,4.83426,17.3918105635
 04/21  20:00:00,368.885148596,72.5788265788,0.0,0.0,220.879908,53.238744,417.587727548,404.060663166,4.83426,8.6928043817
 04/21  21:00:00,117.553369187,0.0,0.0,0.0,43.513341876,52.539744,22.2006217653,0.0,4.83426,17.3663617653
 04/21  22:00:00,117.648517859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.673532701,0.0,0.0,0.0,43.513341876,52.539744,13.4730901772,0.0,4.83426,8.6388301772
 04/21  24:00:00,117.737378458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.758917275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.756102786,0.0,0.0,0.0,43.513341876,52.539744,13.4480171947,0.0,4.83426,8.61375719473
 04/22  03:00:00,117.763347978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.170956556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,115.131590085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,100.20464133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.080704182,0.0,0.0,0.0,43.513341876,52.539744,13.4480692477,0.0,4.83426,8.61380924771
 04/22  08:00:00,100.111599264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.17590271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.198643418,0.0,0.0,0.0,43.513341876,52.539744,22.3051062956,0.0,4.83426,17.4708462956
 04/22  11:00:00,101.095849769,0.0,0.0,0.0,43.513341876,52.539744,13.4986334963,0.0,4.83426,8.66437349634
 04/22  12:00:00,100.346431568,0.0,0.0,0.0,43.513341876,52.539744,13.4992460859,0.0,4.83426,8.66498608595
 04/22  13:00:00,100.491505266,0.0,0.0,0.0,43.513341876,52.539744,13.4910195823,0.0,4.83426,8.65675958226
 04/22  14:00:00,100.557385415,0.0,0.0,0.0,43.513341876,52.539744,13.4906760455,0.0,4.83426,8.65641604549
 04/22  15:00:00,100.564125235,0.0,0.0,0.0,43.513341876,52.539744,13.4903349367,0.0,4.83426,8.65607493667
 04/22  16:00:00,100.384583242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.319293103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.219799627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.55935916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.386003932,0.0,0.0,0.0,43.513341876,52.539744,13.4480443317,0.0,4.83426,8.61378433167
 04/22  21:00:00,118.102599371,0.0,0.0,0.0,43.513341876,52.539744,31.3830471695,0.0,4.83426,26.5487871695
 04/22  22:00:00,117.741917583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.624214659,0.0,0.0,0.0,43.513341876,52.539744,13.4479863914,0.0,4.83426,8.61372639138
 04/22  24:00:00,117.712367492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.695280148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.669011954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.642430914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.050800465,0.0,0.0,0.0,43.513341876,52.539744,13.4480192812,0.0,4.83426,8.61375928122
 04/23  05:00:00,115.020058604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,100.088435051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9643572085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,99.9723811033,0.0,0.0,0.0,43.513341876,52.539744,13.4562210621,0.0,4.83426,8.62196106211
 04/23  09:00:00,100.027388285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.056343733,0.0,0.0,0.0,43.513341876,52.539744,22.3029072058,0.0,4.83426,17.4686472058
 04/23  11:00:00,100.938328168,0.0,0.0,0.0,43.513341876,52.539744,13.498754903,0.0,4.83426,8.66449490299
 04/23  12:00:00,100.057032682,0.0,0.0,0.0,43.513341876,52.539744,13.4993480217,0.0,4.83426,8.66508802167
 04/23  13:00:00,100.192376985,0.0,0.0,0.0,43.513341876,52.539744,13.4988552981,0.0,4.83426,8.66459529807
 04/23  14:00:00,100.285118642,0.0,0.0,0.0,43.513341876,52.539744,13.4903565273,0.0,4.83426,8.65609652726
 04/23  15:00:00,100.289699147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,100.08972659,0.0,0.0,0.0,43.513341876,52.539744,13.4480670475,0.0,4.83426,8.61380704749
 04/23  17:00:00,100.068645951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,100.013396859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,109.326655666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.217283749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.952623066,0.0,0.0,0.0,43.513341876,52.539744,40.2247256786,0.0,4.83426,35.3904656786
 04/23  22:00:00,117.549452306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.506521726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.52075688,0.0,0.0,0.0,43.513341876,52.539744,13.448005896,0.0,4.83426,8.61374589599
 04/24  01:00:00,117.518520374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.502665965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.51465672,0.0,0.0,0.0,43.513341876,52.539744,13.4561264093,0.0,4.83426,8.62186640932
 04/24  04:00:00,117.970816633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,114.961450872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,174.349630187,72.5788265788,0.0,0.0,43.513341876,53.238744,1463.20215048,1449.74581386,4.83426,8.62207662095
 04/24  07:00:00,351.663247857,72.5788265788,0.0,0.0,220.879908,53.238744,1178.99310325,1147.71586703,4.83426,26.442976219
 04/24  08:00:00,443.996268948,72.5788265788,0.00196822335806,0.0,220.879908,145.652643033,1007.11080589,935.307065786,36.25695,35.5467901004
 04/24  09:00:00,443.866120448,72.5788265788,0.00316772375923,0.0,220.879908,145.652643033,825.413682577,744.154934582,36.25695,45.0017979948
 04/24  10:00:00,449.749070218,72.5788265788,0.00187577070638,0.0,220.879908,151.653867033,693.874630338,591.446795116,48.3426,54.0852352214
 04/24  11:00:00,450.659644132,72.5801022498,0.0,0.0,220.879908,151.653867033,621.998756775,519.329541582,48.3426,54.3266151937
 04/24  12:00:00,449.740862855,72.6009099151,0.0,0.0,220.879908,151.653867033,625.5276142,513.561734358,48.3426,63.6232798425
 04/24  13:00:00,443.816266864,72.6451046872,0.0,0.0,220.879908,145.652643033,620.64367896,541.843577237,24.1713,54.628801723
 04/24  14:00:00,444.093428122,72.9534362005,0.0,0.0,220.879908,145.652643033,568.384276091,490.183694458,24.1713,54.0292816328
 04/24  15:00:00,436.412324459,73.167300918,0.0,0.0,220.879908,137.835547516,459.386405547,400.424012741,4.83426,54.1281328065
 04/24  16:00:00,430.759046921,72.5874194938,0.0,0.0,220.879908,133.019064,358.263368959,317.663230313,4.83426,35.7658786451
 04/24  17:00:00,350.992609853,72.5788265788,0.0,0.0,220.879908,53.238744,520.620173275,471.081143916,4.83426,44.7047693593
 04/24  18:00:00,351.053504568,72.5788265788,0.0,0.0,220.879908,53.238744,609.572811517,559.834453299,4.83426,44.9040982177
 04/24  19:00:00,360.640425171,72.5788265788,0.0,0.0,220.879908,53.238744,789.461560167,767.237364403,4.83426,17.389935764
 04/24  20:00:00,369.768804058,72.5788265788,0.0,0.0,220.879908,53.238744,881.644866393,868.119692338,4.83426,8.69091405517
 04/24  21:00:00,117.665550783,0.0,0.0,0.0,43.513341876,52.539744,13.5268553732,0.0,4.83426,8.69259537324
 04/24  22:00:00,117.442091842,0.0,0.0,0.0,43.513341876,52.539744,13.4855537164,0.0,4.83426,8.65129371642
 04/24  23:00:00,118.534748558,0.0,0.0,0.0,43.513341876,52.539744,13.4723233906,0.0,4.83426,8.63806339058
 04/24  24:00:00,117.498798278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.51550151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.517809863,0.0,0.0,0.0,43.513341876,52.539744,13.4563452113,0.0,4.83426,8.62208521126
 04/25  03:00:00,117.509710873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.625402008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,116.298004991,0.0,0.0,0.0,43.513341876,52.539744,13.4561587208,0.0,4.83426,8.6218987208
 04/25  06:00:00,177.511401696,72.5788265788,0.0,0.0,43.513341876,53.238744,2028.82311862,2023.96885862,4.83426,0.02
 04/25  07:00:00,353.967025738,72.5788265788,0.0,0.0,220.879908,53.238744,1632.82917464,1601.55215791,4.83426,26.4427567332
 04/25  08:00:00,446.075188364,72.5788265788,0.000939437374314,0.0,220.879908,145.652643033,1361.22473424,1289.42416268,36.25695,35.5436215533
 04/25  09:00:00,445.048679819,72.5788265788,0.00146555514139,0.0,220.879908,145.652643033,1190.49466178,1100.24505452,36.25695,53.99265726
 04/25  10:00:00,450.353330549,72.5788265788,0.00102174999835,0.0,220.879908,151.653867033,1026.6018518,933.19364167,48.3426,45.0656101338
 04/25  11:00:00,451.143782721,72.6506795457,0.0,0.0,220.879908,151.653867033,894.616723217,791.935015842,48.3426,54.3391073755
 04/25  12:00:00,450.513807674,73.2486300881,0.0,0.0,220.879908,151.653867033,733.010431785,621.078172167,48.3426,63.5896596177
 04/25  13:00:00,445.030608849,73.847090598,0.0,0.0,220.879908,145.652643033,600.447140592,512.542622369,24.1713,63.7332182228
 04/25  14:00:00,445.422976279,74.2902818065,0.0,0.0,220.879908,145.652643033,506.232078541,437.037084933,24.1713,45.0236936077
 04/25  15:00:00,438.220560531,75.0013461453,0.0,0.0,220.879908,137.835547516,327.805361958,268.8405331,4.83426,54.1305688584
 04/25  16:00:00,431.61865402,73.482247395,0.0,0.0,220.879908,133.019064,154.795204946,105.258910126,4.83426,44.7020348197
 04/25  17:00:00,351.115054289,72.7769342206,0.0,0.0,220.879908,53.238744,254.79826762,214.199386973,4.83426,35.7646206472
 04/25  18:00:00,351.036847955,72.6790292027,0.0,0.0,220.879908,53.238744,344.448613595,285.737454907,4.83426,53.8768986881
 04/25  19:00:00,359.94273533,72.6234972495,0.0,0.0,220.879908,53.238744,387.948349882,374.409060271,4.83426,8.70502961133
 04/25  20:00:00,368.943606408,72.5856177054,0.0,0.0,220.879908,53.238744,535.745451946,522.219065723,4.83426,8.69212622319
 04/25  21:00:00,117.442045797,0.0,0.0,0.0,43.513341876,52.539744,22.1990807137,0.0,4.83426,17.3648207137
 04/25  22:00:00,117.519745168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.613848039,0.0,0.0,0.0,43.513341876,52.539744,13.4729975456,0.0,4.83426,8.63873754555
 04/25  24:00:00,117.602663121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.6190745,0.0,0.0,0.0,43.513341876,52.539744,13.4563046728,0.0,4.83426,8.62204467279
 04/26  02:00:00,117.617182265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.610981879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.033558656,0.0,0.0,0.0,43.513341876,52.539744,13.4560994908,0.0,4.83426,8.62183949083
 04/26  05:00:00,112.024394692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,174.228334634,72.5788265788,0.00160133870425,0.0,43.513341876,53.238744,1354.04061115,1349.18635115,4.83426,0.02
 04/26  07:00:00,351.749516415,72.5788265788,0.0,0.0,220.879908,53.238744,1194.85607095,1163.57739648,4.83426,26.444414464
 04/26  08:00:00,444.189120435,72.5788265788,0.00202396893792,0.0,220.879908,145.652643033,1052.4468617,978.20776074,36.25695,37.9821509563
 04/26  09:00:00,444.078020297,72.5902733834,0.00278172480399,0.0,220.879908,145.652643033,912.825780133,825.046247777,36.25695,51.522582356
 04/26  10:00:00,450.021912025,72.6253311809,0.00176494197995,0.0,220.879908,151.653867033,856.948162505,754.545246595,48.3426,54.0603159098
 04/26  11:00:00,450.993778817,72.6881480114,0.0,0.0,220.879908,151.653867033,785.917896493,683.282187746,48.3426,54.2931087468
 04/26  12:00:00,450.670623138,73.372502706,0.0,0.0,220.879908,151.653867033,695.463239353,592.624143557,48.3426,54.4964957959
