Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/26  13:00:00,444.874244333,73.5638996318,0.0,0.0,220.879908,145.652643033,681.110754893,593.217985824,24.1713,63.7214690693
 04/26  14:00:00,445.104947676,73.7965055287,0.0,0.0,220.879908,145.652643033,665.514401152,596.331456553,24.1713,45.0116445994
 04/26  15:00:00,437.267974539,73.8214642482,0.0,0.0,220.879908,137.835547516,613.080938968,554.118090863,4.83426,54.1285881052
 04/26  16:00:00,431.046048616,72.7096832341,0.0,0.0,220.879908,133.019064,462.08968543,412.556424577,4.83426,44.6990008533
 04/26  17:00:00,351.119620271,72.5889595838,0.0,0.0,220.879908,53.238744,535.511934188,485.984381064,4.83426,44.6932931234
 04/26  18:00:00,351.119940289,72.5800085812,0.0,0.0,220.879908,53.238744,542.081698881,492.351768708,4.83426,44.8956701728
 04/26  19:00:00,360.517996358,72.5788265788,0.0,0.0,220.879908,53.238744,563.278718811,549.738977883,4.83426,8.70548092839
 04/26  20:00:00,369.477040522,72.5788265788,0.0,0.0,220.879908,53.238744,617.076096872,594.877576095,4.83426,17.3642607763
 04/26  21:00:00,117.835342649,0.0,0.0,0.0,43.513341876,52.539744,13.526602362,0.0,4.83426,8.69234236198
 04/26  22:00:00,117.603210172,0.0,0.0,0.0,43.513341876,52.539744,13.4851408085,0.0,4.83426,8.65088080853
 04/26  23:00:00,118.639445247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.678904901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.681078851,0.0,0.0,0.0,43.513341876,52.539744,13.4561085476,0.0,4.83426,8.62184854758
 04/27  02:00:00,117.678502639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.669166006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.082728164,0.0,0.0,0.0,43.513341876,52.539744,13.4562596913,0.0,4.83426,8.62199969129
 04/27  05:00:00,112.073926653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,173.863884266,72.5788265788,0.00178849267658,0.0,43.513341876,53.238744,1092.61427934,1087.76001934,4.83426,0.02
 04/27  07:00:00,351.387185978,72.5788265788,0.0,0.0,220.879908,53.238744,928.14703284,888.064017231,4.83426,35.2487556084
 04/27  08:00:00,443.813225916,72.6067274478,0.0023584231146,0.0,220.879908,145.652643033,732.27760214,660.486045554,36.25695,35.5346065857
 04/27  09:00:00,443.94824092,72.7741635449,0.00329507434034,0.0,220.879908,145.652643033,550.586485177,469.335770275,36.25695,44.9937649013
 04/27  10:00:00,450.320781314,73.1738279021,0.00220100345785,0.0,220.879908,151.653867033,387.713232105,285.316107298,48.3426,54.0545248063
 04/27  11:00:00,469.706107042,74.3609338574,17.1018393505,0.0,220.879908,151.653867033,261.503672424,158.874730279,48.3426,54.286342145
 04/27  12:00:00,530.598128631,76.2795412419,76.2993014643,0.0,220.879908,151.653867033,181.821711697,78.9906563786,48.3426,54.4884553188
 04/27  13:00:00,592.329042522,78.2763565084,141.448810531,0.0,220.879908,145.652643033,107.090887732,19.2099450855,24.1713,63.7096426467
 04/27  14:00:00,551.003674014,79.413920948,99.5097740811,0.0,220.879908,145.652643033,142.326733333,73.1490155871,24.1713,45.006417746
 04/27  15:00:00,443.972566211,79.5270123193,1.10324129435,0.0,220.879908,137.835547516,327.148777568,268.194394153,4.83426,54.1201234154
 04/27  16:00:00,433.249509009,74.9185517985,0.0,0.0,220.879908,133.019064,322.971793222,273.446298917,4.83426,44.6912343057
 04/27  17:00:00,352.050254117,73.5876305403,0.0,0.0,220.879908,53.238744,268.998113315,228.409097005,4.83426,35.7547563099
 04/27  18:00:00,351.651144178,73.1977592848,0.0,0.0,220.879908,53.238744,317.412721948,258.714977869,4.83426,53.8634840786
 04/27  19:00:00,360.68521386,72.8302460812,0.0,0.0,220.879908,53.238744,389.159217394,375.620420778,4.83426,8.70453661574
 04/27  20:00:00,369.487786113,72.6915180621,0.0,0.0,220.879908,53.238744,440.533513059,427.007586613,4.83426,8.69166644616
 04/27  21:00:00,117.884208391,0.0,0.0,0.0,43.513341876,52.539744,22.1980421443,0.0,4.83426,17.3637821443
 04/27  22:00:00,117.618996323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,118.624039791,0.0,0.0,0.0,43.513341876,52.539744,13.4727249707,0.0,4.83426,8.63846497065
 04/27  24:00:00,117.600558992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.611422393,0.0,0.0,0.0,43.513341876,52.539744,13.4560895939,0.0,4.83426,8.62182959386
 04/28  02:00:00,117.580495638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.560532302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.674404322,0.0,0.0,0.0,43.513341876,52.539744,13.4562230684,0.0,4.83426,8.62196306842
 04/28  05:00:00,113.382640718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,175.093860411,72.5788265788,0.0020743087075,0.0,43.513341876,53.238744,1463.27802553,1458.42376553,4.83426,0.02
 04/28  07:00:00,351.709145147,72.5788265788,0.0,0.0,220.879908,53.238744,1130.09790974,1098.82413496,4.83426,26.4395147829
 04/28  08:00:00,443.994611929,72.5788265788,0.00158855580341,0.0,220.879908,145.652643033,955.743020523,883.951385094,36.25695,35.5346854283
 04/28  09:00:00,444.207369823,72.6142042056,0.00238047731785,0.0,220.879908,145.652643033,994.961273017,904.727708876,36.25695,53.9766141411
 04/28  10:00:00,450.339814243,72.8271763289,0.00166776971788,0.0,220.879908,151.653867033,901.197853384,807.816215558,48.3426,45.0390378258
 04/28  11:00:00,452.041606352,73.2957390689,0.0,0.0,220.879908,151.653867033,980.49930847,872.608106521,48.3426,59.5486019496
 04/28  12:00:00,451.833175855,74.1002430045,0.0,0.0,220.879908,151.653867033,908.161177577,801.523533572,48.3426,58.2950440048
 04/28  13:00:00,446.28722254,74.6362025599,0.0,0.0,220.879908,145.652643033,866.000091095,778.121418756,24.1713,63.7073723387
 04/28  14:00:00,446.85636992,75.0928585345,0.0,0.0,220.879908,145.652643033,893.627188004,824.447059857,24.1713,45.0088281473
 04/28  15:00:00,439.178343029,75.3936317221,0.0,0.0,220.879908,137.835547516,776.551792854,717.614764594,4.83426,54.1027682599
 04/28  16:00:00,431.726055915,73.3112067368,0.0,0.0,220.879908,133.019064,524.538372248,483.952716602,4.83426,35.7513956452
 04/28  17:00:00,351.236479348,72.7053619949,0.0,0.0,220.879908,53.238744,576.43799219,526.918632174,4.83426,44.685100016
 04/28  18:00:00,351.190489555,72.6604616102,0.0,0.0,220.879908,53.238744,591.427140055,541.715291357,4.83426,44.8775886987
 04/28  19:00:00,360.186669597,72.6124047117,0.0,0.0,220.879908,53.238744,681.032135584,658.810112309,4.83426,17.3877632753
 04/28  20:00:00,370.031757733,72.5798154808,0.0,0.0,220.879908,53.238744,1058.48184983,1044.95742523,4.83426,8.6901646071
 04/28  21:00:00,117.344894468,0.0,0.0,0.0,43.513341876,52.539744,13.5257224518,0.0,4.83426,8.69146245183
 04/28  22:00:00,117.450852341,0.0,0.0,0.0,43.513341876,52.539744,13.484812632,0.0,4.83426,8.65055263205
 04/28  23:00:00,118.565812661,0.0,0.0,0.0,43.513341876,52.539744,13.472465153,0.0,4.83426,8.638205153
 04/28  24:00:00,117.528098135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.539640287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.534535467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.528214782,0.0,0.0,0.0,43.513341876,52.539744,13.4478201939,0.0,4.83426,8.6135601939
 04/29  04:00:00,117.949752675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,111.940021534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.035764006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,99.9757099891,0.0,0.0,0.0,43.513341876,52.539744,13.4477562374,0.0,4.83426,8.61349623739
 04/29  08:00:00,100.041899712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.138386295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.228851451,0.0,0.0,0.0,43.513341876,52.539744,22.2993534499,0.0,4.83426,17.4650934499
 04/29  11:00:00,101.163235245,0.0,0.0,0.0,43.513341876,52.539744,13.4982757754,0.0,4.83426,8.6640157754
 04/29  12:00:00,100.362028999,0.0,0.0,0.0,43.513341876,52.539744,13.4976695402,0.0,4.83426,8.66340954024
 04/29  13:00:00,100.502431882,0.0,0.0,0.0,43.513341876,52.539744,13.4893286561,0.0,4.83426,8.65506865608
 04/29  14:00:00,100.57631647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.606776235,0.0,0.0,0.0,43.513341876,52.539744,13.4898052896,0.0,4.83426,8.65554528961
 04/29  16:00:00,173.14325284,0.973617285594,71.1833313227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,255.595850919,2.25395360341,151.642192613,0.0,43.513341876,52.539744,13.4479342301,0.0,4.83426,8.61367423008
 04/29  18:00:00,214.721726113,1.73624372576,111.578852709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,119.782747972,0.213678971507,12.6237391718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.556068197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.259569209,0.0,0.0,0.0,43.513341876,52.539744,40.2055137779,0.0,4.83426,35.3712537779
 04/29  22:00:00,118.020767627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.936526842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.966988204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.824517312,0.0,0.0,0.0,43.513341876,52.539744,13.4477509095,0.0,4.83426,8.61349090953
 04/30  02:00:00,117.735848868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.66770813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.098044971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,112.096659824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.193749721,0.0,0.0,0.0,43.513341876,52.539744,13.4479062152,0.0,4.83426,8.6136462152
 04/30  07:00:00,100.172206831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.350762436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.542060492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.608111844,0.0,0.0,0.0,43.513341876,52.539744,22.2999915505,0.0,4.83426,17.4657315505
 04/30  11:00:00,101.434414908,0.0,0.0,0.0,43.513341876,52.539744,13.4979489173,0.0,4.83426,8.6636889173
 04/30  12:00:00,100.672855095,0.0,0.0,0.0,43.513341876,52.539744,13.4973287471,0.0,4.83426,8.6630687471
 04/30  13:00:00,100.778596669,0.0,0.0,0.0,43.513341876,52.539744,13.4977700689,0.0,4.83426,8.66351006888
 04/30  14:00:00,244.860223202,1.85704556636,141.040773459,0.0,43.513341876,52.539744,13.4897347306,0.0,4.83426,8.6554747306
 04/30  15:00:00,383.455666572,3.59261408305,276.84440063,0.0,43.513341876,52.539744,13.4898034497,0.0,4.83426,8.6555434497
 04/30  16:00:00,350.068113431,3.22559573923,244.278812602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,414.452577534,4.0419864523,307.327563126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,378.228413961,3.65549018453,271.764297141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,274.619626047,1.99090283666,163.861726932,0.0,43.513341876,52.539744,13.4477711595,0.0,4.83426,8.61351115949
 04/30  20:00:00,135.148160841,0.655189163206,15.6620887093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.194075983,0.0,0.0,0.0,43.513341876,52.539744,31.3641133071,0.0,4.83426,26.5298533071
 04/30  22:00:00,117.775417896,0.0,0.0,0.0,43.513341876,52.539744,13.4477825539,0.0,4.83426,8.61352255392
 04/30  23:00:00,118.657934393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.7213949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.695478437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.670594294,0.0,0.0,0.0,43.513341876,52.539744,13.4560053406,0.0,4.83426,8.62174534062
 05/01  03:00:00,117.646374346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.048944241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,112.045162927,0.0,0.0,0.0,43.513341876,52.539744,13.4557144106,0.0,4.83426,8.6214544106
 05/01  06:00:00,174.094292914,72.5788265788,0.00252100438182,0.0,43.513341876,53.238744,1097.66213488,1092.80787488,4.83426,0.02
 05/01  07:00:00,351.597390548,72.5788265788,0.0,0.0,220.879908,53.238744,1012.94134114,981.672310091,4.83426,26.4347710461
 05/01  08:00:00,444.053874383,72.6168567461,0.00186816870489,0.0,220.879908,145.652643033,905.071159662,833.29412659,36.25695,35.520083072
 05/01  09:00:00,444.363514306,72.834169848,0.00227282881282,0.0,220.879908,145.652643033,905.090144792,823.877665808,36.25695,44.955528984
 05/01  10:00:00,450.668041368,73.2399447956,0.00181636585168,0.0,220.879908,151.653867033,811.148033008,708.774566432,48.3426,54.0308665756
 05/01  11:00:00,452.437498701,74.2012653504,0.0,0.0,220.879908,151.653867033,621.423162858,518.818652374,48.3426,54.261910484
 05/01  12:00:00,452.184833538,74.8958359704,0.0,0.0,220.879908,151.653867033,612.1873229,509.385233737,48.3426,54.4594891628
 05/01  13:00:00,446.292342509,74.8039013835,0.0,0.0,220.879908,145.652643033,779.328190763,691.49537961,24.1713,63.6615111521
 05/01  14:00:00,446.510495175,75.0688820963,0.0,0.0,220.879908,145.652643033,726.05489067,656.902448324,24.1713,44.9811423451
 05/01  15:00:00,438.721314301,75.2410269436,0.0,0.0,220.879908,137.835547516,594.325171995,535.406560138,4.83426,54.0843518562
 05/01  16:00:00,431.59753256,73.2946719292,0.0,0.0,220.879908,133.019064,396.173878397,346.670834323,4.83426,44.6687840744
 05/01  17:00:00,351.144086107,72.6859392025,0.0,0.0,220.879908,53.238744,426.533779254,385.961744679,4.83426,35.7377745747
 05/01  18:00:00,351.254602274,72.6176211106,0.0,0.0,220.879908,53.238744,646.187378155,596.494573025,4.83426,44.8585451296
 05/01  19:00:00,357.769289002,72.5796142973,0.0,0.0,220.879908,53.238744,766.353858619,744.13284324,4.83426,17.386755379
 05/01  20:00:00,370.047839179,72.5788265788,0.0,0.0,220.879908,53.238744,927.438144481,913.913534694,4.83426,8.69034978726
 05/01  21:00:00,117.705778278,0.0,0.0,0.0,43.513341876,52.539744,13.5251681806,0.0,4.83426,8.69090818059
 05/01  22:00:00,117.489286633,0.0,0.0,0.0,43.513341876,52.539744,13.4845573657,0.0,4.83426,8.6502973657
 05/01  23:00:00,118.588380342,0.0,0.0,0.0,43.513341876,52.539744,13.4722588821,0.0,4.83426,8.63799888205
 05/01  24:00:00,117.557018183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.566722479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.560460367,0.0,0.0,0.0,43.513341876,52.539744,13.4556691113,0.0,4.83426,8.62140911129
 05/02  03:00:00,117.552784562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.666805289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,110.368546625,0.0,0.0,0.0,43.513341876,52.539744,13.4557293343,0.0,4.83426,8.62146933428
 05/02  06:00:00,177.120351371,72.5788265788,0.0,0.0,43.513341876,53.238744,1783.30514072,1778.45088072,4.83426,0.02
 05/02  07:00:00,353.455424838,72.5788265788,0.0,0.0,220.879908,53.238744,1503.07735454,1471.81821274,4.83426,26.4248818026
 05/02  08:00:00,445.851010333,72.5788265788,0.00148332043769,0.0,220.879908,145.652643033,1359.2553742,1287.47848022,36.25695,35.5199439788
 05/02  09:00:00,444.902831861,72.5788265788,0.00222106128734,0.0,220.879908,145.652643033,1168.88388485,1087.68155857,36.25695,44.9453762767
 05/02  10:00:00,450.341524395,72.5788265788,0.00164890718027,0.0,220.879908,151.653867033,1055.66301622,953.294593297,48.3426,54.0258229222
 05/02  11:00:00,451.38032402,72.5788265788,0.0,0.0,220.879908,151.653867033,1060.72142585,958.123554118,48.3426,54.2552717341
 05/02  12:00:00,450.480153819,72.5788265788,0.0,0.0,220.879908,151.653867033,1094.19019548,991.395928783,48.3426,54.451666699
 05/02  13:00:00,444.510613143,72.5788265788,0.0,0.0,220.879908,145.652643033,1103.06808969,1015.24777392,24.1713,63.6490157738
 05/02  14:00:00,444.490225788,72.5788265788,0.0,0.0,220.879908,145.652643033,1073.84898395,1004.70328846,24.1713,44.9743954883
 05/02  15:00:00,436.496679528,72.5811659604,0.0,0.0,220.879908,137.835547516,958.592071829,899.682578176,4.83426,54.0752336536
 05/02  16:00:00,431.359773236,72.5788265788,0.0,0.0,220.879908,133.019064,804.042643456,754.545583285,4.83426,44.6628001713
 05/02  17:00:00,351.572788346,72.5788265788,0.0,0.0,220.879908,53.238744,876.639724805,836.071596258,4.83426,35.7338685473
 05/02  18:00:00,351.468609223,72.5788265788,0.0,0.0,220.879908,53.238744,838.525490108,788.837350568,4.83426,44.8538795397
 05/02  19:00:00,357.348709309,72.5788265788,0.0,0.0,220.879908,53.238744,788.528727117,766.309421734,4.83426,17.3850453831
 05/02  20:00:00,369.299582389,72.5788265788,0.0,0.0,220.879908,53.238744,796.878824472,783.353539619,4.83426,8.69102485307
 05/02  21:00:00,117.474851247,0.0,0.0,0.0,43.513341876,52.539744,13.5251255803,0.0,4.83426,8.69086558025
 05/02  22:00:00,117.551747553,0.0,0.0,0.0,43.513341876,52.539744,13.4838035387,0.0,4.83426,8.64954353873
 05/02  23:00:00,118.601792505,0.0,0.0,0.0,43.513341876,52.539744,13.472161356,0.0,4.83426,8.637901356
 05/02  24:00:00,117.603171463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.605777763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.599959644,0.0,0.0,0.0,43.513341876,52.539744,13.4557014809,0.0,4.83426,8.62144148092
 05/03  03:00:00,117.594561891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.017776968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,109.022113225,0.0,0.0,0.0,43.513341876,52.539744,13.4557432093,0.0,4.83426,8.62148320933
 05/03  06:00:00,174.228506162,72.5788265788,0.00144177853041,0.0,43.513341876,53.238744,1227.73519371,1222.88093371,4.83426,0.02
 05/03  07:00:00,351.491416855,72.5788265788,0.0,0.0,220.879908,53.238744,1028.45759087,997.192742156,4.83426,26.4305887178
 05/03  08:00:00,444.032761887,72.5788265788,0.00176682476672,0.0,220.879908,145.652643033,1036.71785789,964.948219088,36.25695,35.512688802
 05/03  09:00:00,443.958311166,72.5788265788,0.00274774038663,0.0,220.879908,145.652643033,892.670238563,811.470744227,36.25695,44.9425443365
 05/03  10:00:00,449.815305784,72.5788265788,0.00148584058675,0.0,220.879908,151.653867033,780.253498692,677.899273458,48.3426,54.0116252346
 05/03  11:00:00,450.914997765,72.5952590412,0.0,0.0,220.879908,151.653867033,849.641134353,747.058962641,48.3426,54.2395717126
 05/03  12:00:00,450.142713041,72.5868523339,0.0,0.0,220.879908,151.653867033,976.857490348,874.081631324,48.3426,54.4332590243
 05/03  13:00:00,444.117088833,72.6366452303,0.0,0.0,220.879908,145.652643033,903.798660454,815.980853884,24.1713,63.6465065693
 05/03  14:00:00,444.084358189,72.7162077453,0.0,0.0,220.879908,145.652643033,812.460873463,743.317391985,24.1713,44.9721814775
 05/03  15:00:00,436.462652625,72.8557664778,0.0,0.0,220.879908,137.835547516,805.817600529,746.923012737,4.83426,54.0603277916
 05/03  16:00:00,431.269195438,72.5788265788,0.0,0.0,220.879908,133.019064,753.777343089,713.216055628,4.83426,35.7270274613
 05/03  17:00:00,351.567802591,72.5788265788,0.0,0.0,220.879908,53.238744,871.161049157,821.671706886,4.83426,44.6550822709
 05/03  18:00:00,351.462784597,72.5788265788,0.0,0.0,220.879908,53.238744,816.760837551,767.080041821,4.83426,44.8465357307
 05/03  19:00:00,357.690654645,72.5788265788,0.0,0.0,220.879908,53.238744,716.592853579,694.374632503,4.83426,17.3839610756
 05/03  20:00:00,369.557965809,72.5788265788,0.0,0.0,220.879908,53.238744,695.279502648,681.755014597,4.83426,8.69022805054
 05/03  21:00:00,117.814070631,0.0,0.0,0.0,43.513341876,52.539744,13.5250027494,0.0,4.83426,8.69074274937
 05/03  22:00:00,117.604200592,0.0,0.0,0.0,43.513341876,52.539744,13.4840841317,0.0,4.83426,8.6498241317
 05/03  23:00:00,118.63935411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.670325084,0.0,0.0,0.0,43.513341876,52.539744,13.4557242347,0.0,4.83426,8.62146423468
 05/04  01:00:00,117.668019295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,117.641583194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.626252649,0.0,0.0,0.0,43.513341876,52.539744,13.4557337974,0.0,4.83426,8.62147379744
 05/04  04:00:00,118.048823631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,109.040143269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,174.34520468,72.5788265788,0.00130228871975,0.0,43.513341876,53.238744,1338.74183863,1325.28608104,4.83426,8.62149759634
 05/04  07:00:00,351.624080104,72.5788265788,0.0,0.0,220.879908,53.238744,1126.55027401,1095.29439343,4.83426,26.4216205802
 05/04  08:00:00,443.799683128,72.5788265788,0.00139527579267,0.0,220.879908,145.652643033,857.668313604,785.90451792,36.25695,35.5068456836
 05/04  09:00:00,443.71247673,72.5793943262,0.00198239357582,0.0,220.879908,145.652643033,673.792710545,592.593596595,36.25695,44.9421639502
 05/04  10:00:00,449.709535721,72.6227719265,0.00137583313999,0.0,220.879908,151.653867033,568.11389391,474.771039838,48.3426,45.000254072
 05/04  11:00:00,450.834479405,72.8352723282,0.0,0.0,220.879908,151.653867033,464.574950335,361.97217328,48.3426,54.2601770553
 05/04  12:00:00,450.46684044,73.4026452505,0.0,0.0,220.879908,151.653867033,391.020203462,279.183374326,48.3426,63.4942291358
 05/04  13:00:00,445.16280014,74.0565475621,0.0,0.0,220.879908,145.652643033,314.434011595,235.726199904,24.1713,54.5365116905
 05/04  14:00:00,457.359546157,74.6932285767,11.375873402,0.0,220.879908,145.652643033,249.091232667,170.97176394,24.1713,53.9481687276
 05/04  15:00:00,478.741262331,75.3376863092,39.5398550247,0.0,220.879908,137.835547516,139.2310617,89.3400332581,4.83426,45.0567684417
 05/04  16:00:00,503.266612801,73.6200417176,70.4766219426,0.0,220.879908,133.019064,70.5319957414,21.0487315563,4.83426,44.6490041851
 05/04  17:00:00,419.746239051,72.8750336705,67.5642862951,0.0,220.879908,53.238744,88.6817249677,45.8476447874,4.83426,37.9998201803
 05/04  18:00:00,388.928814215,72.7764392986,37.239135883,0.0,220.879908,53.238744,128.66950728,72.3121314113,4.83426,51.5231158691
 05/04  19:00:00,359.944212552,72.7077662879,2.445382819,0.0,220.879908,53.238744,143.260526032,129.724539541,4.83426,8.70172649076
 05/04  20:00:00,369.363401968,72.6238670698,0.0,0.0,220.879908,53.238744,418.15798445,404.63323327,4.83426,8.69049117982
 05/04  21:00:00,117.800158144,0.0,0.0,0.0,43.513341876,52.539744,22.194774807,0.0,4.83426,17.360514807
 05/04  22:00:00,117.536506218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.601422292,0.0,0.0,0.0,43.513341876,52.539744,13.4720113465,0.0,4.83426,8.63775134654
 05/04  24:00:00,117.561273956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.572983762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.568439808,0.0,0.0,0.0,43.513341876,52.539744,13.4557789288,0.0,4.83426,8.62151892884
 05/05  03:00:00,117.55949663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.672670305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,110.374531129,0.0,0.0,0.0,43.513341876,52.539744,13.4557813664,0.0,4.83426,8.62152136638
 05/05  06:00:00,177.259507991,72.5788265788,0.0,0.0,43.513341876,53.238744,1999.46490365,1994.61064365,4.83426,0.02
 05/05  07:00:00,352.958788222,72.5788265788,0.000707107962228,0.0,220.879908,53.238744,1366.74228286,1335.48726318,4.83426,26.4207596787
 05/05  08:00:00,444.133869917,72.5788265788,0.00171019378218,0.0,220.879908,145.652643033,941.530028048,869.765493239,36.25695,35.5075848086
 05/05  09:00:00,443.772161346,72.63495884,0.00291511757926,0.0,220.879908,145.652643033,554.666426222,473.481580165,36.25695,44.9278960576
 05/05  10:00:00,470.406339161,72.9408898195,20.0678726085,0.0,220.879908,151.653867033,299.956308634,197.614995546,48.3426,53.9987130882
 05/05  11:00:00,557.208530665,73.6841535042,104.045319661,0.0,220.879908,151.653867033,139.397765614,36.8077895396,48.3426,54.2473760748
 05/05  12:00:00,624.705204666,75.1406217528,170.520924769,0.0,220.879908,151.653867033,102.75689408,0.0,48.3426,54.4142940798
 05/05  13:00:00,674.031615585,76.6586342979,224.100392231,0.0,220.879908,145.652643033,87.8028926901,0.00638512659556,24.1713,63.6252075635
 05/05  14:00:00,721.129407917,78.0021044786,269.708976017,0.0,220.879908,145.652643033,69.1287509084,0.0,24.1713,44.9574509084
 05/05  15:00:00,776.649485474,79.8979033925,330.964990516,0.0,220.879908,137.835547516,58.874961692,0.0,4.83426,54.040701692
 05/05  16:00:00,792.093570021,76.7061323955,354.557322815,0.0,220.879908,133.019064,40.5642110121,0.0109447607231,4.83426,35.7190062513
 05/05  17:00:00,663.60907171,74.6200930243,307.986202795,0.0,220.879908,53.238744,49.479640461,0.0,4.83426,44.645380461
 05/05  18:00:00,613.674119604,74.4168219516,258.459437336,0.0,220.879908,53.238744,49.6727725578,0.0,4.83426,44.8385125578
 05/05  19:00:00,449.200404888,73.6524887987,90.2423622407,0.0,220.879908,53.238744,55.3302737026,41.7933858244,4.83426,8.70262787821
 05/05  20:00:00,369.405814677,73.0233083482,0.0,0.0,220.879908,53.238744,340.419435522,318.225561366,4.83426,17.3596141561
 05/05  21:00:00,117.525389184,0.0,0.0,0.0,43.513341876,52.539744,13.5243552892,0.0,4.83426,8.6900952892
 05/05  22:00:00,117.58291981,0.0,0.0,0.0,43.513341876,52.539744,13.483811199,0.0,4.83426,8.64955119899
 05/05  23:00:00,118.65939969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.626336237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.60570687,0.0,0.0,0.0,43.513341876,52.539744,13.4475618248,0.0,4.83426,8.61330182484
 05/06  02:00:00,117.593421539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.584054264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.0033105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,109.005654033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.090861395,0.0,0.0,0.0,43.513341876,52.539744,13.4476090033,0.0,4.83426,8.6133490033
 05/06  07:00:00,100.053707569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.163951072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.385597267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.561352635,0.0,0.0,0.0,43.513341876,52.539744,22.2928385157,0.0,4.83426,17.4585785157
 05/06  11:00:00,101.410565858,0.0,0.0,0.0,43.513341876,52.539744,13.496803767,0.0,4.83426,8.66254376702
 05/06  12:00:00,100.588928204,0.0,0.0,0.0,43.513341876,52.539744,13.4960654883,0.0,4.83426,8.66180548826
 05/06  13:00:00,100.680786523,0.0,0.0,0.0,43.513341876,52.539744,13.4880145236,0.0,4.83426,8.6537545236
 05/06  14:00:00,100.739549661,0.0,0.0,0.0,43.513341876,52.539744,13.4883095004,0.0,4.83426,8.65404950038
 05/06  15:00:00,100.709940016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,143.326756133,0.655189163206,41.8061367913,0.0,43.513341876,52.539744,13.4476910366,0.0,4.83426,8.61343103661
 05/06  17:00:00,100.472596921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.455040901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,106.791211746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.529630161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.248985375,0.0,0.0,0.0,43.513341876,52.539744,40.1818581043,0.0,4.83426,35.3475981043
 05/06  22:00:00,117.863403626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.725316041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.824940529,0.0,0.0,0.0,43.513341876,52.539744,13.4474921103,0.0,4.83426,8.61323211032
 05/07  01:00:00,117.795009837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.781409869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.790235494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.211496012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,109.221034733,0.0,0.0,0.0,43.513341876,52.539744,13.4475122376,0.0,4.83426,8.61325223764
 05/07  06:00:00,100.325691204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.233285424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.283138615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.460676598,0.0,0.0,0.0,43.513341876,52.539744,13.4556031265,0.0,4.83426,8.62134312647
 05/07  10:00:00,100.538524391,0.0,0.0,0.0,43.513341876,52.539744,15.93953723,0.0,4.83426,11.10527723
 05/07  11:00:00,101.341445595,0.0,0.0,0.0,43.513341876,52.539744,11.1478292373,0.0,4.83426,6.31356923729
 05/07  12:00:00,100.517578593,0.0,0.0,0.0,43.513341876,52.539744,13.496013681,0.0,4.83426,8.66175368103
 05/07  13:00:00,100.556333919,0.0,0.0,0.0,43.513341876,52.539744,13.4962973919,0.0,4.83426,8.66203739195
 05/07  14:00:00,100.59600408,0.0,0.0,0.0,43.513341876,52.539744,13.4882526751,0.0,4.83426,8.65399267509
 05/07  15:00:00,100.60268743,0.0,0.0,0.0,43.513341876,52.539744,13.4885275695,0.0,4.83426,8.65426756946
 05/07  16:00:00,100.40351784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,100.403137338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.381692749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,106.838574047,0.0,0.0,0.0,43.513341876,52.539744,13.4474637757,0.0,4.83426,8.61320377568
 05/07  20:00:00,118.711224564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.359133921,0.0,0.0,0.0,43.513341876,52.539744,31.3478812919,0.0,4.83426,26.5136212919
 05/07  22:00:00,117.86050106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.670781555,0.0,0.0,0.0,43.513341876,52.539744,13.4475596844,0.0,4.83426,8.61329968444
 05/07  24:00:00,117.743145261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.719010688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.706147308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.701904204,0.0,0.0,0.0,43.513341876,52.539744,13.4554059186,0.0,4.83426,8.62114591861
 05/08  04:00:00,118.113532822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,109.096371849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,173.872693013,72.5788265788,0.0022728185559,0.0,43.513341876,53.238744,1065.17871566,1051.72336276,4.83426,8.62109289709
 05/08  07:00:00,351.489767093,72.5788265788,0.0,0.0,220.879908,53.238744,997.870794562,966.622589317,4.83426,26.4139452442
 05/08  08:00:00,444.080073881,72.6720929993,0.00162514947796,0.0,220.879908,145.652643033,908.025923283,836.277219404,36.25695,35.4917538798
 05/08  09:00:00,444.248196805,72.9518869408,0.00227650085781,0.0,220.879908,145.652643033,747.775116647,666.600970372,36.25695,44.917196275
 05/08  10:00:00,450.638429916,73.4499927407,0.00149202750434,0.0,220.879908,151.653867033,611.336520115,518.016339851,48.3426,44.9775802637
 05/08  11:00:00,452.505147752,74.4421102158,0.0,0.0,220.879908,151.653867033,469.567863879,367.010377471,48.3426,54.2148864086
 05/08  12:00:00,452.967821079,75.8930871426,0.0,0.0,220.879908,151.653867033,323.400794874,220.65436166,48.3426,54.4038332134
 05/08  13:00:00,467.210270318,77.2915232222,18.5974225574,0.0,220.879908,145.652643033,245.895948528,158.159188706,24.1713,63.5654598223
 05/08  14:00:00,485.406097115,78.4928649435,35.3962013127,0.0,220.879908,145.652643033,200.667298743,131.562301948,24.1713,44.9336967946
 05/08  15:00:00,503.62514062,80.2896334882,59.4208758508,0.0,220.879908,137.835547516,135.569158608,76.7153744012,4.83426,54.0195242069
 05/08  16:00:00,487.576775582,76.6362363758,52.1912877231,0.0,220.879908,133.019064,66.8816984473,26.3454099265,4.83426,35.7020285208
 05/08  17:00:00,385.438388825,74.2862076704,32.3981871325,0.0,220.879908,53.238744,115.187129819,65.7292807101,4.83426,44.6235891091
 05/08  18:00:00,362.608342568,73.7638285486,10.3438992135,0.0,220.879908,53.238744,135.891824385,86.2422908262,4.83426,44.815273559
 05/08  19:00:00,355.059109338,73.2953027017,0.0,0.0,220.879908,53.238744,193.322336453,179.786992806,4.83426,8.70108364673
 05/08  20:00:00,369.668714187,72.8981007845,0.0,0.0,220.879908,53.238744,442.27575639,420.083883742,4.83426,17.3576126479
 05/08  21:00:00,117.783888125,0.0,0.0,0.0,43.513341876,52.539744,13.5236596523,0.0,4.83426,8.68939965234
 05/08  22:00:00,117.541029655,0.0,0.0,0.0,43.513341876,52.539744,13.4834315479,0.0,4.83426,8.6491715479
 05/08  23:00:00,118.627082188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.596032562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.622515098,0.0,0.0,0.0,43.513341876,52.539744,13.4555543588,0.0,4.83426,8.62129435881
 05/09  02:00:00,117.63014401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.623055543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.749618942,0.0,0.0,0.0,43.513341876,52.539744,13.455477642,0.0,4.83426,8.621217642
 05/09  05:00:00,110.439172938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,174.685752214,72.5788265788,0.0025141373787,0.0,43.513341876,53.238744,1168.39980591,1163.54554591,4.83426,0.02
 05/09  07:00:00,351.156176509,72.5788265788,0.00103078271502,0.0,220.879908,53.238744,623.575718775,592.326638563,4.83426,26.4148202115
 05/09  08:00:00,443.647200832,72.6565708353,0.00165316691423,0.0,220.879908,145.652643033,402.598356464,330.849979904,36.25695,35.4914265602
 05/09  09:00:00,444.132158145,73.0758753015,0.00224875465102,0.0,220.879908,145.652643033,363.411611266,282.251856666,36.25695,44.9028046001
 05/09  10:00:00,450.59122477,73.5131235051,0.00162388133887,0.0,220.879908,151.653867033,347.132332473,244.821493288,48.3426,53.9682391857
 05/09  11:00:00,451.932992948,73.9316530271,0.0,0.0,220.879908,151.653867033,310.023188753,207.493875578,48.3426,54.1867131744
 05/09  12:00:00,451.191402225,74.0989599672,0.0,0.0,220.879908,151.653867033,348.280402229,245.566376916,48.3426,54.3714253127
 05/09  13:00:00,445.469791497,74.3414724192,0.0,0.0,220.879908,145.652643033,381.178953175,302.514401373,24.1713,54.493251802
 05/09  14:00:00,445.67144653,74.5490038193,0.0,0.0,220.879908,145.652643033,380.266758116,302.183314836,24.1713,53.9121432796
 05/09  15:00:00,438.044070444,74.7955572974,0.0,0.0,220.879908,137.835547516,299.347483513,249.491019569,4.83426,45.0222039433
 05/09  16:00:00,431.085480776,72.91401287,0.0,0.0,220.879908,133.019064,176.202587098,126.749063393,4.83426,44.6192637046
 05/09  17:00:00,350.962381751,72.5926734475,0.0,0.0,220.879908,53.238744,239.401279312,198.869199464,4.83426,35.6978198483
 05/09  18:00:00,350.953369637,72.5793962604,0.0,0.0,220.879908,53.238744,294.339028998,244.697431929,4.83426,44.8073370687
 05/09  19:00:00,353.959775273,72.5788265788,0.0,0.0,220.879908,53.238744,397.630397952,375.415327019,4.83426,17.3808109331
 05/09  20:00:00,368.957893538,72.5788265788,0.0,0.0,220.879908,53.238744,469.404429351,455.881236103,4.83426,8.68893324813
 05/09  21:00:00,117.607890098,0.0,0.0,0.0,43.513341876,52.539744,13.5235837349,0.0,4.83426,8.68932373487
 05/09  22:00:00,117.706159095,0.0,0.0,0.0,43.513341876,52.539744,13.4831354617,0.0,4.83426,8.64887546166
 05/09  23:00:00,118.718381073,0.0,0.0,0.0,43.513341876,52.539744,13.4714057981,0.0,4.83426,8.63714579808
 05/09  24:00:00,117.767249143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.760625221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.753286507,0.0,0.0,0.0,43.513341876,52.539744,13.4552575176,0.0,4.83426,8.62099751764
 05/10  03:00:00,117.749640954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.17332132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,106.178446269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,173.631066087,72.5788265788,0.00259081547936,0.0,43.513341876,53.238744,828.081114833,814.625655713,4.83426,8.62119911954
 05/10  07:00:00,351.207534608,72.5788265788,0.0,0.0,220.879908,53.238744,573.533424686,542.28795589,4.83426,26.4112087964
 05/10  08:00:00,457.95924498,72.6724475802,14.0169435259,0.0,220.879908,145.652643033,320.501054709,248.758501917,36.25695,35.4856027914
 05/10  09:00:00,496.043759751,73.1530825689,50.9302670289,0.0,220.879908,145.652643033,235.226481618,154.068844522,36.25695,44.9006870956
 05/10  10:00:00,536.232318882,73.7978664469,84.0479112581,0.0,220.879908,151.653867033,158.05737244,64.7496490804,48.3426,44.9651233595
 05/10  11:00:00,605.352643858,75.0110531857,150.507440407,0.0,220.879908,151.653867033,105.479634701,2.94119093703,48.3426,54.1958437638
 05/10  12:00:00,650.444321417,76.5861416024,194.742729268,0.0,220.879908,151.653867033,102.722984203,0.0,48.3426,54.3803842025
 05/10  13:00:00,699.065354456,78.2604242188,247.458207808,0.0,220.879908,145.652643033,87.7318354625,0.00646488881926,24.1713,63.5540705736
 05/10  14:00:00,746.808113298,79.7531976731,293.580851273,0.0,220.879908,145.652643033,69.0914895145,0.0,24.1713,44.9201895145
 05/10  15:00:00,806.098055653,81.9968557313,358.269646965,0.0,220.879908,137.835547516,58.8334849967,0.0,4.83426,53.9992249967
 05/10  16:00:00,819.954035495,78.1447709204,380.948668488,0.0,220.879908,133.019064,40.5388240525,0.0110580275369,4.83426,35.693506025
 05/10  17:00:00,620.766001636,75.3117746181,264.847277275,0.0,220.879908,53.238744,49.6667622247,0.218232156432,4.83426,44.6142700683
 05/10  18:00:00,525.877233618,74.6091781823,171.183958246,0.0,220.879908,53.238744,55.7079364286,6.06948833282,4.83426,44.8041880957
 05/10  19:00:00,415.269765681,73.7335094564,59.0698410547,0.0,220.879908,53.238744,73.5698151603,60.0346740563,4.83426,8.70088110405
 05/10  20:00:00,369.875809159,73.1818106807,0.0,0.0,220.879908,53.238744,157.780500867,144.257417777,4.83426,8.68882309032
 05/10  21:00:00,117.954895103,0.0,0.0,0.0,43.513341876,52.539744,22.191060209,0.0,4.83426,17.356800209
 05/10  22:00:00,117.711991489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.712722383,0.0,0.0,0.0,43.513341876,52.539744,13.4709490427,0.0,4.83426,8.63668904269
 05/10  24:00:00,117.75096132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.752638552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.743389185,0.0,0.0,0.0,43.513341876,52.539744,13.4552579978,0.0,4.83426,8.62099799781
 05/11  03:00:00,117.710444406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.099666221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,106.09317489,0.0,0.0,0.0,43.513341876,52.539744,13.4551442851,0.0,4.83426,8.62088428509
 05/11  06:00:00,174.137860209,72.5788265788,0.0025402557864,0.0,43.513341876,53.238744,1308.74702881,1303.89276881,4.83426,0.02
 05/11  07:00:00,351.669536942,72.5788265788,0.0,0.0,220.879908,53.238744,1097.16826267,1065.92049849,4.83426,26.4135041747
 05/11  08:00:00,444.169322052,72.6958812601,0.00135976270999,0.0,220.879908,145.652643033,938.951908887,867.213448251,36.25695,35.4815106363
 05/11  09:00:00,444.505250557,73.0788303869,0.00174707271568,0.0,220.879908,145.652643033,853.337724906,772.186722284,36.25695,44.8940526219
 05/11  10:00:00,450.909464791,73.603717304,0.00148268686804,0.0,220.879908,151.653867033,726.432455626,633.140103461,48.3426,44.9497521644
 05/11  11:00:00,452.636887222,74.5026324976,0.0,0.0,220.879908,151.653867033,544.503715709,441.968687434,48.3426,54.1924282743
 05/11  12:00:00,452.731535623,75.6096940714,0.0,0.0,220.879908,151.653867033,432.642641445,329.92374168,48.3426,54.3762997658
 05/11  13:00:00,447.78519303,76.6659790322,0.0,0.0,220.879908,145.652643033,371.089610581,283.390354526,24.1713,63.5279560549
 05/11  14:00:00,448.600296858,77.5139871146,0.0,0.0,220.879908,145.652643033,281.552393093,212.465428796,24.1713,44.9156642966
 05/11  15:00:00,442.043139991,78.8227102433,0.0,0.0,220.879908,137.835547516,198.877768117,140.051164814,4.83426,53.9923433035
 05/11  16:00:00,433.792989005,75.6331486663,0.0,0.0,220.879908,133.019064,80.9531324245,40.4284785405,4.83426,35.690393884
 05/11  17:00:00,352.17792526,73.8119656364,0.0,0.0,220.879908,53.238744,144.321288585,94.8825405656,4.83426,44.6044880197
 05/11  18:00:00,351.818130251,73.4499052669,0.0,0.0,220.879908,53.238744,190.039323171,140.406862591,4.83426,44.7982005797
 05/11  19:00:00,354.813322085,73.0455556862,0.0,0.0,220.879908,53.238744,265.407460636,251.873473241,4.83426,8.69972739518
 05/11  20:00:00,369.52097734,72.7862355051,0.0,0.0,220.879908,53.238744,430.800746424,417.277897477,4.83426,8.68858894622
 05/11  21:00:00,117.84070064,0.0,0.0,0.0,43.513341876,52.539744,22.1905405447,0.0,4.83426,17.3562805447
 05/11  22:00:00,117.563997459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.607574549,0.0,0.0,0.0,43.513341876,52.539744,13.4708169664,0.0,4.83426,8.63655696639
 05/11  24:00:00,117.567493402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.582591061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.596761811,0.0,0.0,0.0,43.513341876,52.539744,13.4551554971,0.0,4.83426,8.62089549709
 05/12  03:00:00,117.598767147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.71239149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,107.428853075,0.0,0.0,0.0,43.513341876,52.539744,13.4550884994,0.0,4.83426,8.6208284994
 05/12  06:00:00,175.148157905,72.5788265788,0.00226766248594,0.0,43.513341876,53.238744,1456.29293034,1451.43867034,4.83426,0.02
 05/12  07:00:00,351.494741458,72.5788265788,0.000833111133536,0.0,220.879908,53.238744,992.884288929,961.639147248,4.83426,26.4108816807
 05/12  08:00:00,443.686314087,72.6065853276,0.00186883723907,0.0,220.879908,145.652643033,623.482669238,551.748804201,36.25695,35.4769150376
 05/12  09:00:00,443.946332106,72.8790095495,0.0019306236723,0.0,220.879908,145.652643033,501.787678163,420.645075391,36.25695,44.8856527723
 05/12  10:00:00,450.304237247,73.2323036198,0.00159301698617,0.0,220.879908,151.653867033,439.527522387,346.233729749,48.3426,44.9511926375
 05/12  11:00:00,451.719095279,73.727595157,0.0,0.0,220.879908,151.653867033,380.085485963,277.563532441,48.3426,54.179353522
 05/12  12:00:00,451.083377352,74.0015769319,0.0,0.0,220.879908,151.653867033,417.271616712,314.567161558,48.3426,54.3618551537
 05/12  13:00:00,445.353785386,74.1997665308,0.0,0.0,220.879908,145.652643033,500.970830194,413.269344863,24.1713,63.5301853312
 05/12  14:00:00,445.508300354,74.2899309688,0.0,0.0,220.879908,145.652643033,586.037217772,516.954941588,24.1713,44.9109761841
 05/12  15:00:00,437.604033122,74.1278465216,0.0,0.0,220.879908,137.835547516,654.157909037,604.336507628,4.83426,44.9871414087
 05/12  16:00:00,431.050795405,72.6510524727,0.0,0.0,220.879908,133.019064,561.07145201,511.632856239,4.83426,44.6043357707
 05/12  17:00:00,351.178932361,72.5788265788,0.0,0.0,220.879908,53.238744,621.413284526,580.89131811,4.83426,35.6877064159
 05/12  18:00:00,351.237565569,72.5788265788,0.0,0.0,220.879908,53.238744,685.990065934,636.364769341,4.83426,44.7910365931
 05/12  19:00:00,354.310049797,72.5788265788,0.0,0.0,220.879908,53.238744,753.729994013,731.515775577,4.83426,17.3799584366
 05/12  20:00:00,369.305053537,72.5788265788,0.0,0.0,220.879908,53.238744,783.400679101,769.877908463,4.83426,8.68851063823
 05/12  21:00:00,117.498276834,0.0,0.0,0.0,43.513341876,52.539744,13.5216160428,0.0,4.83426,8.68735604279
 05/12  22:00:00,117.58720223,0.0,0.0,0.0,43.513341876,52.539744,13.4829594952,0.0,4.83426,8.64869949523
 05/12  23:00:00,118.639919484,0.0,0.0,0.0,43.513341876,52.539744,13.4706588389,0.0,4.83426,8.63639883889
 05/12  24:00:00,117.638792299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.646438443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.648640878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.642559425,0.0,0.0,0.0,43.513341876,52.539744,13.447309474,0.0,4.83426,8.61304947402
 05/13  04:00:00,118.06388622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,106.079953801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.132503913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.005396706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,99.9999590589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.023163443,0.0,0.0,0.0,43.513341876,52.539744,13.455308972,0.0,4.83426,8.62104897196
 05/13  10:00:00,100.011266986,0.0,0.0,0.0,43.513341876,52.539744,22.2871903299,0.0,4.83426,17.4529303299
 05/13  11:00:00,100.90376023,0.0,0.0,0.0,43.513341876,52.539744,13.4952073903,0.0,4.83426,8.66094739031
 05/13  12:00:00,99.9420770091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.008660814,0.0,0.0,0.0,43.513341876,52.539744,13.4874375246,0.0,4.83426,8.65317752457
 05/13  14:00:00,100.030418605,0.0,0.0,0.0,43.513341876,52.539744,13.4875712392,0.0,4.83426,8.65331123921
 05/13  15:00:00,99.9912660317,0.0,0.0,0.0,43.513341876,52.539744,13.4868168367,0.0,4.83426,8.65255683674
 05/13  16:00:00,99.7638359137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.7392148999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.7257159961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,103.124513082,0.0,0.0,0.0,43.513341876,52.539744,13.4473698173,0.0,4.83426,8.61310981734
 05/13  20:00:00,118.021814804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,117.816470375,0.0,0.0,0.0,43.513341876,52.539744,31.3317433066,0.0,4.83426,26.4974833066
 05/13  22:00:00,117.476374232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.467559671,0.0,0.0,0.0,43.513341876,52.539744,13.4473767623,0.0,4.83426,8.61311676235
 05/13  24:00:00,117.484768288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.054241761,0.553695407243,0.0,0.0,43.513341876,52.539744,5.26519418326,0.410934183257,4.83426,0.02
