Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  02:00:00,120.714250646,3.20526981169,0.0,0.0,43.513341876,52.539744,7.02422589227,2.16996589227,4.83426,0.02
 05/14  03:00:00,119.491629619,1.98868080333,0.0,0.0,43.513341876,52.539744,6.17316063456,1.31890063456,4.83426,0.02
 05/14  04:00:00,121.023227217,3.08986069075,0.0,0.0,43.513341876,52.539744,15.6291546162,2.1818836971,4.83426,8.61301091911
 05/14  05:00:00,108.58929535,2.65157440444,0.0,0.0,43.513341876,52.539744,6.77925487658,1.92499487658,4.83426,0.02
 05/14  06:00:00,103.638992151,3.66894729934,0.0,0.0,43.513341876,52.539744,7.81376113684,2.95950113684,4.83426,0.02
 05/14  07:00:00,102.905052068,3.06420151643,0.0,0.0,43.513341876,52.539744,6.63862521583,1.78436521583,4.83426,0.02
 05/14  08:00:00,101.077429045,1.21808251919,0.0,0.0,43.513341876,52.539744,5.64558812003,0.791328120026,4.83426,0.02
 05/14  09:00:00,99.8912629181,0.0,0.0,0.0,43.513341876,52.539744,13.4549910982,0.0,4.83426,8.62073109822
 05/14  10:00:00,99.8811714043,0.0,0.0,0.0,43.513341876,52.539744,22.2849280547,0.0,4.83426,17.4506680547
 05/14  11:00:00,100.819203828,0.0,0.0,0.0,43.513341876,52.539744,5.82770577444,0.0,4.83426,0.993445774445
 05/14  12:00:00,99.8838626959,0.0,0.0,0.0,43.513341876,52.539744,12.5210644314,0.0,4.83426,7.68680443137
 05/14  13:00:00,99.9657065179,0.0,0.0,0.0,43.513341876,52.539744,13.4944438789,0.0,4.83426,8.66018387892
 05/14  14:00:00,100.012488113,0.0,0.0,0.0,43.513341876,52.539744,13.487432762,0.0,4.83426,8.65317276204
 05/14  15:00:00,100.010037045,0.0,0.0,0.0,43.513341876,52.539744,13.4866576719,0.0,4.83426,8.65239767188
 05/14  16:00:00,99.8094776537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,99.809536816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,99.7957864145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,103.188287578,0.0,0.0,0.0,43.513341876,52.539744,13.4473308268,0.0,4.83426,8.61307082679
 05/14  20:00:00,118.075832398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,117.853177046,0.0,0.0,0.0,43.513341876,52.539744,31.3289619127,0.0,4.83426,26.4947019127
 05/14  22:00:00,117.506258114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.463696808,0.0,0.0,0.0,43.513341876,52.539744,13.4472446221,0.0,4.83426,8.6129846221
 05/14  24:00:00,117.489322462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,119.138712062,1.65487529466,0.0,0.0,43.513341876,52.539744,5.99519069201,1.14093069201,4.83426,0.02
 05/15  02:00:00,120.124561551,2.65157440444,0.0,0.0,43.513341876,52.539744,6.99331897479,2.13905897479,4.83426,0.02
 05/15  03:00:00,121.624752351,4.15950949918,0.0,0.0,43.513341876,52.539744,16.9597508334,3.50487947314,4.83426,8.62061136024
 05/15  04:00:00,122.181864433,4.28788796732,0.0,0.0,43.513341876,52.539744,9.32181616668,4.46755616668,4.83426,0.02
 05/15  05:00:00,110.19544513,4.27766926377,0.0,0.0,43.513341876,52.539744,10.718028612,5.86376861197,4.83426,0.02
 05/15  06:00:00,175.95936352,72.5788265788,0.0,0.0,43.513341876,53.238744,1855.09217131,1841.63757863,4.83426,8.62033268226
 05/15  07:00:00,352.407703329,72.5788265788,0.0,0.0,220.879908,53.238744,1487.32094073,1457.71175487,4.83426,24.7749258575
 05/15  08:00:00,444.524331197,72.5788265788,0.00265088653047,0.0,220.879908,145.652643033,1234.41842057,1169.92249926,36.25695,28.2389713046
 05/15  09:00:00,444.30590438,72.5788265788,0.00221021378354,0.0,220.879908,145.652643033,1095.79958264,1013.13280323,36.25695,46.409829409
 05/15  10:00:00,450.217150184,72.5788265788,0.00141533944922,0.0,220.879908,151.653867033,1061.53699397,960.826844928,48.3426,52.3675490429
 05/15  11:00:00,451.097777699,72.5788265788,0.0,0.0,220.879908,151.653867033,965.330300746,862.861535281,48.3426,54.1261654655
 05/15  12:00:00,450.033604119,72.5788265788,0.0,0.0,220.879908,151.653867033,919.055495471,816.411866033,48.3426,54.301029438
 05/15  13:00:00,443.996676906,72.5788265788,0.0,0.0,220.879908,145.652643033,872.644421779,794.055790267,24.1713,54.4173315119
 05/15  14:00:00,443.935047637,72.5788265788,0.0,0.0,220.879908,145.652643033,831.938929347,762.879715971,24.1713,44.8879133758
 05/15  15:00:00,435.965263374,72.5788265788,0.0,0.0,220.879908,137.835547516,674.355112762,615.564209496,4.83426,53.9566432655
 05/15  16:00:00,430.84804215,72.5788265788,0.0,0.0,220.879908,133.019064,479.299942718,438.79510802,4.83426,35.6705746977
 05/15  17:00:00,351.109171905,72.5788265788,0.0,0.0,220.879908,53.238744,618.320563893,568.905813269,4.83426,44.5804906237
 05/15  18:00:00,351.080589871,72.5788265788,0.0,0.0,220.879908,53.238744,553.778462985,513.124889057,4.83426,35.8193139276
 05/15  19:00:00,354.42533287,72.5788265788,0.0,0.0,220.879908,53.238744,478.597217058,456.384567565,4.83426,17.3783894936
 05/15  20:00:00,369.3307391,72.5788265788,0.0,0.0,220.879908,53.238744,485.436588309,471.91719216,4.83426,8.68513614899
 05/15  21:00:00,117.834460537,0.0,0.0,0.0,43.513341876,52.539744,13.5215633359,0.0,4.83426,8.68730333586
 05/15  22:00:00,117.607857855,0.0,0.0,0.0,43.513341876,52.539744,13.482439523,0.0,4.83426,8.64817952298
 05/15  23:00:00,118.622930926,0.0,0.0,0.0,43.513341876,52.539744,13.4696778847,0.0,4.83426,8.6354178847
 05/15  24:00:00,117.640924587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,117.574471272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.520476978,0.0,0.0,0.0,43.513341876,52.539744,13.4548462717,0.0,4.83426,8.6205862717
 05/16  03:00:00,117.512624901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.629462628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,107.343652345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,176.617735954,72.5788265788,0.00136820901195,0.0,43.513341876,53.238744,1858.24996173,1844.79496832,4.83426,8.620733415
 05/16  07:00:00,351.628240271,72.5788265788,0.0010409288728,0.0,220.879908,53.238744,1022.7614952,991.530934713,4.83426,26.3963004835
 05/16  08:00:00,443.633443593,72.5788265788,0.00222020781606,0.0,220.879908,145.652643033,524.959791321,461.181622117,36.25695,27.5212192043
 05/16  09:00:00,443.649048571,72.5788265788,0.0,0.0,220.879908,145.652643033,429.434015166,340.280712655,36.25695,52.8963525109
 05/16  10:00:00,457.798769762,72.5811861161,8.0351848325,0.0,220.879908,151.653867033,339.418625012,246.150248427,48.3426,44.9257765849
 05/16  11:00:00,498.5961687,72.6751165794,47.2977800057,0.0,220.879908,151.653867033,230.763099603,128.299092743,48.3426,54.1214068597
 05/16  12:00:00,542.613439523,73.0023203879,91.2468513139,0.0,220.879908,151.653867033,154.328643744,51.6904015824,48.3426,54.2956421617
 05/16  13:00:00,609.924976831,73.7544774981,163.032771809,0.0,220.879908,145.652643033,79.2690573604,0.686313663174,24.1713,54.4114436973
 05/16  14:00:00,691.951223382,74.4947594473,243.246616289,0.0,220.879908,145.652643033,69.0481986269,0.0,24.1713,44.8768986269
 05/16  15:00:00,641.670222055,74.7709517965,199.879120879,0.0,220.879908,137.835547516,63.0536283023,4.26737912855,4.83426,53.9519891737
 05/16  16:00:00,605.156416526,73.0289306749,170.207207343,0.0,220.879908,133.019064,45.1835574427,4.68281701936,4.83426,35.6664804233
 05/16  17:00:00,485.224487878,72.6738346359,131.050582241,0.0,220.879908,53.238744,61.6665322402,12.2534440185,4.83426,44.5788282217
 05/16  18:00:00,488.86358204,72.6462529831,134.731871164,0.0,220.879908,53.238744,55.114135411,14.466115463,4.83426,35.813759948
 05/16  19:00:00,507.991760824,72.6427101082,150.63193808,0.0,220.879908,53.238744,31.4981507383,9.28641047206,4.83426,17.3774802662
 05/16  20:00:00,498.206316461,72.6213761153,126.494384847,0.0,220.879908,53.238744,44.2002212104,30.6786759336,4.83426,8.6872852768
 05/16  21:00:00,117.832472125,0.0,0.0,0.0,43.513341876,52.539744,13.5210997934,0.0,4.83426,8.68683979341
 05/16  22:00:00,117.903890936,0.0,0.0,0.0,43.513341876,52.539744,13.4820782748,0.0,4.83426,8.64781827475
 05/16  23:00:00,118.899452345,0.0,0.0,0.0,43.513341876,52.539744,13.4704639218,0.0,4.83426,8.63620392179
 05/16  24:00:00,118.011806525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.956878337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.913087274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.907641698,0.0,0.0,0.0,43.513341876,52.539744,13.4548874852,0.0,4.83426,8.62062748521
 05/17  04:00:00,118.336004008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,106.310919193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,173.524137732,72.5788265788,0.00283051385659,0.0,43.513341876,53.238744,539.369087788,525.914077578,4.83426,8.62075020957
 05/17  07:00:00,351.208935026,72.5788265788,0.0,0.0,220.879908,53.238744,575.485930182,544.258588497,4.83426,26.3930816853
 05/17  08:00:00,443.781425953,72.6739364637,0.00234450477552,0.0,220.879908,145.652643033,529.225024516,466.37020783,36.25695,26.5978666865
 05/17  09:00:00,444.404672986,73.2643545446,0.00326792677784,0.0,220.879908,145.652643033,450.996826325,360.921592488,36.25695,53.818283837
 05/17  10:00:00,451.029431258,73.8823035431,0.00214354047891,0.0,220.879908,151.653867033,375.80432027,282.542495033,48.3426,44.9192252372
 05/17  11:00:00,452.692014957,74.6524641259,0.0,0.0,220.879908,151.653867033,305.659852684,203.209155829,48.3426,54.1080968551
 05/17  12:00:00,452.87554947,75.7558125649,0.0,0.0,220.879908,151.653867033,269.168210987,166.545444674,48.3426,54.2801663129
 05/17  13:00:00,458.166604536,76.805065667,9.99820666131,0.0,220.879908,145.652643033,235.87178149,157.306968268,24.1713,54.3935132221
 05/17  14:00:00,456.257790787,77.4181416924,7.55663691541,0.0,220.879908,145.652643033,230.726322551,161.682613487,24.1713,44.8724090636
 05/17  15:00:00,441.727800824,78.4665322658,0.0,0.0,220.879908,137.835547516,220.799922309,171.012574308,4.83426,44.9530880011
 05/17  16:00:00,433.477119168,75.2808069745,0.0,0.0,220.879908,133.019064,145.927111518,96.5194180574,4.83426,44.5734334607
 05/17  17:00:00,351.852902772,73.4402090196,0.0,0.0,220.879908,53.238744,288.2201624,247.725182475,4.83426,35.6607199251
 05/17  18:00:00,351.554701933,73.0992329981,0.0,0.0,220.879908,53.238744,407.817334802,358.22582488,4.83426,44.7572499225
 05/17  19:00:00,351.762459216,72.8706408141,0.0,0.0,220.879908,53.238744,472.444662084,450.233608447,4.83426,17.3767936364
 05/17  20:00:00,369.574105631,72.7315999037,0.0,0.0,220.879908,53.238744,566.000189428,552.479176549,4.83426,8.68675287924
 05/17  21:00:00,117.839234494,0.0,0.0,0.0,43.513341876,52.539744,13.5212148494,0.0,4.83426,8.68695484936
 05/17  22:00:00,117.606508761,0.0,0.0,0.0,43.513341876,52.539744,13.481796694,0.0,4.83426,8.64753669402
 05/17  23:00:00,118.671389302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.695865812,0.0,0.0,0.0,43.513341876,52.539744,13.4547386544,0.0,4.83426,8.62047865436
 05/18  01:00:00,117.674815665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.64592799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.627906061,0.0,0.0,0.0,43.513341876,52.539744,13.4548244829,0.0,4.83426,8.62056448295
 05/18  04:00:00,118.045546108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,103.072373247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,174.346517098,72.5788265788,0.00242566550401,0.0,43.513341876,53.238744,1412.45185511,1407.59759511,4.83426,0.02
 05/18  07:00:00,351.934853411,72.5788265788,0.0,0.0,220.879908,53.238744,1241.0171965,1209.78682966,4.83426,26.3961068392
 05/18  08:00:00,444.55949773,72.5788265788,0.00158247823727,0.0,220.879908,145.652643033,1177.9661505,1106.25211711,36.25695,35.4570833928
 05/18  09:00:00,444.758118957,72.5788560435,0.00196624008083,0.0,220.879908,145.652643033,1182.33997098,1101.24053267,36.25695,44.8424883084
 05/18  10:00:00,450.609288441,72.5941287483,0.00153928705006,0.0,220.879908,151.653867033,1121.4942627,1025.37883628,48.3426,47.7728264134
 05/18  11:00:00,451.463580661,72.6765470913,0.0,0.0,220.879908,151.653867033,1005.53427821,905.948013818,48.3426,51.2436643886
 05/18  12:00:00,450.527616346,72.8017742865,0.0,0.0,220.879908,151.653867033,981.340380463,878.698160909,48.3426,54.2996195535
 05/18  13:00:00,444.625217855,72.9588110716,0.0,0.0,220.879908,145.652643033,943.906792535,860.363827089,24.1713,59.3716654466
 05/18  14:00:00,444.709156754,73.1141123672,0.0,0.0,220.879908,145.652643033,904.808791616,831.712240072,24.1713,48.9252515442
 05/18  15:00:00,436.926506715,73.1858834403,0.0,0.0,220.879908,137.835547516,837.444350916,787.651948844,4.83426,44.9581420714
 05/18  16:00:00,431.180474183,72.5788265788,0.0,0.0,220.879908,133.019064,693.859766976,653.369760315,4.83426,35.6557466611
 05/18  17:00:00,351.380485526,72.5788265788,0.0,0.0,220.879908,53.238744,778.749134109,729.348296771,4.83426,44.5665773385
 05/18  18:00:00,351.483749921,72.5788265788,0.0,0.0,220.879908,53.238744,840.810900278,791.226749923,4.83426,44.7498903558
 05/18  19:00:00,351.961030579,72.5788265788,0.0,0.0,220.879908,53.238744,842.98943471,829.457073874,4.83426,8.69810083607
 05/18  20:00:00,369.981585409,72.5788265788,0.0,0.0,220.879908,53.238744,904.220998824,890.701110082,4.83426,8.68562874188
 05/18  21:00:00,117.705118735,0.0,0.0,0.0,43.513341876,52.539744,22.1870356075,0.0,4.83426,17.3527756075
 05/18  22:00:00,117.471784426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.569329274,0.0,0.0,0.0,43.513341876,52.539744,13.4700087813,0.0,4.83426,8.63574878131
 05/18  24:00:00,117.565262149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.594009718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,117.589009596,0.0,0.0,0.0,43.513341876,52.539744,13.4549068549,0.0,4.83426,8.62064685491
 05/19  03:00:00,117.582599411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.685425903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,104.402630925,0.0,0.0,0.0,43.513341876,52.539744,13.4546352497,0.0,4.83426,8.62037524966
 05/19  06:00:00,175.242936306,72.5788265788,0.00161590647539,0.0,43.513341876,53.238744,1372.31902321,1367.46476321,4.83426,0.02
 05/19  07:00:00,351.782372725,72.5788265788,0.0,0.0,220.879908,53.238744,1188.29525777,1157.06814408,4.83426,26.3928536888
 05/19  08:00:00,444.058100686,72.5788265788,0.00163473898056,0.0,220.879908,145.652643033,1016.13452841,944.427599628,36.25695,35.4499787789
 05/19  09:00:00,444.041897284,72.5788265788,0.00208313034693,0.0,220.879908,145.652643033,951.272232776,870.174726318,36.25695,44.840556458
 05/19  10:00:00,449.971688729,72.5788265788,0.0015520852245,0.0,220.879908,151.653867033,890.48255132,797.233424873,48.3426,44.9065264469
 05/19  11:00:00,450.859926069,72.6051303635,0.0,0.0,220.879908,151.653867033,778.166056147,675.730452217,48.3426,54.0930039293
 05/19  12:00:00,450.079087488,72.8186202536,0.0,0.0,220.879908,151.653867033,737.311652342,634.706178452,48.3426,54.2628738901
 05/19  13:00:00,444.281369251,73.0255222574,0.0,0.0,220.879908,145.652643033,698.735727278,620.190816987,24.1713,54.3736102912
 05/19  14:00:00,444.497387115,73.2780617687,0.0,0.0,220.879908,145.652643033,660.808444995,591.775857437,24.1713,44.8612875578
 05/19  15:00:00,436.858376845,73.4526930749,0.0,0.0,220.879908,137.835547516,643.771156796,593.996712863,4.83426,44.9401839326
 05/19  16:00:00,430.913803719,72.5942917036,0.0,0.0,220.879908,133.019064,540.617518836,491.223333783,4.83426,44.5599250524
 05/19  17:00:00,351.101075931,72.5788265788,0.0,0.0,220.879908,53.238744,607.759270632,567.272152926,4.83426,35.6528577064
 05/19  18:00:00,351.104501822,72.5788265788,0.0,0.0,220.879908,53.238744,623.423109805,573.845131824,4.83426,44.7437179815
 05/19  19:00:00,351.19268652,72.5788265788,0.0,0.0,220.879908,53.238744,701.243622399,687.712575432,4.83426,8.69678696702
 05/19  20:00:00,369.330817569,72.5788265788,0.0,0.0,220.879908,53.238744,850.968402656,828.781702498,4.83426,17.3524401584
 05/19  21:00:00,117.366664553,0.0,0.0,0.0,43.513341876,52.539744,13.5207083397,0.0,4.83426,8.68644833972
 05/19  22:00:00,117.453568005,0.0,0.0,0.0,43.513341876,52.539744,13.4816664304,0.0,4.83426,8.64740643038
 05/19  23:00:00,118.567126178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.528442926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.539629467,0.0,0.0,0.0,43.513341876,52.539744,13.4471739602,0.0,4.83426,8.61291396016
 05/20  02:00:00,117.535375249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.526416569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,117.946274223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,102.972980294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.029420268,0.0,0.0,0.0,43.513341876,52.539744,13.4471845834,0.0,4.83426,8.61292458335
 05/20  07:00:00,99.9471103993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.030438026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.104517395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.109912175,0.0,0.0,0.0,43.513341876,52.539744,22.2782901878,0.0,4.83426,17.4440301878
 05/20  11:00:00,100.986158862,0.0,0.0,0.0,43.513341876,52.539744,13.4934390812,0.0,4.83426,8.65917908122
 05/20  12:00:00,100.057372918,0.0,0.0,0.0,43.513341876,52.539744,13.4934192109,0.0,4.83426,8.65915921093
 05/20  13:00:00,100.125487282,0.0,0.0,0.0,43.513341876,52.539744,13.4860293067,0.0,4.83426,8.6517693067
 05/20  14:00:00,100.141442547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,100.116894926,0.0,0.0,0.0,43.513341876,52.539744,13.4859992436,0.0,4.83426,8.65173924362
 05/20  16:00:00,99.9240922431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,99.922409782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,99.9071793747,0.0,0.0,0.0,43.513341876,52.539744,13.4471098457,0.0,4.83426,8.61284984574
 05/20  19:00:00,100.309732991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.169845684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,117.957402721,0.0,0.0,0.0,43.513341876,52.539744,31.3103409167,0.0,4.83426,26.4760809167
 05/20  22:00:00,117.614746345,0.0,0.0,0.0,43.513341876,52.539744,13.4471431818,0.0,4.83426,8.61288318181
 05/20  23:00:00,118.540968986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.588038952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.593622731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.577051141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.563777134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,117.988248457,0.0,0.0,0.0,43.513341876,52.539744,13.4471330264,0.0,4.83426,8.61287302638
 05/21  05:00:00,103.018139928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.077743077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,99.9616692919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,99.9739848542,0.0,0.0,0.0,43.513341876,52.539744,13.4546105694,0.0,4.83426,8.62035056944
 05/21  09:00:00,100.037310991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.036326715,0.0,0.0,0.0,43.513341876,52.539744,22.2784585827,0.0,4.83426,17.4441985827
 05/21  11:00:00,100.923722591,0.0,0.0,0.0,43.513341876,52.539744,13.4935113353,0.0,4.83426,8.65925133525
 05/21  12:00:00,100.016384324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,100.116431209,0.0,0.0,0.0,43.513341876,52.539744,13.4934666169,0.0,4.83426,8.65920661685
 05/21  14:00:00,100.158706391,0.0,0.0,0.0,43.513341876,52.539744,13.4855917305,0.0,4.83426,8.65133173047
 05/21  15:00:00,100.135301639,0.0,0.0,0.0,43.513341876,52.539744,13.4855381107,0.0,4.83426,8.65127811066
 05/21  16:00:00,99.9372419956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,99.9248928459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,99.9013567756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.304995135,0.0,0.0,0.0,43.513341876,52.539744,13.4470523922,0.0,4.83426,8.61279239221
 05/21  20:00:00,118.19168344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,117.924354753,0.0,0.0,0.0,43.513341876,52.539744,31.3132735914,0.0,4.83426,26.4790135914
 05/21  22:00:00,117.525866695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.481511614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.484210177,0.0,0.0,0.0,43.513341876,52.539744,13.4469784542,0.0,4.83426,8.61271845417
 05/22  01:00:00,117.48129528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.477339171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.471696749,0.0,0.0,0.0,43.513341876,52.539744,13.4544757674,0.0,4.83426,8.62021576745
 05/22  04:00:00,118.109017248,0.213678971507,0.0,0.0,43.513341876,52.539744,5.00409560301,0.149835603006,4.83426,0.02
 05/22  05:00:00,105.688006366,2.75605518208,0.0,0.0,43.513341876,52.539744,6.71027954241,1.85601954241,4.83426,0.02
 05/22  06:00:00,177.008104168,72.5788265788,0.0,0.0,43.513341876,53.238744,1996.02721291,1991.17295291,4.83426,0.02
 05/22  07:00:00,352.072222312,72.5788265788,0.000904033467571,0.0,220.879908,53.238744,1254.58540517,1223.36506769,4.83426,26.3860774829
 05/22  08:00:00,443.708889793,72.5788265788,0.0025686653383,0.0,220.879908,145.652643033,683.140233315,611.441709084,36.25695,35.4415742306
 05/22  09:00:00,443.645810392,72.5788265788,0.00263915696599,0.0,220.879908,145.652643033,441.98292528,360.910061999,36.25695,44.8159132804
 05/22  10:00:00,454.491085176,72.5788265788,4.74112468992,0.0,220.879908,151.653867033,335.753322358,242.533100966,48.3426,44.8776213916
 05/22  11:00:00,482.5436941,72.6124305672,31.3311881621,0.0,220.879908,151.653867033,230.529037581,128.109971414,48.3426,54.0764661676
 05/22  12:00:00,524.874462138,72.7346455377,73.8217634455,0.0,220.879908,151.653867033,152.076042223,49.4899086527,48.3426,54.2435335699
 05/22  13:00:00,572.849103087,73.0638248781,126.925250464,0.0,220.879908,145.652643033,82.3646082022,3.84167613161,24.1713,54.3516320706
 05/22  14:00:00,603.805637252,73.6480263636,157.174177796,0.0,220.879908,145.652643033,69.0101509526,0.0,24.1713,44.8388509526
 05/22  15:00:00,635.935910549,74.531370945,196.07033077,0.0,220.879908,137.835547516,51.3537322039,1.59890502435,4.83426,44.9205671795
 05/22  16:00:00,653.46104946,73.4341527521,219.62148818,0.0,220.879908,133.019064,49.3851322557,0.0114291644504,4.83426,44.5394430912
 05/22  17:00:00,532.312539329,72.9186446798,178.987443587,0.0,220.879908,53.238744,42.7526429796,2.28055721458,4.83426,35.637825765
 05/22  18:00:00,508.574522476,72.8969950666,155.408030781,0.0,220.879908,53.238744,54.9186780276,5.3637372747,4.83426,44.7206807529
 05/22  19:00:00,468.714023806,72.8131464414,115.586845081,0.0,220.879908,53.238744,37.006782031,23.4758549779,4.83426,8.69666705318
 05/22  20:00:00,383.846708441,72.6811742737,14.2523662355,0.0,220.879908,53.238744,185.758798587,163.57400613,4.83426,17.3505324571
 05/22  21:00:00,117.897398763,0.0,0.0,0.0,43.513341876,52.539744,13.5188796772,0.0,4.83426,8.68461967725
 05/22  22:00:00,117.613037877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,118.633394933,0.0,0.0,0.0,43.513341876,52.539744,13.4694666993,0.0,4.83426,8.63520669932
 05/22  24:00:00,117.600421732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.605806748,0.0,0.0,0.0,43.513341876,52.539744,13.4546387599,0.0,4.83426,8.62037875991
 05/23  02:00:00,117.577818259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.566590677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.679665426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,104.407323045,0.0,0.0,0.0,43.513341876,52.539744,13.4546343628,0.0,4.83426,8.6203743628
 05/23  06:00:00,175.925214996,72.5788265788,0.00224438509216,0.0,43.513341876,53.238744,1608.21562919,1603.36136919,4.83426,0.02
 05/23  07:00:00,351.43394138,72.5788265788,0.00107534499458,0.0,220.879908,53.238744,877.577983287,846.359158834,4.83426,26.3845644525
 05/23  08:00:00,468.940718366,72.6138642769,24.9369081734,0.0,220.879908,145.652643033,330.669828322,258.975184774,36.25695,35.4376935481
 05/23  09:00:00,545.188381136,72.7972024544,99.9335774942,0.0,220.879908,145.652643033,139.729859403,58.6597150455,36.25695,44.8131943574
 05/23  10:00:00,586.566170726,73.0869197518,134.647352121,0.0,220.879908,151.653867033,102.24262473,9.02448675631,48.3426,44.8755379739
 05/23  11:00:00,660.579369251,73.981257895,206.232112761,0.0,220.879908,151.653867033,93.4075943043,0.00953887192832,48.3426,45.0554554324
 05/23  12:00:00,793.88386977,75.4729301168,338.215776248,0.0,220.879908,151.653867033,102.602007964,0.0,48.3426,54.2594079644
 05/23  13:00:00,926.693225622,77.1340318488,474.853915664,0.0,220.879908,145.652643033,87.5844641994,0.0100474325218,24.1713,63.4031167668
 05/23  14:00:00,1020.30290806,79.1462137061,566.123981314,0.0,220.879908,145.652643033,69.0024093756,0.0,24.1713,44.8311093756
 05/23  15:00:00,1039.22809066,82.113282122,589.591918038,0.0,220.879908,137.835547516,49.7522019252,0.0,4.83426,44.9179419252
 05/23  16:00:00,1065.4897144,78.540870497,624.443229812,0.0,220.879908,133.019064,40.4776336352,0.0111899638032,4.83426,35.6321836714
 05/23  17:00:00,965.893862378,76.0488179806,607.335070573,0.0,220.879908,53.238744,49.367003226,0.0,4.83426,44.532743226
 05/23  18:00:00,945.984921376,75.7589167159,587.84927646,0.0,220.879908,53.238744,40.6103342095,0.0,4.83426,35.7760742095
 05/23  19:00:00,845.038334407,75.0827866383,487.967905832,0.0,220.879908,53.238744,22.2061416075,0.0,4.83426,17.3718816075
 05/23  20:00:00,621.68304467,73.973338406,249.083125196,0.0,220.879908,53.238744,14.6710196218,1.15147727032,4.83426,8.68528235145
 05/23  21:00:00,117.762239053,0.0,0.0,0.0,43.513341876,52.539744,13.5188455206,0.0,4.83426,8.68458552057
 05/23  22:00:00,117.769716614,0.0,0.0,0.0,43.513341876,52.539744,13.4807121213,0.0,4.83426,8.64645212131
 05/23  23:00:00,118.744433035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.762005808,0.0,0.0,0.0,43.513341876,52.539744,13.4544980093,0.0,4.83426,8.62023800931
 05/24  01:00:00,117.785370216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.789791846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.756115705,0.0,0.0,0.0,43.513341876,52.539744,13.45445967,0.0,4.83426,8.62019966997
 05/24  04:00:00,118.132046951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,103.164613395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.583107667,72.5788265788,0.00341361015335,0.0,43.513341876,53.238744,712.915189997,708.060929997,4.83426,0.02
 05/24  07:00:00,373.456948261,72.5788265788,22.0338975778,0.0,220.879908,53.238744,353.569917846,322.353048735,4.83426,26.3826091109
 05/24  08:00:00,654.218594577,73.4427781774,207.407619687,0.0,220.879908,145.652643033,87.2864091883,15.5926434303,36.25695,35.436815758
 05/24  09:00:00,886.563885877,74.9450792734,435.730224673,0.0,220.879908,145.652643033,81.0623008393,0.0,36.25695,44.8053508393
 05/24  10:00:00,913.804498803,75.9496443569,454.331742505,0.0,220.879908,151.653867033,93.2124808074,0.0,48.3426,44.8698808074
 05/24  11:00:00,865.636244302,76.6061816569,405.544340753,0.0,220.879908,151.653867033,102.397463471,0.0,48.3426,54.0548634707
 05/24  12:00:00,891.685690189,77.7858847122,431.515779828,0.0,220.879908,151.653867033,102.56152246,0.0,48.3426,54.2189224595
 05/24  13:00:00,945.412953739,79.3818727009,489.859123063,0.0,220.879908,145.652643033,78.5058030201,0.0111131067495,24.1713,54.3233899134
 05/24  14:00:00,883.20123699,79.818907136,427.996083065,0.0,220.879908,145.652643033,69.0085425301,0.013414378841,24.1713,44.8238281512
 05/24  15:00:00,813.821208688,80.1888298972,366.899120018,0.0,220.879908,137.835547516,49.7485787696,0.00738117042335,4.83426,44.9069375992
 05/24  16:00:00,753.89158503,76.0219031607,316.703695514,0.0,220.879908,133.019064,46.3012739203,0.0132631329162,4.83426,41.4537507874
 05/24  17:00:00,629.70189563,73.9721746937,274.322507944,0.0,220.879908,53.238744,43.5367166027,0.0,4.83426,38.7024566027
 05/24  18:00:00,638.456780776,73.7232196847,283.01761071,0.0,220.879908,53.238744,49.5419291957,0.0,4.83426,44.7076691957
 05/24  19:00:00,476.128869221,73.3738522103,122.113723322,0.0,220.879908,53.238744,39.5030912125,25.9727625207,4.83426,8.69606869185
 05/24  20:00:00,379.268076774,73.0104118917,9.26675081235,0.0,220.879908,53.238744,108.976190336,95.4576810732,4.83426,8.6842492629
 05/24  21:00:00,118.100473698,0.0,0.0,0.0,43.513341876,52.539744,13.5193013455,0.0,4.83426,8.68504134549
 05/24  22:00:00,117.815719625,0.0,0.0,0.0,43.513341876,52.539744,13.4811340025,0.0,4.83426,8.64687400248
 05/24  23:00:00,118.750438388,0.0,0.0,0.0,43.513341876,52.539744,13.4696506017,0.0,4.83426,8.63539060168
 05/24  24:00:00,117.756821652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.72463702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.676873767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.652080862,0.0,0.0,0.0,43.513341876,52.539744,13.4543169038,0.0,4.83426,8.62005690375
 05/25  04:00:00,118.043941174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,103.066375991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,174.294391579,72.5788265788,0.0030556546526,0.0,43.513341876,53.238744,1310.96821608,1297.51394336,4.83426,8.62001272222
 05/25  07:00:00,351.424074504,72.5788265788,0.0,0.0,220.879908,53.238744,916.446832564,885.916366719,4.83426,25.6962058447
 05/25  08:00:00,443.916388409,72.7612787747,0.00157705467963,0.0,220.879908,145.652643033,676.904252546,613.390359439,36.25695,27.2569431067
 05/25  09:00:00,444.355642097,73.2012793321,0.00215467141019,0.0,220.879908,145.652643033,564.107627152,483.05474391,36.25695,44.7959332427
 05/25  10:00:00,450.73178177,73.6264706546,0.00157306021102,0.0,220.879908,151.653867033,424.509324304,331.309306507,48.3426,44.857417797
 05/25  11:00:00,459.979679747,74.5514182605,7.28792625012,0.0,220.879908,151.653867033,271.535982361,169.141809612,48.3426,54.0515727495
 05/25  12:00:00,495.493440191,75.8325812118,41.9116547401,0.0,220.879908,151.653867033,196.946948895,94.390036886,48.3426,54.2143120092
 05/25  13:00:00,532.282292388,77.1942209273,82.9077551492,0.0,220.879908,145.652643033,130.967622099,52.4799286856,24.1713,54.3163934132
 05/25  14:00:00,590.21491051,78.469456544,139.191625208,0.0,220.879908,145.652643033,78.7032421083,9.71175317024,24.1713,44.820188938
 05/25  15:00:00,658.232933385,80.906791044,212.24052779,0.0,220.879908,137.835547516,53.1657716804,3.42755394265,4.83426,44.9039577377
 05/25  16:00:00,673.146415047,77.5354454575,235.494567923,0.0,220.879908,133.019064,50.2239316422,0.865485003766,4.83426,44.5241866384
 05/25  17:00:00,566.515723565,75.3069871052,210.917717371,0.0,220.879908,53.238744,41.7071552612,1.24990405732,4.83426,35.6229912039
 05/25  18:00:00,551.594470759,75.0337141138,196.266391808,0.0,220.879908,53.238744,51.3360550004,1.80026053448,4.83426,44.7015344659
 05/25  19:00:00,453.303593952,74.3288298838,99.0775346768,0.0,220.879908,53.238744,51.5244362524,37.9943783368,4.83426,8.69579791561
 05/25  20:00:00,370.244740045,73.4803982557,0.0,0.0,220.879908,53.238744,239.834548389,226.315537025,4.83426,8.68475136415
 05/25  21:00:00,117.926109845,0.0,0.0,0.0,43.513341876,52.539744,13.5190216428,0.0,4.83426,8.68476164279
 05/25  22:00:00,117.702984176,0.0,0.0,0.0,43.513341876,52.539744,13.4809609038,0.0,4.83426,8.64670090376
 05/25  23:00:00,118.721216596,0.0,0.0,0.0,43.513341876,52.539744,13.4694942529,0.0,4.83426,8.63523425289
 05/25  24:00:00,117.756154112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.773792928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.781219112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.796924185,0.0,0.0,0.0,43.513341876,52.539744,13.4541911268,0.0,4.83426,8.61993112685
 05/26  04:00:00,119.932169449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,104.661703626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,174.197704799,72.5788265788,0.00284136474688,0.0,43.513341876,53.238744,649.099020478,635.644550277,4.83426,8.62021020054
 05/26  07:00:00,351.216478065,72.5788265788,0.0,0.0,220.879908,53.238744,646.655455674,624.233785376,4.83426,17.5874102974
 05/26  08:00:00,443.954267297,72.8282166124,0.00231713518392,0.0,220.879908,145.652643033,581.738409899,510.058283778,36.25695,35.4231761206
 05/26  09:00:00,444.513674935,73.3373516349,0.0031636238618,0.0,220.879908,145.652643033,512.480718123,431.432013566,36.25695,44.7917545564
 05/26  10:00:00,450.80243467,73.6257637846,0.00222538894979,0.0,220.879908,151.653867033,489.571947697,396.379639301,48.3426,44.8497083969
 05/26  11:00:00,452.293603774,74.2019159393,0.0,0.0,220.879908,151.653867033,373.156247411,270.77490581,48.3426,54.0387416009
 05/26  12:00:00,472.70242149,74.8997729069,20.3720461285,0.0,220.879908,151.653867033,269.906400167,167.363717871,48.3426,54.2000822954
 05/26  13:00:00,548.081980624,75.082229394,100.488944466,0.0,220.879908,145.652643033,160.717210048,82.2438490371,24.1713,54.3020610111
 05/26  14:00:00,624.657865716,76.093811684,175.273944391,0.0,220.879908,145.652643033,71.5327542114,2.55201724657,24.1713,44.8094369648
 05/26  15:00:00,725.640803213,77.6828503323,281.73739479,0.0,220.879908,137.835547516,49.7373067124,0.0,4.83426,44.9030467124
 05/26  16:00:00,841.239766821,75.0811439322,403.847067331,0.0,220.879908,133.019064,40.4576102773,0.00677141368429,4.83426,35.6165788637
 05/26  17:00:00,726.178523552,73.7430197549,369.446574011,0.0,220.879908,53.238744,49.3472191999,0.0,4.83426,44.5129591999
 05/26  18:00:00,657.012100092,73.7449972765,300.58776416,0.0,220.879908,53.238744,40.5957614538,0.0,4.83426,35.7615014538
 05/26  19:00:00,599.02662837,73.5423675534,243.096502519,0.0,220.879908,53.238744,22.2045578909,0.0,4.83426,17.3702978909
 05/26  20:00:00,447.260559934,73.1026405887,79.2406799957,0.0,220.879908,53.238744,68.1050971114,54.5863424668,4.83426,8.68449464465
 05/26  21:00:00,117.790294363,0.0,0.0,0.0,43.513341876,52.539744,13.5179955959,0.0,4.83426,8.68373559594
 05/26  22:00:00,117.81290898,0.0,0.0,0.0,43.513341876,52.539744,13.4801809196,0.0,4.83426,8.64592091962
 05/26  23:00:00,118.732041599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.763656558,0.0,0.0,0.0,43.513341876,52.539744,13.4541643941,0.0,4.83426,8.61990439405
 05/27  01:00:00,117.732564634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.688804776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.636494986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.038359229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,103.078147196,0.0,0.0,0.0,43.513341876,52.539744,13.446783171,0.0,4.83426,8.61252317097
 05/27  06:00:00,100.15632616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.114604523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.265075994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.437905699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.516898526,0.0,0.0,0.0,43.513341876,52.539744,22.2737464744,0.0,4.83426,17.4394864744
 05/27  11:00:00,101.383920771,0.0,0.0,0.0,43.513341876,52.539744,13.4921751135,0.0,4.83426,8.65791511349
 05/27  12:00:00,100.605454627,0.0,0.0,0.0,43.513341876,52.539744,13.4919893983,0.0,4.83426,8.65772939832
 05/27  13:00:00,100.727165397,0.0,0.0,0.0,43.513341876,52.539744,13.4847286676,0.0,4.83426,8.65046866761
 05/27  14:00:00,100.786275151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,212.620568719,1.98871029985,108.60381528,0.0,43.513341876,52.539744,13.4845339948,0.0,4.83426,8.65027399476
 05/27  16:00:00,227.788525798,1.9174544795,124.149401995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,305.16043114,3.09350347185,199.752726453,0.0,43.513341876,52.539744,13.4468903769,0.0,4.83426,8.61263037687
 05/27  18:00:00,199.542446283,1.54675173593,96.6233825712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,215.276025391,1.89978136066,111.352092716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,115.671556826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.269005722,0.0,0.0,0.0,43.513341876,52.539744,31.2944781026,0.0,4.83426,26.4602181026
 05/27  22:00:00,117.836180377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.687666771,0.0,0.0,0.0,43.513341876,52.539744,13.4469131601,0.0,4.83426,8.61265316008
 05/27  24:00:00,117.750763829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.710273033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.711478964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.725145189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.148710899,0.0,0.0,0.0,43.513341876,52.539744,13.4467665274,0.0,4.83426,8.61250652743
 05/28  05:00:00,103.202972477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.274036242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.193073239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.283650853,0.0,0.0,0.0,43.513341876,52.539744,13.4540560197,0.0,4.83426,8.61979601973
 05/28  09:00:00,100.46926393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.577254214,0.0,0.0,0.0,43.513341876,52.539744,22.2719087302,0.0,4.83426,17.4376487302
 05/28  11:00:00,101.404714529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.587863972,0.0,0.0,0.0,43.513341876,52.539744,13.4920910861,0.0,4.83426,8.65783108612
 05/28  13:00:00,100.663640264,0.0,0.0,0.0,43.513341876,52.539744,13.4918805978,0.0,4.83426,8.65762059778
 05/28  14:00:00,100.709442936,0.0,0.0,0.0,43.513341876,52.539744,13.4847435374,0.0,4.83426,8.65048353736
 05/28  15:00:00,180.434194422,0.803354900998,78.1377743261,0.0,43.513341876,52.539744,13.4848347545,0.0,4.83426,8.65057475448
 05/28  16:00:00,243.18672068,1.85858645394,139.139614368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,225.157471372,1.98868080333,121.115980112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,187.208750687,1.54418358996,84.0806375044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.911492639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.727132733,0.0,0.0,0.0,43.513341876,52.539744,13.4467294002,0.0,4.83426,8.6124694002
 05/28  21:00:00,118.346808124,0.0,0.0,0.0,43.513341876,52.539744,31.2885658753,0.0,4.83426,26.4543058753
 05/28  22:00:00,117.872644281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.733322846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.810043311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.776830981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.78554399,0.0,0.0,0.0,43.513341876,52.539744,13.4468540747,0.0,4.83426,8.61259407467
 05/29  03:00:00,117.778063364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.192731451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,103.234968834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.324823184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.29791297,0.0,0.0,0.0,43.513341876,52.539744,13.4466904906,0.0,4.83426,8.61243049057
 05/29  08:00:00,100.459720502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.611968544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.642922223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.479510248,0.0,0.0,0.0,43.513341876,52.539744,13.4542142487,0.0,4.83426,8.61995424866
 05/29  12:00:00,100.677422671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.773976048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,315.673497878,2.84505947742,209.567326016,0.0,43.513341876,52.539744,13.4468408855,0.0,4.83426,8.61258088546
 05/29  15:00:00,362.677181737,3.38979331394,255.625504513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,365.698209727,3.27712084309,258.92342321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,329.448426636,3.09623682413,223.285311392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,256.624075474,2.23273981155,152.185150174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,197.709722545,1.32578720222,94.2894120438,0.0,43.513341876,52.539744,13.4467875246,0.0,4.83426,8.6125275246
 05/29  20:00:00,131.070911736,0.218396387735,14.8536300472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.39977994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.989965475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.835463891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.988189894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.982219004,0.0,0.0,0.0,43.513341876,52.539744,13.452375954,0.0,4.83426,8.61811595396
 05/30  02:00:00,117.967075468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.963882794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.260697058,0.0,0.0,0.0,43.513341876,52.539744,13.4541280569,0.0,4.83426,8.61986805687
 05/30  05:00:00,102.021167512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,398.562179764,72.6382469887,221.109913097,0.0,43.513341876,53.238744,165.598921864,160.744661864,4.83426,0.02
 05/30  07:00:00,639.937581129,72.5788265788,284.73511095,0.0,220.879908,53.238744,142.332983758,111.133849606,4.83426,26.3648741519
 05/30  08:00:00,847.51737508,74.8222907406,396.962293353,0.0,220.879908,145.652643033,77.3191764112,5.65485953266,36.25695,35.4073668786
 05/30  09:00:00,950.178574909,76.249245151,497.344048404,0.0,220.879908,145.652643033,81.0210018031,0.0,36.25695,44.7640518031
 05/30  10:00:00,957.395595443,77.1671006723,497.212610081,0.0,220.879908,151.653867033,93.166419139,0.0,48.3426,44.823819139
 05/30  11:00:00,960.122682623,77.8442110284,498.351624584,0.0,220.879908,151.653867033,93.3569518548,0.0,48.3426,45.0143518548
 05/30  12:00:00,960.95959738,79.1942307457,498.367137744,0.0,220.879908,151.653867033,102.513371923,0.0,48.3426,54.1707719228
 05/30  13:00:00,959.759963706,80.6112790791,501.642736808,0.0,220.879908,145.652643033,78.4542671572,0.0142825339911,24.1713,54.2686846232
 05/30  14:00:00,966.084055661,81.4766881737,506.809790824,0.0,220.879908,145.652643033,68.9551343847,0.0,24.1713,44.7838343847
 05/30  15:00:00,974.569789945,82.5523393598,522.104127572,0.0,220.879908,137.835547516,49.7096035101,0.00500454415972,4.83426,44.8703389659
 05/30  16:00:00,1008.70192129,77.9363773566,565.946552797,0.0,220.879908,133.019064,40.4448080716,0.011256134413,4.83426,35.5992919371
 05/30  17:00:00,915.645436798,75.2097054591,555.283931466,0.0,220.879908,53.238744,49.3247406995,0.0,4.83426,44.4904806995
 05/30  18:00:00,918.355639845,74.9100239446,558.32140796,0.0,220.879908,53.238744,40.5750962189,0.0,4.83426,35.7408362189
 05/30  19:00:00,897.244566112,74.5312863347,537.655160665,0.0,220.879908,53.238744,22.2021178454,0.0,4.83426,17.3678578454
 05/30  20:00:00,887.667376133,74.1022330086,513.904621167,0.0,220.879908,53.238744,13.5166189298,0.0,4.83426,8.68235892979
 05/30  21:00:00,118.070457767,0.0,0.0,0.0,43.513341876,52.539744,13.5165252475,0.0,4.83426,8.68226524747
 05/30  22:00:00,118.066454143,0.0,0.0,0.0,43.513341876,52.539744,13.4800510816,0.0,4.83426,8.64579108156
 05/30  23:00:00,118.921703031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.007848757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.963088842,0.0,0.0,0.0,43.513341876,52.539744,13.4540148873,0.0,4.83426,8.61975488732
 05/31  02:00:00,117.929125286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.924274461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.365287986,0.0,0.0,0.0,43.513341876,52.539744,13.4541829358,0.0,4.83426,8.61992293584
 05/31  05:00:00,100.405303736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,202.431289861,72.5891130835,28.4951613954,0.0,43.513341876,53.238744,324.124018223,319.269758223,4.83426,0.02
 05/31  07:00:00,458.76223425,72.5788265788,105.991612148,0.0,220.879908,53.238744,256.571718832,225.373312175,4.83426,26.3641466568
 05/31  08:00:00,751.260100814,74.76528094,301.711125806,0.0,220.879908,145.652643033,108.926651437,37.2672605751,36.25695,35.402440862
 05/31  09:00:00,947.821847483,76.4645998394,494.314885924,0.0,220.879908,145.652643033,72.0659680075,0.0,36.25695,35.8090180075
 05/31  10:00:00,974.643219583,78.3387763186,511.329451821,0.0,220.879908,151.653867033,93.1608352786,0.0,48.3426,44.8182352786
 05/31  11:00:00,1029.62697491,80.8991128984,562.448740132,0.0,220.879908,151.653867033,102.343126289,0.0,48.3426,54.0005262887
 05/31  12:00:00,1026.0346253,83.6107756926,557.135584246,0.0,220.879908,151.653867033,102.496754652,0.0,48.3426,54.1541546522
 05/31  13:00:00,977.153334695,84.216542674,513.774501328,0.0,220.879908,145.652643033,78.4335257316,0.0118969929509,24.1713,54.2503287387
 05/31  14:00:00,996.309400534,87.0007853912,529.790646816,0.0,220.879908,145.652643033,68.9465500352,0.0,24.1713,44.7752500352
