Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  15:00:00,971.720069304,86.2533965981,515.452854377,0.0,220.879908,137.835547516,49.7392506079,0.0397423030537,4.83426,44.8652483048
 05/31  16:00:00,937.012169428,77.7567442027,496.188685237,0.0,220.879908,133.019064,41.2483895431,0.819955655194,4.83426,35.5941738879
 05/31  17:00:00,773.150783066,74.6115872795,415.620915873,0.0,220.879908,53.238744,45.2172421556,4.7873327239,4.83426,35.5956494317
 05/31  18:00:00,685.684998911,74.1660601868,329.197850599,0.0,220.879908,53.238744,51.5734987321,2.07650670809,4.83426,44.662732024
 05/31  19:00:00,624.087838509,73.5191146284,268.300200091,0.0,220.879908,53.238744,13.5278456063,0.0,4.83426,8.69358560634
 05/31  20:00:00,563.677696661,73.2065113681,193.992338297,0.0,220.879908,53.238744,18.4149247416,4.89774391221,4.83426,8.68292082936
 05/31  21:00:00,118.321599074,0.0,0.0,0.0,43.513341876,52.539744,22.1801451797,0.0,4.83426,17.3458851797
 05/31  22:00:00,118.019216808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.925965098,0.0,0.0,0.0,43.513341876,52.539744,13.4685981911,0.0,4.83426,8.63433819108
 05/31  24:00:00,118.028188041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.007165309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.993360007,0.0,0.0,0.0,43.513341876,52.539744,13.4538715985,0.0,4.83426,8.61961159846
 06/01  03:00:00,117.976473098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.416209434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,100.45156854,0.0,0.0,0.0,43.513341876,52.539744,13.45401981,0.0,4.83426,8.61975981002
 06/01  06:00:00,202.201363952,72.5788265788,28.2248630681,0.0,43.513341876,53.238744,305.543951903,300.689691903,4.83426,0.02
 06/01  07:00:00,360.084491919,72.5788265788,8.71655967979,0.0,220.879908,53.238744,332.75129928,301.557061127,4.83426,26.3599781532
 06/01  08:00:00,445.221655156,74.1175603746,0.00240955364492,0.0,220.879908,145.652643033,280.981861086,218.166778427,36.25695,26.5581326589
 06/01  09:00:00,459.824244256,75.5666095462,12.8856630476,0.0,220.879908,145.652643033,256.955102252,175.945389549,36.25695,44.7527627031
 06/01  10:00:00,479.005886937,76.5075073007,24.9294202647,0.0,220.879908,151.653867033,238.915063605,145.762745912,48.3426,44.809717693
 06/01  11:00:00,482.347733044,77.002977594,26.8656927312,0.0,220.879908,151.653867033,222.870205699,120.551765884,48.3426,53.9758398147
 06/01  12:00:00,505.060765315,78.5616802354,48.6577426962,0.0,220.879908,151.653867033,181.246706525,87.7704600527,48.3426,45.1336464723
 06/01  13:00:00,525.107768463,79.8674143765,73.1920493224,0.0,220.879908,145.652643033,155.443145584,77.0084835969,24.1713,54.2633619873
 06/01  14:00:00,588.739321603,81.4142595785,134.830475861,0.0,220.879908,145.652643033,91.8613948638,22.9184133362,24.1713,44.7716815276
 06/01  15:00:00,648.189248307,83.2143027359,200.012552721,0.0,220.879908,137.835547516,54.5264159661,4.84489576773,4.83426,44.8472601984
 06/01  16:00:00,575.026696961,78.0826663142,137.54975452,0.0,220.879908,133.019064,62.6493375044,13.3310105996,4.83426,44.4840669049
 06/01  17:00:00,438.31129588,75.326996304,83.7373276841,0.0,220.879908,53.238744,80.1370880248,39.7142548267,4.83426,35.588573198
 06/01  18:00:00,383.910812542,74.7074712989,30.4415057707,0.0,220.879908,53.238744,112.887734564,72.3270987012,4.83426,35.7263758629
 06/01  19:00:00,352.875594549,74.0329830055,0.0,0.0,220.879908,53.238744,153.048982155,130.847914765,4.83426,17.3668073904
 06/01  20:00:00,367.081711893,73.310448409,0.0,0.0,220.879908,53.238744,312.438094623,298.921815693,4.83426,8.68201893003
 06/01  21:00:00,117.865972528,0.0,0.0,0.0,43.513341876,52.539744,13.5161409619,0.0,4.83426,8.68188096192
 06/01  22:00:00,117.586813769,0.0,0.0,0.0,43.513341876,52.539744,13.4797163228,0.0,4.83426,8.64545632283
 06/01  23:00:00,118.657457408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.623978887,0.0,0.0,0.0,43.513341876,52.539744,13.4540068499,0.0,4.83426,8.61974684991
 06/02  01:00:00,117.625584265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.621400666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.61397042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.72562458,0.0,0.0,0.0,43.513341876,52.539744,13.4537801084,0.0,4.83426,8.61952010844
 06/02  05:00:00,101.469745055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,175.725581773,72.5788265788,0.00332893416104,0.0,43.513341876,53.238744,1590.79633548,1585.94207548,4.83426,0.02
 06/02  07:00:00,351.605892567,72.5788265788,0.0,0.0,220.879908,53.238744,959.723692003,928.529656816,4.83426,26.3597751876
 06/02  08:00:00,444.212484344,73.0876310105,0.00215386753989,0.0,220.879908,145.652643033,541.103318994,469.44920852,36.25695,35.397160474
 06/02  09:00:00,484.674507361,73.883179319,39.2186055986,0.0,220.879908,145.652643033,256.316624008,175.313843536,36.25695,44.7458304721
 06/02  10:00:00,597.921864842,74.829660726,144.35110966,0.0,220.879908,151.653867033,107.610714932,14.465982566,48.3426,44.802132366
 06/02  11:00:00,676.612152661,76.2996579806,220.084698516,0.0,220.879908,151.653867033,93.3421419252,0.00971111589112,48.3426,44.9898308093
 06/02  12:00:00,762.195713172,78.2468661167,304.203694467,0.0,220.879908,151.653867033,102.478592852,0.0,48.3426,54.135992852
 06/02  13:00:00,781.678311789,80.1759301146,327.758949389,0.0,220.879908,145.652643033,78.4081848092,0.00757915269661,24.1713,54.2293056565
 06/02  14:00:00,897.444876195,82.2965471137,440.919644226,0.0,220.879908,145.652643033,68.9349899624,0.0,24.1713,44.7636899624
 06/02  15:00:00,986.897329781,84.1257560412,536.123896152,0.0,220.879908,137.835547516,49.6802358551,0.0,4.83426,44.8459758551
 06/02  16:00:00,830.970392724,77.8897686104,392.166260583,0.0,220.879908,133.019064,40.4377450182,0.0202999732837,4.83426,35.5831850449
 06/02  17:00:00,627.978107913,75.0553607663,272.163624475,0.0,220.879908,53.238744,40.4220112418,0.0,4.83426,35.5877512418
 06/02  18:00:00,560.607588998,74.3674113622,205.39763742,0.0,220.879908,53.238744,57.1212912647,7.63792345572,4.83426,44.649107809
 06/02  19:00:00,443.612401187,73.7120105243,89.851538165,0.0,220.879908,53.238744,54.7735309304,41.2461364275,4.83426,8.69313450289
 06/02  20:00:00,411.830031936,73.2641533982,44.2156991758,0.0,220.879908,53.238744,87.0537331066,73.5371636097,4.83426,8.68230949694
 06/02  21:00:00,117.823723127,0.0,0.0,0.0,43.513341876,52.539744,13.5164526189,0.0,4.83426,8.68219261887
 06/02  22:00:00,117.909700727,0.0,0.0,0.0,43.513341876,52.539744,13.4791548374,0.0,4.83426,8.64489483744
 06/02  23:00:00,118.896792268,0.0,0.0,0.0,43.513341876,52.539744,13.468578949,0.0,4.83426,8.63431894903
 06/02  24:00:00,117.962757947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.937607161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.932758914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.910034166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.351620481,0.0,0.0,0.0,43.513341876,52.539744,13.4456022418,0.0,4.83426,8.61134224182
 06/03  05:00:00,100.406635643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.408125969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.24678171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.20543558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.211561985,0.0,0.0,0.0,43.513341876,52.539744,13.4538898176,0.0,4.83426,8.61962981758
 06/03  10:00:00,100.20144884,0.0,0.0,0.0,43.513341876,52.539744,13.5593318555,0.0,4.83426,8.72507185553
 06/03  11:00:00,101.066605952,0.0,0.0,0.0,43.513341876,52.539744,13.4906498749,0.0,4.83426,8.65638987493
 06/03  12:00:00,100.157103047,0.0,0.0,0.0,43.513341876,52.539744,13.489020631,0.0,4.83426,8.65476063103
 06/03  13:00:00,100.2332697,0.0,0.0,0.0,43.513341876,52.539744,13.4831685449,0.0,4.83426,8.64890854486
 06/03  14:00:00,100.264447367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,100.236093089,0.0,0.0,0.0,43.513341876,52.539744,13.4836361763,0.0,4.83426,8.64937617627
 06/03  16:00:00,100.064176487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.069359139,0.0,0.0,0.0,43.513341876,52.539744,13.4465940439,0.0,4.83426,8.61233404393
 06/03  18:00:00,100.039446682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.442007078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,115.288222047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.025844891,0.0,0.0,0.0,43.513341876,52.539744,31.2757943872,0.0,4.83426,26.4415343872
 06/03  22:00:00,117.679979884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.6212176,0.0,0.0,0.0,43.513341876,52.539744,13.4465907314,0.0,4.83426,8.61233073135
 06/03  24:00:00,117.694622674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.718142109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.712525789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.709736063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.134154024,0.0,0.0,0.0,43.513341876,52.539744,13.4465242056,0.0,4.83426,8.61226420564
 06/04  05:00:00,100.176829206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.222123289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.132221464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.173872347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.214082705,0.0,0.0,0.0,43.513341876,52.539744,13.45386438,0.0,4.83426,8.61960437995
 06/04  10:00:00,100.216505138,0.0,0.0,0.0,43.513341876,52.539744,13.559211532,0.0,4.83426,8.72495153204
 06/04  11:00:00,101.079981748,0.0,0.0,0.0,43.513341876,52.539744,13.490775892,0.0,4.83426,8.65651589195
 06/04  12:00:00,100.199049394,0.0,0.0,0.0,43.513341876,52.539744,13.4904045208,0.0,4.83426,8.65614452085
 06/04  13:00:00,100.290890405,0.0,0.0,0.0,43.513341876,52.539744,13.4909774409,0.0,4.83426,8.65671744086
 06/04  14:00:00,100.348969749,0.0,0.0,0.0,43.513341876,52.539744,13.483601709,0.0,4.83426,8.64934170896
 06/04  15:00:00,100.299950714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.033598202,0.0,0.0,0.0,43.513341876,52.539744,13.4464252386,0.0,4.83426,8.61216523858
 06/04  17:00:00,100.038924158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.015608465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.410992613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,115.316698532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.083834551,0.0,0.0,0.0,43.513341876,52.539744,31.2738499877,0.0,4.83426,26.4395899877
 06/04  22:00:00,117.736320468,0.0,0.0,0.0,43.513341876,52.539744,13.4465392039,0.0,4.83426,8.61227920389
 06/04  23:00:00,118.649339394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.729480764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.727869782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.725424216,0.0,0.0,0.0,43.513341876,52.539744,6.9782181511,0.0,4.83426,2.1439581511
 06/05  03:00:00,117.722504296,0.0,0.0,0.0,43.513341876,52.539744,11.3285275443,0.0,4.83426,6.49426754434
 06/05  04:00:00,118.147720156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,100.177961663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,173.698322032,72.5788265788,0.00235191947668,0.0,43.513341876,53.238744,873.256168045,859.8025484,4.83426,8.6193596451
 06/05  07:00:00,351.251565573,72.5788265788,0.0,0.0,220.879908,53.238744,765.450452478,743.040854957,4.83426,17.5753375203
 06/05  08:00:00,443.697580193,72.5789748909,0.00180747060756,0.0,220.879908,145.652643033,684.054869694,612.410827099,36.25695,35.387092595
 06/05  09:00:00,443.839333194,72.6471065659,0.00226301882712,0.0,220.879908,145.652643033,688.744090732,607.765752259,36.25695,44.7213884727
 06/05  10:00:00,450.123125118,72.9508754252,0.00186283786959,0.0,220.879908,151.653867033,610.534139417,517.406295153,48.3426,44.7852442643
 06/05  11:00:00,451.27393668,73.1645050213,0.0,0.0,220.879908,151.653867033,556.427739372,463.125890273,48.3426,44.959249099
 06/05  12:00:00,450.600850665,73.422418721,0.0,0.0,220.879908,151.653867033,548.459186072,446.006062773,48.3426,54.1105232984
 06/05  13:00:00,445.111781927,73.94256019,0.0,0.0,220.879908,145.652643033,427.908175271,349.535424972,24.1713,54.2014502993
 06/05  14:00:00,445.680187855,74.5352388908,0.0,0.0,220.879908,145.652643033,308.302226636,239.391718645,24.1713,44.7392079912
 06/05  15:00:00,438.092066959,74.8099640733,0.0,0.0,220.879908,137.835547516,213.397656628,163.741018465,4.83426,44.8223781633
 06/05  16:00:00,431.173611874,72.9503911825,0.0,0.0,220.879908,133.019064,100.93619174,60.5317354585,4.83426,35.5701962814
 06/05  17:00:00,351.015223927,72.5875557977,0.0,0.0,220.879908,53.238744,161.003757801,120.600046883,4.83426,35.5694509185
 06/05  18:00:00,351.022554341,72.5876798413,0.0,0.0,220.879908,53.238744,205.354432752,159.72361591,4.83426,40.7965568429
 06/05  19:00:00,351.444073589,72.5939064718,0.0,0.0,220.879908,53.238744,208.403729249,191.155295431,4.83426,12.414173818
 06/05  20:00:00,366.327956281,72.5822277637,0.0,0.0,220.879908,53.238744,254.750325664,241.234982268,4.83426,8.68108339574
 06/05  21:00:00,117.971029556,0.0,0.0,0.0,43.513341876,52.539744,13.5151152888,0.0,4.83426,8.68085528884
 06/05  22:00:00,117.742870573,0.0,0.0,0.0,43.513341876,52.539744,13.4790953139,0.0,4.83426,8.64483531386
 06/05  23:00:00,118.727269361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,117.79586639,0.0,0.0,0.0,43.513341876,52.539744,13.4536448289,0.0,4.83426,8.61938482894
 06/06  01:00:00,117.793735589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.780765009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.776327508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,119.891463592,0.0,0.0,0.0,43.513341876,52.539744,13.4536701531,0.0,4.83426,8.61941015309
 06/06  05:00:00,101.636989555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,174.26789229,72.5788265788,0.0028190885782,0.0,43.513341876,53.238744,753.527865211,748.673605211,4.83426,0.02
 06/06  07:00:00,351.219186743,72.5788265788,0.0,0.0,220.879908,53.238744,702.390468468,671.207496431,4.83426,26.3487120369
 06/06  08:00:00,443.897725476,72.7993647851,0.00213035819648,0.0,220.879908,145.652643033,584.638966726,513.001706551,36.25695,35.3803101753
 06/06  09:00:00,444.329423316,73.1718454676,0.00263549221717,0.0,220.879908,145.652643033,545.925140492,473.891473795,36.25695,35.7767166965
 06/06  10:00:00,450.625885,73.4409756972,0.00204541531456,0.0,220.879908,151.653867033,560.68784606,467.567001848,48.3426,44.778244212
 06/06  11:00:00,451.808506006,73.6927101683,0.0,0.0,220.879908,151.653867033,534.397833414,432.11874189,48.3426,53.9364915234
 06/06  12:00:00,451.251151339,74.0740627066,0.0,0.0,220.879908,151.653867033,473.138663177,379.708719151,48.3426,45.0873440266
 06/06  13:00:00,445.58352713,74.3810800516,0.0,0.0,220.879908,145.652643033,451.508760449,373.126732565,24.1713,54.2107278843
 06/06  14:00:00,445.818763959,74.6364603081,0.0,0.0,220.879908,145.652643033,395.178832397,326.268031462,24.1713,44.7395009352
 06/06  15:00:00,438.233263305,74.917452331,0.0,0.0,220.879908,137.835547516,291.237746164,241.586146113,4.83426,44.8173400504
 06/06  16:00:00,431.252871451,73.0009715107,0.0,0.0,220.879908,133.019064,161.829371205,121.430682936,4.83426,35.5644282691
 06/06  17:00:00,351.0500158,72.5950718329,0.0,0.0,220.879908,53.238744,231.427910518,191.030469938,4.83426,35.5631805801
 06/06  18:00:00,351.048144018,72.5889662253,0.0,0.0,220.879908,53.238744,243.200259853,193.739600956,4.83426,44.6263988971
 06/06  19:00:00,351.015125604,72.5823935278,0.0,0.0,220.879908,53.238744,253.419913043,239.893866308,4.83426,8.69178673513
 06/06  20:00:00,365.968431921,72.5788265788,0.0,0.0,220.879908,53.238744,342.811198864,329.295731184,4.83426,8.68120768045
 06/06  21:00:00,117.650596015,0.0,0.0,0.0,43.513341876,52.539744,22.1764213943,0.0,4.83426,17.3421613943
 06/06  22:00:00,117.735025587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,118.731492558,0.0,0.0,0.0,43.513341876,52.539744,13.4680404838,0.0,4.83426,8.63378048385
 06/06  24:00:00,117.804304129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.794957197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.793617818,0.0,0.0,0.0,43.513341876,52.539744,13.4535753697,0.0,4.83426,8.61931536972
 06/07  03:00:00,117.785928272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.200811317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,100.255295533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,173.54684596,72.5788265788,0.00303358161719,0.0,43.513341876,53.238744,633.424840053,619.971717755,4.83426,8.61886229813
 06/07  07:00:00,351.186667108,72.5788265788,0.0,0.0,220.879908,53.238744,486.258098221,463.853927784,4.83426,17.5699104379
 06/07  08:00:00,444.196442184,73.108218363,0.00248107721532,0.0,220.879908,145.652643033,349.717307698,278.079935033,36.25695,35.3804226654
 06/07  09:00:00,459.791884143,73.8802461755,14.411653616,0.0,220.879908,145.652643033,277.704811077,196.739539894,36.25695,44.708321183
 06/07  10:00:00,478.997892443,74.668015918,26.4868857546,0.0,220.879908,151.653867033,256.926032001,163.812841923,48.3426,44.7705900782
 06/07  11:00:00,541.801869987,75.6254319662,86.2307702191,0.0,220.879908,151.653867033,147.994063632,54.6984516384,48.3426,44.9530119936
 06/07  12:00:00,594.06808692,76.789957491,137.703948945,0.0,220.879908,151.653867033,102.430123767,0.0,48.3426,54.0875237665
 06/07  13:00:00,556.101865527,77.3871616525,105.991112364,0.0,220.879908,145.652643033,149.771498694,71.4218481542,24.1713,54.1783505397
 06/07  14:00:00,481.540094943,76.8850850989,32.9001735254,0.0,220.879908,145.652643033,197.333934665,137.376126482,24.1713,35.786508183
 06/07  15:00:00,473.258416668,77.2567232067,32.1092391874,0.0,220.879908,137.835547516,158.301154494,108.659987328,4.83426,44.8069071651
 06/07  16:00:00,443.107666002,74.5194589331,10.1137734285,0.0,220.879908,133.019064,84.3591817423,35.076568556,4.83426,44.4483531863
 06/07  17:00:00,351.335993779,72.8262929877,0.0,0.0,220.879908,53.238744,188.478078651,148.08664347,4.83426,35.5571751812
 06/07  18:00:00,351.245022009,72.7462319474,0.0,0.0,220.879908,53.238744,184.585971462,144.051023304,4.83426,35.7006881578
 06/07  19:00:00,351.657432956,72.7230186116,0.0,0.0,220.879908,53.238744,140.832175243,120.565724136,4.83426,15.4321911065
 06/07  20:00:00,363.516984332,72.6739945461,0.0,0.0,220.879908,53.238744,187.731853938,172.289716846,4.83426,10.6078770911
 06/07  21:00:00,118.071675349,0.0,0.0,0.0,43.513341876,52.539744,13.5150133493,0.0,4.83426,8.68075334926
 06/07  22:00:00,117.815219748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,118.765170405,0.0,0.0,0.0,43.513341876,52.539744,13.4678784611,0.0,4.83426,8.63361846106
 06/07  24:00:00,117.850017686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.847882851,0.0,0.0,0.0,43.513341876,52.539744,13.4534977538,0.0,4.83426,8.61923775376
 06/08  02:00:00,117.843218217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.838771423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.247931378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,100.278009757,0.0,0.0,0.0,43.513341876,52.539744,13.4534974492,0.0,4.83426,8.61923744919
 06/08  06:00:00,173.541048661,72.5788265788,0.00346418492291,0.0,43.513341876,53.238744,611.622660512,606.768400512,4.83426,0.02
 06/08  07:00:00,351.197325265,72.5788265788,0.0,0.0,220.879908,53.238744,493.702555019,462.521984757,4.83426,26.3463102625
 06/08  08:00:00,444.382785608,73.2766629249,0.00253782563995,0.0,220.879908,145.652643033,385.119069983,322.326217121,36.25695,26.5359028626
 06/08  09:00:00,445.227794285,74.0529551378,0.00340171625804,0.0,220.879908,145.652643033,350.004278191,269.043945207,36.25695,44.7033829843
 06/08  10:00:00,468.452314575,74.8438191602,16.1400075004,0.0,220.879908,151.653867033,280.409526262,187.302474628,48.3426,44.7644516338
 06/08  11:00:00,464.225585841,75.3303556689,10.6206311762,0.0,220.879908,151.653867033,252.437042728,159.159912633,48.3426,44.9345300948
 06/08  12:00:00,468.321006225,75.7685592576,15.0631810014,0.0,220.879908,151.653867033,250.013801358,147.587273597,48.3426,54.0839277613
 06/08  13:00:00,458.319999442,76.5203997209,10.3640266835,0.0,220.879908,145.652643033,253.652412014,175.309373032,24.1713,54.1717389814
 06/08  14:00:00,464.528122609,77.5778642818,15.4130547274,0.0,220.879908,145.652643033,221.083407535,159.818857889,24.1713,37.0932496452
 06/08  15:00:00,492.785586958,78.6235133672,49.8734159738,0.0,220.879908,137.835547516,135.238930494,85.4708185479,4.83426,44.9338519461
 06/08  16:00:00,499.923759854,75.0760225191,65.4553816162,0.0,220.879908,133.019064,69.404015161,21.5652595049,4.83426,43.0044956562
 06/08  17:00:00,366.036030778,72.9645039612,14.3181656861,0.0,220.879908,53.238744,140.685903887,100.297102098,4.83426,35.5545417889
 06/08  18:00:00,351.366367885,72.8600025361,0.0,0.0,220.879908,53.238744,217.751064268,177.219643587,4.83426,35.6971606809
 06/08  19:00:00,351.686517428,72.7747260017,0.0,0.0,220.879908,53.238744,209.245129219,187.048509126,4.83426,17.3623600934
 06/08  20:00:00,363.547402687,72.7165933695,0.0,0.0,220.879908,53.238744,214.409041796,200.895585406,4.83426,8.67919639077
 06/08  21:00:00,118.031741094,0.0,0.0,0.0,43.513341876,52.539744,13.5149655543,0.0,4.83426,8.68070555433
 06/08  22:00:00,117.778448055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.742680361,0.0,0.0,0.0,43.513341876,52.539744,13.4679687125,0.0,4.83426,8.63370871246
 06/08  24:00:00,117.803881698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.788609354,0.0,0.0,0.0,43.513341876,52.539744,13.4536155757,0.0,4.83426,8.61935557565
 06/09  02:00:00,117.773844712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.755794341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,119.859935628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,101.606107233,0.0,0.0,0.0,43.513341876,52.539744,13.4535944886,0.0,4.83426,8.61933448865
 06/09  06:00:00,174.388268524,72.5788265788,0.00342907967326,0.0,43.513341876,53.238744,945.135425805,940.281165805,4.83426,0.02
 06/09  07:00:00,351.352656635,72.5788265788,0.0,0.0,220.879908,53.238744,867.006351907,835.827608846,4.83426,26.3444830611
 06/09  08:00:00,444.474518577,73.2598189929,0.002282004401,0.0,220.879908,145.652643033,670.464020445,607.673857286,36.25695,26.5332131595
 06/09  09:00:00,445.415136441,74.2170532593,0.00364168897536,0.0,220.879908,145.652643033,456.160484468,375.206895587,36.25695,44.6966388803
 06/09  10:00:00,496.887059594,75.2591781009,43.6753251369,0.0,220.879908,151.653867033,228.344127932,135.244601722,48.3426,44.7569262103
 06/09  11:00:00,639.735871057,76.6931495679,182.356382028,0.0,220.879908,151.653867033,95.7882872156,2.50474488967,48.3426,44.9409423259
 06/09  12:00:00,798.19211603,79.0307597477,337.976437697,0.0,220.879908,151.653867033,102.414931112,0.0,48.3426,54.0723311121
 06/09  13:00:00,872.466800925,81.9043061005,414.980184757,0.0,220.879908,145.652643033,78.3425725156,0.0109072089968,24.1713,54.1603653066
 06/09  14:00:00,988.376617451,84.657738705,527.336686175,0.0,220.879908,145.652643033,59.948018946,0.0,24.1713,35.776718946
 06/09  15:00:00,1022.62309041,87.5229736404,565.015237538,0.0,220.879908,137.835547516,49.6272125499,0.0,4.83426,44.7929525499
 06/09  16:00:00,1041.20637297,81.4754419666,595.456253025,0.0,220.879908,133.019064,40.4012291786,0.0119360997757,4.83426,35.5550330788
 06/09  17:00:00,862.458332926,77.1143503431,501.937291628,0.0,220.879908,53.238744,49.2649393016,0.0,4.83426,44.4306793016
 06/09  18:00:00,578.256521307,75.7183816778,221.562467643,0.0,220.879908,53.238744,46.8517830268,6.32279663195,4.83426,35.6947263949
 06/09  19:00:00,424.913235631,74.7640585979,70.6908844779,0.0,220.879908,53.238744,53.4117520969,39.8872738863,4.83426,8.69021821057
 06/09  20:00:00,432.726367473,74.1783376929,67.1336359873,0.0,220.879908,53.238744,77.8674028599,55.6937554547,4.83426,17.3393874053
 06/09  21:00:00,117.871711631,0.0,0.0,0.0,43.513341876,52.539744,13.5148043776,0.0,4.83426,8.68054437761
 06/09  22:00:00,117.91794425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,118.840529722,0.0,0.0,0.0,43.513341876,52.539744,13.4677363704,0.0,4.83426,8.63347637041
 06/09  24:00:00,117.887549705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,117.849275542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.819791894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.803774715,0.0,0.0,0.0,43.513341876,52.539744,13.4448077936,0.0,4.83426,8.61054779363
 06/10  04:00:00,118.213146863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,100.256099802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.309087777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.252071475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.406826586,0.0,0.0,0.0,43.513341876,52.539744,13.4462493605,0.0,4.83426,8.61198936045
 06/10  09:00:00,100.561189854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.642674187,0.0,0.0,0.0,43.513341876,52.539744,22.2594672171,0.0,4.83426,17.4252072171
 06/10  11:00:00,101.499893905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,100.712028146,0.0,0.0,0.0,43.513341876,52.539744,13.4897343511,0.0,4.83426,8.65547435109
 06/10  13:00:00,100.820026153,0.0,0.0,0.0,43.513341876,52.539744,13.4825981127,0.0,4.83426,8.64833811265
 06/10  14:00:00,352.434071376,7.57769730287,241.023100338,0.0,43.513341876,52.539744,13.482517238,0.0,4.83426,8.64825723801
 06/10  15:00:00,337.211841074,7.54919978489,225.71267968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,340.023657777,8.00500496371,228.050791632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,296.741930351,4.91617955818,188.679774426,0.0,43.513341876,52.539744,13.446361125,0.0,4.83426,8.61210112504
 06/10  18:00:00,191.854606113,2.61645615521,87.6668666893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,128.698940547,1.0694937833,26.4113314882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,112.740295873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.388958118,0.0,0.0,0.0,43.513341876,52.539744,31.2560095547,0.0,4.83426,26.4217495547
 06/10  22:00:00,117.947696138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.763973535,0.0,0.0,0.0,43.513341876,52.539744,13.446394994,0.0,4.83426,8.61213499404
 06/10  24:00:00,117.859483321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,117.841933178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.834502499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,117.841010955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.257057792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,100.290006307,0.0,0.0,0.0,43.513341876,52.539744,13.4461937859,0.0,4.83426,8.61193378589
 06/11  06:00:00,100.350060104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.296008105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.437592223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.624533791,0.0,0.0,0.0,43.513341876,52.539744,13.4534600678,0.0,4.83426,8.61920006777
 06/11  10:00:00,100.73260343,0.0,0.0,0.0,43.513341876,52.539744,13.5572592438,0.0,4.83426,8.72299924377
 06/11  11:00:00,101.579120284,0.0,0.0,0.0,43.513341876,52.539744,13.4893429482,0.0,4.83426,8.65508294819
 06/11  12:00:00,193.054559041,5.73959944272,85.4897255906,0.0,43.513341876,52.539744,13.4893054364,0.0,4.83426,8.65504543637
 06/11  13:00:00,220.316418751,6.07417828421,111.946858753,0.0,43.513341876,52.539744,13.4878380737,0.0,4.83426,8.6535780737
 06/11  14:00:00,338.260632691,6.80825657346,227.267448876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,357.805876426,10.2259638368,243.154045101,0.0,43.513341876,52.539744,13.4824041311,0.0,4.83426,8.64814413112
 06/11  16:00:00,366.227330748,7.26179275714,254.939707228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,401.253321017,8.17642980665,288.173823425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,367.656513959,8.83609740272,253.860082586,0.0,43.513341876,52.539744,13.4463509662,0.0,4.83426,8.61209096617
 06/11  19:00:00,306.234751794,4.02061785976,197.332425436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,148.760269416,1.00966845699,34.2189359816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,134.585218025,1.06741008644,14.7934887161,0.0,43.513341876,52.539744,31.2543521041,0.0,4.83426,26.4200921041
 06/11  22:00:00,117.945723706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.77454113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,117.843976183,0.0,0.0,0.0,43.513341876,52.539744,13.4463023956,0.0,4.83426,8.61204239563
 06/12  01:00:00,117.821337666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.803476598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,117.762736567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.166505462,0.0,0.0,0.0,43.513341876,52.539744,13.453308146,0.0,4.83426,8.61904814602
 06/12  05:00:00,100.207595723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,173.725378872,72.5788265788,0.00493563546079,0.0,43.513341876,53.238744,854.7929889,849.9387289,4.83426,0.02
 06/12  07:00:00,381.95751431,72.5948759914,29.9968481259,0.0,220.879908,53.238744,334.959723765,303.79035758,4.83426,26.335106185
 06/12  08:00:00,574.820565919,74.8967633609,126.40079507,0.0,220.879908,145.652643033,71.1750044598,8.39405951675,36.25695,26.5239949431
 06/12  09:00:00,668.485484888,76.5687580634,217.474110905,0.0,220.879908,145.652643033,80.9371436137,0.0,36.25695,44.6801936137
 06/12  10:00:00,788.225778233,78.0989377585,328.323859473,0.0,220.879908,151.653867033,93.0767883274,0.0,48.3426,44.7341883274
 06/12  11:00:00,740.899185957,79.9401756833,279.480733405,0.0,220.879908,151.653867033,93.2536256736,0.0,48.3426,44.9110256736
 06/12  12:00:00,807.278267652,81.8925089618,345.55340423,0.0,220.879908,151.653867033,102.389507518,0.0,48.3426,54.0469075184
 06/12  13:00:00,891.282643689,82.5699723822,433.57919831,0.0,220.879908,145.652643033,78.3136202089,0.0102345996703,24.1713,54.1320856092
 06/12  14:00:00,777.86148048,82.7554715375,319.675077619,0.0,220.879908,145.652643033,59.9451301257,0.013716412061,24.1713,35.7601137136
 06/12  15:00:00,686.706155925,82.265265914,237.832166169,0.0,220.879908,137.835547516,49.6141335408,0.00313076535465,4.83426,44.7767427755
 06/12  16:00:00,614.490458856,76.8127871937,176.842237418,0.0,220.879908,133.019064,41.5919803441,1.21884398072,4.83426,35.5388763634
 06/12  17:00:00,431.377808159,74.1288007134,77.5238718332,0.0,220.879908,53.238744,73.467558441,33.0918382857,4.83426,35.5414601553
 06/12  18:00:00,379.310758901,73.5469810969,26.7666008382,0.0,220.879908,53.238744,117.676122886,68.2563717985,4.83426,44.5854910878
 06/12  19:00:00,377.675585198,73.2532532583,25.0038325075,0.0,220.879908,53.238744,86.6034495774,73.0787108616,4.83426,8.69047871579
 06/12  20:00:00,386.842337336,73.0556285925,22.473988402,0.0,220.879908,53.238744,98.1715257646,84.6574708827,4.83426,8.67979488187
 06/12  21:00:00,118.188259029,0.0,0.0,0.0,43.513341876,52.539744,13.5137205972,0.0,4.83426,8.67946059719
 06/12  22:00:00,117.935215832,0.0,0.0,0.0,43.513341876,52.539744,13.4781786118,0.0,4.83426,8.64391861181
 06/12  23:00:00,118.906988967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,118.010773672,0.0,0.0,0.0,43.513341876,52.539744,13.4533351084,0.0,4.83426,8.61907510838
 06/13  01:00:00,118.007289487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.001214553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,117.997237823,0.0,0.0,0.0,43.513341876,52.539744,13.4532220368,0.0,4.83426,8.61896203679
 06/13  04:00:00,120.264346846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,101.956621526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,210.587070672,72.5788265788,35.6076500167,0.0,43.513341876,53.238744,276.116331312,271.262071312,4.83426,0.02
 06/13  07:00:00,399.660449403,72.5788265788,47.532761722,0.0,220.879908,53.238744,243.941235087,212.770446172,4.83426,26.3365289154
 06/13  08:00:00,514.908947982,74.3802630654,68.258370064,0.0,220.879908,145.652643033,188.008396354,116.395562217,36.25695,35.3558841375
 06/13  09:00:00,549.166311504,75.0250710404,101.511835709,0.0,220.879908,145.652643033,186.503957523,114.503459006,36.25695,35.7435485173
 06/13  10:00:00,564.774109856,75.416215023,110.701081975,0.0,220.879908,151.653867033,203.580756067,110.507212957,48.3426,44.7309431097
 06/13  11:00:00,660.662967376,76.2777131874,203.899948545,0.0,220.879908,151.653867033,132.498991004,39.2548020756,48.3426,44.9015889288
 06/13  12:00:00,774.411177718,76.9575183336,316.956640519,0.0,220.879908,151.653867033,102.614959645,0.230146837466,48.3426,54.0422128072
 06/13  13:00:00,855.129179386,77.5486163534,402.462555732,0.0,220.879908,145.652643033,78.3038337907,0.00646349930241,24.1713,54.1260702914
 06/13  14:00:00,851.95865384,77.7283895277,399.241352838,0.0,220.879908,145.652643033,59.9284899324,0.0,24.1713,35.7571899324
 06/13  15:00:00,853.487242699,77.6221673652,408.636886094,0.0,220.879908,137.835547516,49.6056519906,0.0,4.83426,44.7713919906
 06/13  16:00:00,823.029229533,74.564483022,386.086178136,0.0,220.879908,133.019064,40.3817508358,0.0120825069038,4.83426,35.5354083289
 06/13  17:00:00,642.830302661,72.977874489,287.734263696,0.0,220.879908,53.238744,40.5229784509,0.151955866815,4.83426,35.5367625841
 06/13  18:00:00,632.042740373,72.85653004,276.95497464,0.0,220.879908,53.238744,51.8280078351,2.41402503503,4.83426,44.5797228001
 06/13  19:00:00,655.888506891,72.8077872377,300.566655404,0.0,220.879908,53.238744,19.3354581371,5.81101333709,4.83426,8.69018480004
 06/13  20:00:00,667.301016054,72.8238497,300.015006036,0.0,220.879908,53.238744,28.9691629763,15.4553886706,4.83426,8.67951430575
 06/13  21:00:00,117.993905018,0.0,0.0,0.0,43.513341876,52.539744,13.5134202222,0.0,4.83426,8.67916022217
 06/13  22:00:00,118.038680109,0.0,0.0,0.0,43.513341876,52.539744,13.477973514,0.0,4.83426,8.64371351404
 06/13  23:00:00,118.949818473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.061852086,0.0,0.0,0.0,43.513341876,52.539744,13.4531906803,0.0,4.83426,8.6189306803
 06/14  01:00:00,118.055781448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.032735362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.016362008,0.0,0.0,0.0,43.513341876,52.539744,13.4530578421,0.0,4.83426,8.61879784213
 06/14  04:00:00,118.510887043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,100.566563262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,381.438955381,72.5788265788,204.995479821,0.0,43.513341876,53.238744,138.114945824,133.260685824,4.83426,0.02
 06/14  07:00:00,554.280924029,72.5788265788,200.143168779,0.0,220.879908,53.238744,135.802524703,104.634263871,4.83426,26.3340008316
 06/14  08:00:00,718.004171868,74.5708838912,268.945361336,0.0,220.879908,145.652643033,88.8717634715,17.2634289206,36.25695,35.351384551
 06/14  09:00:00,855.254756558,75.3038911466,404.413045052,0.0,220.879908,145.652643033,76.2699113006,4.27392473937,36.25695,35.7390365612
 06/14  10:00:00,953.176874683,75.879111692,494.978553126,0.0,220.879908,151.653867033,93.0667013996,0.0,48.3426,44.7241013996
 06/14  11:00:00,958.735448492,76.3447026512,498.973811692,0.0,220.879908,151.653867033,93.249184522,0.00990096550109,48.3426,44.8966835565
 06/14  12:00:00,957.48474134,76.7732510797,498.121397189,0.0,220.879908,151.653867033,102.371822435,0.0,48.3426,54.0292224352
 06/14  13:00:00,948.550172258,77.0363680803,495.134195528,0.0,220.879908,145.652643033,78.29072999,0.00698119232232,24.1713,54.1124487977
 06/14  14:00:00,947.653844158,77.1490135706,494.324787799,0.0,220.879908,145.652643033,59.9250160837,0.0,24.1713,35.7537160837
 06/14  15:00:00,923.052729962,77.5848318943,477.591091059,0.0,220.879908,137.835547516,49.5981481037,0.0,4.83426,44.7638881037
 06/14  16:00:00,833.340728475,74.90242314,396.03501084,0.0,220.879908,133.019064,40.3784701895,0.0119050209157,4.83426,35.5323051686
 06/14  17:00:00,730.305049375,73.2952491457,374.013996188,0.0,220.879908,53.238744,40.3616225077,0.0,4.83426,35.5273625077
 06/14  18:00:00,642.233127062,73.1468659056,286.860262815,0.0,220.879908,53.238744,60.3270797833,10.9208542833,4.83426,44.5719655
 06/14  19:00:00,549.744196088,73.0045593223,195.079548931,0.0,220.879908,53.238744,46.5164161469,32.992217545,4.83426,8.68993860192
 06/14  20:00:00,542.34013569,72.9245053601,176.027035336,0.0,220.879908,53.238744,64.6232709114,51.109897429,4.83426,8.67911348239
 06/14  21:00:00,118.279399257,0.0,0.0,0.0,43.513341876,52.539744,13.5129463104,0.0,4.83426,8.67868631043
 06/14  22:00:00,118.000739006,0.0,0.0,0.0,43.513341876,52.539744,13.4778044175,0.0,4.83426,8.64354441748
 06/14  23:00:00,118.896829238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,118.017809778,0.0,0.0,0.0,43.513341876,52.539744,13.4532413172,0.0,4.83426,8.61898131716
 06/15  01:00:00,118.006825517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.989175562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,117.984908876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.446215235,0.0,0.0,0.0,43.513341876,52.539744,13.4530823913,0.0,4.83426,8.61882239133
 06/15  05:00:00,100.485644556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,264.97284935,72.5788265788,90.0523948563,0.0,43.513341876,53.238744,253.77400682,248.91974682,4.83426,0.02
 06/15  07:00:00,501.848157539,72.5788265788,148.342803732,0.0,220.879908,53.238744,176.694509807,145.528304823,4.83426,26.3319449844
 06/15  08:00:00,642.73982404,74.8422292316,194.206623042,0.0,220.879908,145.652643033,76.5175216976,13.7461517956,36.25695,26.514419902
 06/15  09:00:00,715.501400298,76.2701805811,265.11846561,0.0,220.879908,145.652643033,83.3062087805,2.38753772337,36.25695,44.6617210571
 06/15  10:00:00,806.057111786,77.6452257656,347.787838354,0.0,220.879908,151.653867033,93.0596392035,0.0,48.3426,44.7170392035
 06/15  11:00:00,919.942961193,79.1087448128,458.522574318,0.0,220.879908,151.653867033,93.2473520264,0.0092829976176,48.3426,44.8954690288
 06/15  12:00:00,960.630856606,80.5561513371,498.510544696,0.0,220.879908,151.653867033,95.4035767053,0.0,48.3426,47.0609767053
 06/15  13:00:00,954.408909691,82.9187395772,494.76246841,0.0,220.879908,145.652643033,76.2490013578,0.00558312350435,24.1713,52.0721182343
 06/15  14:00:00,951.528827158,84.8438584817,489.541644744,0.0,220.879908,145.652643033,68.8489063637,0.0,24.1713,44.6776063637
 06/15  15:00:00,955.309691791,86.1126204559,500.313437301,0.0,220.879908,137.835547516,49.5965925861,0.00657733612666,4.83426,44.75575525
 06/15  16:00:00,960.64389772,79.1437560564,518.716885652,0.0,220.879908,133.019064,40.3748420027,0.0131216711959,4.83426,35.5274603315
 06/15  17:00:00,764.533249255,75.7334508727,406.460975446,0.0,220.879908,53.238744,40.3618289103,0.0,4.83426,35.5275689103
 06/15  18:00:00,739.303137547,75.079683314,381.721030796,0.0,220.879908,53.238744,40.4906185677,0.0,4.83426,35.6563585677
 06/15  19:00:00,726.17093647,74.5701745923,368.540141114,0.0,220.879908,53.238744,19.2274986261,0.0,4.83426,14.3932386261
 06/15  20:00:00,734.126545929,73.975541266,365.021169529,0.0,220.879908,53.238744,30.438653911,13.9658904473,4.83426,11.6385034637
 06/15  21:00:00,118.372518038,0.0,0.0,0.0,43.513341876,52.539744,13.5125616512,0.0,4.83426,8.67830165118
 06/15  22:00:00,118.09144649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,118.978422244,0.0,0.0,0.0,43.513341876,52.539744,13.4670538979,0.0,4.83426,8.63279389794
 06/15  24:00:00,118.082143613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,118.075989195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.071571285,0.0,0.0,0.0,43.513341876,52.539744,13.4529753419,0.0,4.83426,8.61871534188
 06/16  03:00:00,118.067343357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.455149595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,102.165604153,0.0,0.0,0.0,43.513341876,52.539744,13.4531368766,0.0,4.83426,8.6188768766
 06/16  06:00:00,393.237933491,72.6331598912,215.95820132,0.0,43.513341876,53.238744,115.844165414,110.989905414,4.83426,0.02
 06/16  07:00:00,555.120115578,72.5788265788,200.977802281,0.0,220.879908,53.238744,115.584056488,93.1917013347,4.83426,17.5580951531
 06/16  08:00:00,733.710443671,75.4420715132,283.772052173,0.0,220.879908,145.652643033,70.5634998509,8.0545947041,36.25695,26.2519551468
 06/16  09:00:00,806.677689386,76.1946194828,355.621215488,0.0,220.879908,145.652643033,63.3127890948,9.55084992301,36.25695,17.5049891718
 06/16  10:00:00,825.417540459,76.5722063762,367.962138039,0.0,220.879908,151.653867033,73.9645410052,8.11489020293,48.3426,17.5070508023
 06/16  11:00:00,787.979629189,76.7957317239,329.802898002,0.0,220.879908,151.653867033,77.458502931,2.86313720526,48.3426,26.2527657257
 06/16  12:00:00,850.48104321,77.2404488186,392.19335567,0.0,220.879908,151.653867033,68.2008636065,2.35235561827,48.3426,17.5059079883
 06/16  13:00:00,925.595554891,78.3044291226,471.752007599,0.0,220.879908,145.652643033,41.6991854208,0.0201532306739,24.1713,17.5077321901
 06/16  14:00:00,945.963989127,78.8035964355,491.461583085,0.0,220.879908,145.652643033,41.677715655,0.0,24.1713,17.506415655
 06/16  15:00:00,938.786940003,79.0296820135,491.548947179,0.0,220.879908,137.835547516,31.0864148075,0.0,4.83426,26.2521548075
 06/16  16:00:00,928.548336042,75.6115954782,489.76933262,0.0,220.879908,133.019064,40.3561356564,0.0,4.83426,35.5218756564
 06/16  17:00:00,781.143542475,73.7781546408,424.046573557,0.0,220.879908,53.238744,40.3560261821,0.0,4.83426,35.5217661821
 06/16  18:00:00,758.531385118,73.6261077989,401.591179173,0.0,220.879908,53.238744,40.4909711999,0.0,4.83426,35.6567111999
 06/16  19:00:00,750.249202563,73.4114041987,393.560960169,0.0,220.879908,53.238744,14.4142886414,0.891384281746,4.83426,8.68864435961
 06/16  20:00:00,726.78267229,73.2548500711,358.570701336,0.0,220.879908,53.238744,45.152455325,22.9818638401,4.83426,17.3363314849
 06/16  21:00:00,117.995368805,0.0,0.0,0.0,43.513341876,52.539744,13.5130346033,0.0,4.83426,8.67877460327
 06/16  22:00:00,118.03223653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.94660242,0.0,0.0,0.0,43.513341876,52.539744,13.4669012801,0.0,4.83426,8.63264128014
 06/16  24:00:00,118.02961034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.995184557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.989783937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.985435735,0.0,0.0,0.0,43.513341876,52.539744,13.4461471617,0.0,4.83426,8.61188716169
 06/17  04:00:00,118.446670211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,100.509140646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.543490689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.425043323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.436847977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.483731114,0.0,0.0,0.0,43.513341876,52.539744,13.4530375909,0.0,4.83426,8.61877759093
 06/17  10:00:00,100.510230205,0.0,0.0,0.0,43.513341876,52.539744,13.5537437037,0.0,4.83426,8.71948370368
 06/17  11:00:00,101.342344605,0.0,0.0,0.0,43.513341876,52.539744,13.4882517744,0.0,4.83426,8.65399177439
 06/17  12:00:00,100.551578399,0.0,0.0,0.0,43.513341876,52.539744,13.488496572,0.0,4.83426,8.65423657201
 06/17  13:00:00,100.675828052,0.0,0.0,0.0,43.513341876,52.539744,13.4812471609,0.0,4.83426,8.64698716092
 06/17  14:00:00,100.737530281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,314.449351918,1.72198247531,209.770076042,0.0,43.513341876,52.539744,13.4814022996,0.0,4.83426,8.64714229956
 06/17  16:00:00,455.640803045,2.82980314385,348.558325336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,367.212834109,2.20964533704,261.647326494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,459.54284202,3.77452966462,350.861924749,0.0,43.513341876,52.539744,13.4461321908,0.0,4.83426,8.61187219081
 06/17  19:00:00,300.638494811,2.20964533704,195.158912105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,266.036814587,1.98868080333,149.397245029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.503194704,0.0,0.0,0.0,43.513341876,52.539744,31.2450390002,0.0,4.83426,26.4107790002
 06/17  22:00:00,118.089029336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.933601276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.068052382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
