Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  01:00:00,118.049512693,0.0,0.0,0.0,43.513341876,52.539744,13.4460520365,0.0,4.83426,8.61179203651
 06/18  02:00:00,118.048703863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.049488297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.531955094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,100.572110339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.610514649,0.0,0.0,0.0,43.513341876,52.539744,13.4445681983,0.0,4.83426,8.61030819828
 06/18  07:00:00,100.50255938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.519216297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.613524299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.678779551,0.0,0.0,0.0,43.513341876,52.539744,22.2523552739,0.0,4.83426,17.4180952739
 06/18  11:00:00,101.468435953,0.0,0.0,0.0,43.513341876,52.539744,13.488101134,0.0,4.83426,8.653841134
 06/18  12:00:00,370.665590878,2.51578774878,264.574671033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,371.31459889,2.25828319585,265.435013677,0.0,43.513341876,52.539744,13.4883595583,0.0,4.83426,8.65409955827
 06/18  14:00:00,457.888692537,2.98676337856,350.311457046,0.0,43.513341876,52.539744,13.4813396364,0.0,4.83426,8.64707963637
 06/18  15:00:00,437.758046932,3.06643187294,330.162878562,0.0,43.513341876,52.539744,13.4812803915,0.0,4.83426,8.6470203915
 06/18  16:00:00,500.872536566,4.04241626833,391.260866827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,345.407395404,2.73874562061,239.398911114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,234.50542108,1.91054946167,130.586971975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,148.54511909,0.708958587573,46.3703677776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,112.798586161,0.0,0.0,0.0,43.513341876,52.539744,13.4460288799,0.0,4.83426,8.61176887994
 06/18  21:00:00,118.501046991,0.0,0.0,0.0,43.513341876,52.539744,24.111514971,0.0,4.83426,19.277254971
 06/18  22:00:00,118.102251013,0.0,0.0,0.0,43.513341876,52.539744,11.8111285082,0.0,4.83426,6.97686850821
 06/18  23:00:00,118.946571572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.080384667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.067029628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.065665085,0.0,0.0,0.0,43.513341876,52.539744,13.4530593651,0.0,4.83426,8.61879936506
 06/19  03:00:00,118.06346523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.545522072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,100.608570082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,540.999806937,73.0196107141,362.245298821,0.0,43.513341876,53.238744,64.9123766126,51.4593724717,4.83426,8.61874414084
 06/19  07:00:00,765.280055907,72.5912197745,408.559332583,0.0,220.879908,53.238744,38.8946622992,16.5049875891,4.83426,17.5554147101
 06/19  08:00:00,943.977581569,78.9385023478,487.428157356,0.0,220.879908,145.652643033,62.5043214458,0.0,36.25695,26.2473714458
 06/19  09:00:00,957.508701506,81.8550205583,497.25211962,0.0,220.879908,145.652643033,53.7622676204,0.0,36.25695,17.5053176204
 06/19  10:00:00,984.453770321,83.4433849906,515.963070134,0.0,220.879908,151.653867033,65.8460693549,0.0,48.3426,17.5034693549
 06/19  11:00:00,995.833209855,85.3450455175,524.633927265,0.0,220.879908,151.653867033,65.847167386,0.0,48.3426,17.504567386
 06/19  12:00:00,1009.44937393,87.6865812402,536.712893084,0.0,220.879908,151.653867033,74.5864445804,0.0,48.3426,26.2438445804
 06/19  13:00:00,989.155427236,89.3191344892,520.350757634,0.0,220.879908,145.652643033,41.6862900818,0.0117343433733,24.1713,17.5032557384
 06/19  14:00:00,980.055242174,91.3055354558,509.077330253,0.0,220.879908,145.652643033,41.675545449,0.0,24.1713,17.504245449
 06/19  15:00:00,1008.14536043,93.4917846824,542.164433984,0.0,220.879908,137.835547516,22.3384312719,0.0,4.83426,17.5041712719
 06/19  16:00:00,1058.07642268,86.9292738783,603.520611464,0.0,220.879908,133.019064,40.345667835,0.0,4.83426,35.511407835
 06/19  17:00:00,965.627802472,82.1578089724,595.434993349,0.0,220.879908,53.238744,40.3411800538,0.0,4.83426,35.5069200538
 06/19  18:00:00,957.151547677,81.099177147,588.022502451,0.0,220.879908,53.238744,49.3751470252,0.0,4.83426,44.5408870252
 06/19  19:00:00,938.407224929,79.6646152698,570.646340354,0.0,220.879908,53.238744,13.5217135968,0.0,4.83426,8.68745359678
 06/19  20:00:00,923.915605045,78.0347343535,547.514575329,0.0,220.879908,53.238744,13.5124091704,0.0,4.83426,8.67814917041
 06/19  21:00:00,118.519342531,0.0,0.0,0.0,43.513341876,52.539744,13.5119317117,0.0,4.83426,8.67767171166
 06/19  22:00:00,118.135387059,0.0,0.0,0.0,43.513341876,52.539744,13.477197055,0.0,4.83426,8.64293705501
 06/19  23:00:00,118.993933419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.088094737,0.0,0.0,0.0,43.513341876,52.539744,13.4529280962,0.0,4.83426,8.61866809623
 06/20  01:00:00,118.098596566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.106051518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.10079227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.485984372,0.0,0.0,0.0,43.513341876,52.539744,13.4529923409,0.0,4.83426,8.61873234092
 06/20  05:00:00,102.198996134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,518.612774149,73.0737137457,339.765424585,0.0,43.513341876,53.238744,92.1181764332,87.2639164332,4.83426,0.02
 06/20  07:00:00,693.849161569,72.698910992,337.901632121,0.0,220.879908,53.238744,81.5854768969,50.427368222,4.83426,26.323848675
 06/20  08:00:00,935.09628753,79.9129314921,478.306529706,0.0,220.879908,145.652643033,53.760468378,0.0,36.25695,17.503518378
 06/20  09:00:00,940.007527554,82.9982926746,478.091727395,0.0,220.879908,145.652643033,53.7610950642,0.0,36.25695,17.5041450642
 06/20  10:00:00,997.867599404,86.1545625367,525.493268519,0.0,220.879908,151.653867033,74.5879170005,0.0,48.3426,26.2453170005
 06/20  11:00:00,996.654284214,89.2578827393,520.259577312,0.0,220.879908,151.653867033,65.8461136017,0.0,48.3426,17.5035136017
 06/20  12:00:00,977.292248136,90.5346950268,499.897531786,0.0,220.879908,151.653867033,65.8444315724,0.0,48.3426,17.5018315724
 06/20  13:00:00,982.693565153,91.1853370608,510.378209058,0.0,220.879908,145.652643033,41.6855087666,0.0113595990112,24.1713,17.5028491676
 06/20  14:00:00,957.296664772,89.4667857369,487.64436968,0.0,220.879908,145.652643033,50.415666767,0.0,24.1713,26.244366767
 06/20  15:00:00,953.141277945,88.19913115,492.935284555,0.0,220.879908,137.835547516,22.3505163699,0.0123477499337,4.83426,17.50390862
 06/20  16:00:00,1024.44668724,81.0169711361,575.46156726,0.0,220.879908,133.019064,40.3385138657,0.0,4.83426,35.5042538657
 06/20  17:00:00,936.028305482,77.4137067202,570.312586698,0.0,220.879908,53.238744,40.3385602497,0.0,4.83426,35.5043002497
 06/20  18:00:00,930.995217416,76.7828066626,566.57052194,0.0,220.879908,53.238744,40.4704414953,0.0,4.83426,35.6361814953
 06/20  19:00:00,930.50096802,76.5786687991,566.68308646,0.0,220.879908,53.238744,13.5226457643,0.0,4.83426,8.68838576428
 06/20  20:00:00,909.684202854,75.7057720809,535.495302515,0.0,220.879908,53.238744,13.5188399016,0.00786817811527,4.83426,8.67671172348
 06/20  21:00:00,118.139509962,0.0,0.0,0.0,43.513341876,52.539744,22.1690148926,0.0,4.83426,17.3347548926
 06/20  22:00:00,118.134544951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.012007147,0.0,0.0,0.0,43.513341876,52.539744,13.4666345751,0.0,4.83426,8.63237457506
 06/20  24:00:00,118.118684228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.110643047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.086486276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.085468818,0.0,0.0,0.0,43.513341876,52.539744,13.4529493732,0.0,4.83426,8.61868937315
 06/21  04:00:00,118.577450787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,100.614482595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,521.396759867,72.804442064,343.332968621,0.0,43.513341876,53.238744,110.945171156,97.4924775466,4.83426,8.61843360909
 06/21  07:00:00,722.233021965,72.5914878355,365.99262978,0.0,220.879908,53.238744,79.0141179213,56.6262488219,4.83426,17.5536090993
 06/21  08:00:00,937.667550523,78.1918183981,482.646461004,0.0,220.879908,145.652643033,53.7596656614,0.0,36.25695,17.5027156614
 06/21  09:00:00,933.424457525,80.6727365103,474.726305978,0.0,220.879908,145.652643033,62.4986646458,0.0,36.25695,26.2417146458
 06/21  10:00:00,966.591465341,83.6241316193,497.042442838,0.0,220.879908,151.653867033,65.8439380822,0.0,48.3426,17.5013380822
 06/21  11:00:00,1052.06559326,87.2292387182,578.135571883,0.0,220.879908,151.653867033,65.8445466482,0.0,48.3426,17.5019466482
 06/21  12:00:00,1076.59796751,91.1614011709,599.722783787,0.0,220.879908,151.653867033,65.842814058,0.0,48.3426,17.500214058
 06/21  13:00:00,1074.73071872,94.9527386444,599.89427803,0.0,220.879908,145.652643033,50.4240965869,0.0110269579515,24.1713,26.2417696289
 06/21  14:00:00,1082.81093012,97.8795036546,604.556622446,0.0,220.879908,145.652643033,41.67239006,0.0,24.1713,17.50109006
 06/21  15:00:00,1099.27679345,100.611823843,625.774242315,0.0,220.879908,137.835547516,22.3530427053,0.0168912857063,4.83426,17.5018914195
 06/21  16:00:00,1126.88433831,96.755728262,662.342412947,0.0,220.879908,133.019064,40.3375612307,0.0,4.83426,35.5033012307
 06/21  17:00:00,1012.69243088,88.8325789536,636.425044737,0.0,220.879908,53.238744,40.3331709043,0.0,4.83426,35.4989109043
 06/21  18:00:00,980.988150425,86.7000989282,606.915524295,0.0,220.879908,53.238744,40.463308346,0.0,4.83426,35.629048346
 06/21  19:00:00,944.015511556,83.7836556808,571.768168398,0.0,220.879908,53.238744,22.1887114741,0.0,4.83426,17.3544514741
 06/21  20:00:00,930.445801958,80.7478168868,550.528539015,0.0,220.879908,53.238744,13.5107606821,0.0,4.83426,8.67650068213
 06/21  21:00:00,261.469233597,1.06800539818,140.59766266,0.0,43.513341876,52.539744,13.5118756626,0.0,4.83426,8.67761566255
 06/21  22:00:00,233.635513673,1.06853467597,113.117223494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,190.394582358,1.06692072988,69.4179814566,0.0,43.513341876,52.539744,13.4667139885,0.0,4.83426,8.63245398849
 06/21  24:00:00,118.145084959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,118.104848114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.066574297,0.0,0.0,0.0,43.513341876,52.539744,13.4527851796,0.0,4.83426,8.61852517958
 06/22  03:00:00,118.046784443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.529711627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,100.607312155,0.0,0.0,0.0,43.513341876,52.539744,13.4528271048,0.0,4.83426,8.61856710485
 06/22  06:00:00,526.313773248,73.1887380258,347.590550034,0.0,43.513341876,53.238744,62.4702281417,57.6159681417,4.83426,0.02
 06/22  07:00:00,734.591168593,72.8233250607,378.112212359,0.0,220.879908,53.238744,31.2434228989,8.85929904459,4.83426,17.5498638544
 06/22  08:00:00,942.08791529,80.6814560744,484.348392932,0.0,220.879908,145.652643033,62.4991120605,0.0,36.25695,26.2421620605
 06/22  09:00:00,941.798087117,83.8475715364,479.500115246,0.0,220.879908,145.652643033,53.7577606166,0.0,36.25695,17.5008106166
 06/22  10:00:00,989.123860678,87.0015397975,516.537217307,0.0,220.879908,151.653867033,65.8431162835,0.0,48.3426,17.5005162835
 06/22  11:00:00,1051.64037972,89.9538595474,574.665044205,0.0,220.879908,151.653867033,65.8417718363,0.0,48.3426,17.4991718363
 06/22  12:00:00,1084.92893632,93.44024407,604.686589652,0.0,220.879908,151.653867033,74.584365162,0.0,48.3426,26.241765162
 06/22  13:00:00,1080.51604061,96.3497316699,603.212863569,0.0,220.879908,145.652643033,41.6845697519,0.0113255108985,24.1713,17.501944241
 06/22  14:00:00,1082.98089601,98.4674361019,603.411412028,0.0,220.879908,145.652643033,41.6713251126,0.0,24.1713,17.5000251126
 06/22  15:00:00,1054.61375771,100.461150423,580.943254087,0.0,220.879908,137.835547516,22.3553394049,0.0202294984979,4.83426,17.5008499064
 06/22  16:00:00,1056.92917278,95.5674449409,592.522183384,0.0,220.879908,133.019064,40.3275201563,0.0,4.83426,35.4932601563
 06/22  17:00:00,954.881860244,86.3862273184,580.191358322,0.0,220.879908,53.238744,40.3249126895,0.0,4.83426,35.4906526895
 06/22  18:00:00,948.863983253,84.7966882246,576.095308172,0.0,220.879908,53.238744,40.457450992,0.0,4.83426,35.623190992
 06/22  19:00:00,936.212038315,83.0500300986,564.942123113,0.0,220.879908,53.238744,22.1887516402,0.0,4.83426,17.3544916402
 06/22  20:00:00,926.846334119,80.12081862,547.104390922,0.0,220.879908,53.238744,13.5114858804,0.0,4.83426,8.67722588045
 06/22  21:00:00,268.004509021,1.06737391651,147.049913467,0.0,43.513341876,52.539744,13.510903732,0.0,4.83426,8.67664373199
 06/22  22:00:00,232.906156957,1.06715856623,112.373767708,0.0,43.513341876,52.539744,13.477017951,0.0,4.83426,8.64275795097
 06/22  23:00:00,119.11263158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.209267685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.188393845,0.0,0.0,0.0,43.513341876,52.539744,13.4526824346,0.0,4.83426,8.61842243463
 06/23  02:00:00,118.182141314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.176324163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.65587238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,102.31570123,0.0,0.0,0.0,43.513341876,52.539744,13.4527044014,0.0,4.83426,8.61844440145
 06/23  06:00:00,640.125217677,73.4767162965,459.052692457,0.0,43.513341876,53.238744,14.7288275547,9.87456755475,4.83426,0.02
 06/23  07:00:00,854.183993789,73.1519652629,495.6073486,0.0,220.879908,53.238744,31.1481532121,0.0,4.83426,26.3138932121
 06/23  08:00:00,938.851782725,82.3870536817,477.108028931,0.0,220.879908,145.652643033,53.7623533197,0.00450322752794,36.25695,17.5009000922
 06/23  09:00:00,967.603934881,85.6170569012,501.21484257,0.0,220.879908,145.652643033,53.7570598279,0.0,36.25695,17.5001098279
 06/23  10:00:00,1005.82328395,88.9256788518,529.57955583,0.0,220.879908,151.653867033,65.8433929313,0.0,48.3426,17.5007929313
 06/23  11:00:00,1069.3315292,91.8931036823,590.247442088,0.0,220.879908,151.653867033,65.8413933997,0.0,48.3426,17.4987933997
 06/23  12:00:00,1093.63818927,95.1421150345,612.312924582,0.0,220.879908,151.653867033,74.5817746144,0.0,48.3426,26.2391746144
 06/23  13:00:00,1086.03212363,97.5730016085,608.813191167,0.0,220.879908,145.652643033,41.6818966888,0.0113511327177,24.1713,17.4992455561
 06/23  14:00:00,1097.71277899,99.7397255283,618.087239597,0.0,220.879908,145.652643033,41.671152856,0.0,24.1713,17.499852856
 06/23  15:00:00,1119.37632282,102.617912425,644.222518329,0.0,220.879908,137.835547516,22.3490827069,0.0168807417107,4.83426,17.4979419651
 06/23  16:00:00,1134.06041654,99.7181667684,666.759038068,0.0,220.879908,133.019064,40.3247913136,0.0,4.83426,35.4905313136
 06/23  17:00:00,1023.26029089,89.6510474307,646.204897931,0.0,220.879908,53.238744,40.3216230159,0.0,4.83426,35.4873630159
 06/23  18:00:00,1022.7344223,88.0082950302,647.480755948,0.0,220.879908,53.238744,42.9487204365,0.0,4.83426,38.1144604365
 06/23  19:00:00,976.948325293,85.6160990194,604.353873712,0.0,220.879908,53.238744,19.7552426903,0.0,4.83426,14.9209826903
 06/23  20:00:00,927.444251864,81.7070048357,547.370524431,0.0,220.879908,53.238744,13.5112502345,0.0,4.83426,8.67699023453
 06/23  21:00:00,252.847337182,1.14579744784,132.383955732,0.0,43.513341876,52.539744,13.5113679478,0.0,4.83426,8.67710794777
 06/23  22:00:00,261.484315912,1.61342430743,140.126138205,0.0,43.513341876,52.539744,13.4753246469,0.0,4.83426,8.64106464685
 06/23  23:00:00,175.870484246,0.708958587573,55.3869697721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.213766049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.190349088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.182875855,0.0,0.0,0.0,43.513341876,52.539744,13.4458831948,0.0,4.83426,8.61162319476
 06/24  03:00:00,118.158636548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.609605382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,100.651960828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.702993274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.616340846,0.0,0.0,0.0,43.513341876,52.539744,13.4458638667,0.0,4.83426,8.61160386672
 06/24  08:00:00,100.724790665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.848266965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,387.637610214,2.26360113473,281.625986145,0.0,43.513341876,52.539744,22.2492537103,0.0,4.83426,17.4149937103
 06/24  11:00:00,317.459129607,1.66313809574,212.046457035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,474.291351452,3.02925256411,366.466942176,0.0,43.513341876,52.539744,13.4871883718,0.0,4.83426,8.65292837183
 06/24  13:00:00,482.849837508,8.03612040928,370.392072258,0.0,43.513341876,52.539744,13.4803747963,0.0,4.83426,8.64611479629
 06/24  14:00:00,488.21939605,7.78476867045,375.741584534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,582.361149325,9.6539363042,467.153840049,0.0,43.513341876,52.539744,13.4801695831,0.0,4.83426,8.64590958312
 06/24  16:00:00,519.27571805,10.2057824811,404.195077249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,530.636640473,9.16434046754,416.232230185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,397.354165988,4.52223793387,287.888455707,0.0,43.513341876,52.539744,13.445906883,0.0,4.83426,8.61164688296
 06/24  19:00:00,513.098970979,4.06204769735,401.330335116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,487.658936829,3.15503778406,366.427965037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,253.07798171,1.18878356096,131.727582384,0.0,43.513341876,52.539744,31.2299489513,0.0,4.83426,26.3956889513
 06/24  22:00:00,154.714352998,0.354479293786,35.7457916807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.008415059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.146136627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.111344319,0.0,0.0,0.0,43.513341876,52.539744,13.4459021486,0.0,4.83426,8.61164214863
 06/25  02:00:00,118.112665683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.104345587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.572107425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,100.610851046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.630131944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.524113014,0.0,0.0,0.0,43.513341876,52.539744,13.4458653028,0.0,4.83426,8.61160530277
 06/25  08:00:00,170.71331671,0.715219127181,68.5622100347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,186.058831855,0.721082314451,83.6363924429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,363.257448722,2.2371706147,257.205141996,0.0,43.513341876,52.539744,22.2490335774,0.0,4.83426,17.4147735774
 06/25  11:00:00,345.699924017,2.22666350864,239.042526536,0.0,43.513341876,52.539744,13.4870857403,0.0,4.83426,8.65282574031
 06/25  12:00:00,385.492791956,2.73831062973,278.324666525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,454.318520978,3.59727695545,345.023768876,0.0,43.513341876,52.539744,13.4864037457,0.0,4.83426,8.65214374568
 06/25  14:00:00,483.473920808,8.44432520621,370.025784194,0.0,43.513341876,52.539744,13.4801618738,0.0,4.83426,8.64590187376
 06/25  15:00:00,454.781509522,7.38113810368,343.243981468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,535.444585817,9.64408422722,420.790660607,0.0,43.513341876,52.539744,13.4458835716,0.0,4.83426,8.6116235716
 06/25  17:00:00,434.407549579,4.74884416024,325.810896816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,466.035638102,3.23018106668,357.436270975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,495.366379474,3.47283118347,385.632097616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,414.137882464,2.29285717536,295.534453119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,330.940433178,1.9376448043,207.936252709,0.0,43.513341876,52.539744,31.228722628,0.0,4.83426,26.394462628
 06/25  22:00:00,151.641418265,0.358916898406,32.6600052076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,185.222880688,0.708958587573,64.6909953292,0.0,43.513341876,52.539744,13.4458213047,0.0,4.83426,8.6115613047
 06/25  24:00:00,118.193082535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.174193614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.140745894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.124369906,0.0,0.0,0.0,43.513341876,52.539744,13.4525301319,0.0,4.83426,8.6182701319
 06/26  04:00:00,118.614977061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,100.629712794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,595.331524239,73.5267092493,415.512747575,0.0,43.513341876,53.238744,34.3002516517,29.4459916517,4.83426,0.02
 06/26  07:00:00,834.95214283,73.0643413947,477.198911436,0.0,220.879908,53.238744,31.1425862319,0.0,4.83426,26.3083262319
 06/26  08:00:00,940.963011421,81.1197658918,482.107753175,0.0,220.879908,145.652643033,53.7547037914,0.0,36.25695,17.4977537914
 06/26  09:00:00,936.119817419,83.4222760814,473.605020714,0.0,220.879908,145.652643033,53.7507206457,0.0,36.25695,17.4937706457
 06/26  10:00:00,963.04047031,85.3630178219,491.538458193,0.0,220.879908,151.653867033,74.5774818604,0.0,48.3426,26.2348818604
 06/26  11:00:00,995.450238846,87.3349616622,520.661513702,0.0,220.879908,151.653867033,65.8393238113,0.0,48.3426,17.4967238113
 06/26  12:00:00,988.501937864,88.1524311128,513.257329295,0.0,220.879908,151.653867033,65.8371737128,0.0,48.3426,17.4945737128
 06/26  13:00:00,962.577915112,88.5251004538,492.783156119,0.0,220.879908,145.652643033,41.6805234041,0.0116486315319,24.1713,17.4975747726
 06/26  14:00:00,975.554520814,89.4654294502,504.622856491,0.0,220.879908,145.652643033,41.6666313645,0.0,24.1713,17.4953313645
 06/26  15:00:00,992.966599399,91.3537137359,527.762604462,0.0,220.879908,137.835547516,31.0747510781,0.00686473051252,4.83426,26.2336263476
 06/26  16:00:00,1036.41969812,83.2000765148,584.552381281,0.0,220.879908,133.019064,34.6150528857,0.0,4.83426,29.7807928857
 06/26  17:00:00,933.698872476,78.3945177986,566.922873101,0.0,220.879908,53.238744,37.144079893,0.0,4.83426,32.309819893
 06/26  18:00:00,904.782098548,77.0073424347,540.020331913,0.0,220.879908,53.238744,49.3375538676,0.0,4.83426,44.5032938676
 06/26  19:00:00,900.304795763,76.286450401,535.949262025,0.0,220.879908,53.238744,13.5206740113,0.0,4.83426,8.68641401126
 06/26  20:00:00,901.392125472,75.6759796773,526.056363301,0.0,220.879908,53.238744,13.5100141552,0.0,4.83426,8.67575415519
 06/26  21:00:00,118.544560803,0.0,0.0,0.0,43.513341876,52.539744,13.5106146926,0.0,4.83426,8.67635469257
 06/26  22:00:00,118.213408149,0.0,0.0,0.0,43.513341876,52.539744,13.4759878574,0.0,4.83426,8.6417278574
 06/26  23:00:00,119.088041147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.193052161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.172836979,0.0,0.0,0.0,43.513341876,52.539744,13.4526345885,0.0,4.83426,8.61837458846
 06/27  02:00:00,118.167425489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.162199363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.641907781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,102.340151589,0.0,0.0,0.0,43.513341876,52.539744,13.4525815689,0.0,4.83426,8.61832156894
 06/27  06:00:00,664.2327873,73.1008867115,482.939316532,0.0,43.513341876,53.238744,11.7142947249,6.86003472489,4.83426,0.02
 06/27  07:00:00,846.685075376,72.5856709581,488.895344107,0.0,220.879908,53.238744,31.1414071878,0.0,4.83426,26.3071471878
 06/27  08:00:00,937.351762045,77.6971310685,481.422319832,0.0,220.879908,145.652643033,53.7535980213,0.0,36.25695,17.4966480213
 06/27  09:00:00,940.869333904,78.4842711307,485.079714846,0.0,220.879908,145.652643033,53.7524610777,0.0,36.25695,17.4955110777
 06/27  10:00:00,951.92797572,78.7196441198,490.853347523,0.0,220.879908,151.653867033,65.8383866288,0.0,48.3426,17.4957866288
 06/27  11:00:00,953.588505511,79.0246972898,491.251212016,0.0,220.879908,151.653867033,65.8384965998,0.0,48.3426,17.4958965998
 06/27  12:00:00,955.546136687,80.5002806304,492.080751152,0.0,220.879908,151.653867033,74.575728409,0.0,48.3426,26.233128409
 06/27  13:00:00,953.251313032,82.3744142886,494.792851068,0.0,220.879908,145.652643033,41.6781340923,0.0112708176697,24.1713,17.4955632747
 06/27  14:00:00,964.706561441,84.394950821,505.089674206,0.0,220.879908,145.652643033,41.6645787355,0.0,24.1713,17.4932787355
 06/27  15:00:00,982.027615678,87.1075353252,527.047337394,0.0,220.879908,137.835547516,22.3304615393,0.0,4.83426,17.4962015393
 06/27  16:00:00,1019.59205237,81.6152744202,574.574391159,0.0,220.879908,133.019064,40.3133095411,0.0,4.83426,35.4790495411
 06/27  17:00:00,877.90666411,77.9551537369,517.034616669,0.0,220.879908,53.238744,40.3068834085,0.0,4.83426,35.4726234085
 06/27  18:00:00,665.06984024,77.1196671197,306.568271924,0.0,220.879908,53.238744,40.4374604298,0.0,4.83426,35.6032004298
 06/27  19:00:00,545.837015394,76.0256828582,189.281197265,0.0,220.879908,53.238744,14.0510147591,0.531308239744,4.83426,8.68544651937
 06/27  20:00:00,500.99335608,75.1372432262,133.830034343,0.0,220.879908,53.238744,38.0126759651,24.5030983965,4.83426,8.67531756861
 06/27  21:00:00,117.921802973,0.0,0.0,0.0,43.513341876,52.539744,22.1657270782,0.0,4.83426,17.3314670782
 06/27  22:00:00,117.933566397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,118.808542401,0.0,0.0,0.0,43.513341876,52.539744,13.4657783214,0.0,4.83426,8.63151832139
 06/27  24:00:00,117.86736532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,117.86510564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,117.867843981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,117.861506944,0.0,0.0,0.0,43.513341876,52.539744,13.4525676089,0.0,4.83426,8.6183076089
 06/28  04:00:00,118.284011594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,100.324793475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,173.549550364,72.5788265788,0.00515707197113,0.0,43.513341876,53.238744,525.94512874,521.09086874,4.83426,0.02
 06/28  07:00:00,351.220834502,72.5788265788,0.0,0.0,220.879908,53.238744,431.426618485,400.285580413,4.83426,26.306778072
 06/28  08:00:00,500.229454743,75.3417446077,53.0815445308,0.0,220.879908,145.652643033,186.767728816,133.015945391,36.25695,17.4948334253
 06/28  09:00:00,642.619137627,77.13505206,191.852045173,0.0,220.879908,145.652643033,60.2958995421,6.54560219635,36.25695,17.4933473457
 06/28  10:00:00,733.883580256,78.6750078836,274.329656471,0.0,220.879908,151.653867033,74.5725855217,0.0,48.3426,26.2299855217
 06/28  11:00:00,822.49182,81.0723172842,358.999677119,0.0,220.879908,151.653867033,65.8378028317,0.0,48.3426,17.4952028317
 06/28  12:00:00,940.80300154,84.2259438103,474.35932276,0.0,220.879908,151.653867033,65.835436363,0.0,48.3426,17.492836363
 06/28  13:00:00,997.986402106,87.1949960527,533.812240789,0.0,220.879908,145.652643033,41.6793652199,0.0123947816281,24.1713,17.4956704383
 06/28  14:00:00,1006.53984517,89.6597169698,539.543759262,0.0,220.879908,145.652643033,41.6645498914,0.0,24.1713,17.4932498914
 06/28  15:00:00,1020.23069613,93.2911943455,557.145962178,0.0,220.879908,137.835547516,31.0705037144,0.00678205455375,4.83426,26.2294616598
 06/28  16:00:00,1046.4880502,86.9491478892,594.732445281,0.0,220.879908,133.019064,31.4404123685,0.0,4.83426,26.6061523685
 06/28  17:00:00,953.338978543,82.4562049775,585.947673304,0.0,220.879908,53.238744,40.3060297093,0.0,4.83426,35.4717697093
 06/28  18:00:00,944.759652077,81.6345129365,578.882432117,0.0,220.879908,53.238744,49.3271037268,0.0,4.83426,44.4928437268
 06/28  19:00:00,764.909373273,80.0284303393,402.249343464,0.0,220.879908,53.238744,13.5194114249,0.0,4.83426,8.68515142491
 06/28  20:00:00,515.158037869,77.1177060019,145.679679806,0.0,220.879908,53.238744,33.9591466783,20.4490589885,4.83426,8.67582768983
 06/28  21:00:00,125.83390372,0.886198234466,6.64826672832,0.0,43.513341876,52.539744,13.5102476853,0.0,4.83426,8.67598768532
 06/28  22:00:00,117.976625662,0.0,0.0,0.0,43.513341876,52.539744,12.2453792562,0.0,4.83426,7.41111925623
 06/28  23:00:00,118.8773746,0.0,0.0,0.0,43.513341876,52.539744,6.08221515699,0.0,4.83426,1.24795515699
 06/28  24:00:00,117.909597299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,117.887246672,0.0,0.0,0.0,43.513341876,52.539744,13.4522580002,0.0,4.83426,8.6179980002
 06/29  02:00:00,117.867270252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,117.851104879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.27302072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,100.312662491,0.0,0.0,0.0,43.513341876,52.539744,13.4524809508,0.0,4.83426,8.61822095076
 06/29  06:00:00,173.595173586,72.5788265788,0.00538317121439,0.0,43.513341876,53.238744,649.775836927,644.921576927,4.83426,0.02
 06/29  07:00:00,351.245657709,72.5788265788,0.0,0.0,220.879908,53.238744,579.866869668,557.491111656,4.83426,17.5414980117
 06/29  08:00:00,455.060309342,75.1467067269,8.70092044762,0.0,220.879908,145.652643033,317.492307809,255.003979716,36.25695,26.2313780929
 06/29  09:00:00,614.108720679,77.3964990729,163.730575479,0.0,220.879908,145.652643033,84.0188386757,30.2666128415,36.25695,17.4952758342
 06/29  10:00:00,910.706456393,79.427553899,449.917262165,0.0,220.879908,151.653867033,65.8365368459,0.0,48.3426,17.4939368459
 06/29  11:00:00,995.442794961,81.0729858787,531.024949139,0.0,220.879908,151.653867033,65.836481394,0.0,48.3426,17.493881394
 06/29  12:00:00,1010.41834708,84.2836798323,542.108988447,0.0,220.879908,151.653867033,65.8340718321,0.0,48.3426,17.4914718321
 06/29  13:00:00,1042.28718084,88.0128919678,574.950827355,0.0,220.879908,145.652643033,50.411461439,0.0102930414648,24.1713,26.2298683975
 06/29  14:00:00,1063.46163845,91.3549924339,592.671084016,0.0,220.879908,145.652643033,41.6643228772,0.0,24.1713,17.4930228772
 06/29  15:00:00,1068.20114069,93.7441239804,602.773417293,0.0,220.879908,137.835547516,22.3343457686,0.00684215200476,4.83426,17.4932436166
 06/29  16:00:00,1099.35622848,87.136658365,645.581915641,0.0,220.879908,133.019064,40.3041010498,0.0,4.83426,35.4698410498
 06/29  17:00:00,984.619060037,81.4500905953,616.824902102,0.0,220.879908,53.238744,40.300385469,0.0,4.83426,35.466125469
 06/29  18:00:00,962.867711037,79.854019653,596.118611178,0.0,220.879908,53.238744,40.4297833776,0.0,4.83426,35.5955233776
 06/29  19:00:00,908.863806347,78.0250626569,543.744101472,0.0,220.879908,53.238744,13.5417551442,0.0219520922548,4.83426,8.685543052
 06/29  20:00:00,892.930256416,76.722722848,517.73157184,0.0,220.879908,53.238744,13.5092636603,0.0,4.83426,8.67500366033
 06/29  21:00:00,118.533759331,0.0,0.0,0.0,43.513341876,52.539744,13.5098482123,0.0,4.83426,8.67558821227
 06/29  22:00:00,118.173263539,0.0,0.0,0.0,43.513341876,52.539744,13.4759725385,0.0,4.83426,8.64171253854
 06/29  23:00:00,119.043509926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,118.147827999,0.0,0.0,0.0,43.513341876,52.539744,13.4522443367,0.0,4.83426,8.61798433666
 06/30  01:00:00,118.122070117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.102977603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.079166404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.403722175,0.0,0.0,0.0,43.513341876,52.539744,13.4524341772,0.0,4.83426,8.61817417724
 06/30  05:00:00,102.162538882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,531.831029478,72.8408146001,352.92851823,0.0,43.513341876,53.238744,68.3824700997,63.5282100997,4.83426,0.02
 06/30  07:00:00,817.842525535,72.7072508576,460.399838148,0.0,220.879908,53.238744,34.102211332,2.96239864589,4.83426,26.3055526861
 06/30  08:00:00,971.934798821,79.4632201371,512.900146591,0.0,220.879908,145.652643033,53.7553463083,0.00473662074939,36.25695,17.4936596875
 06/30  09:00:00,991.495900671,82.0088614495,528.98264198,0.0,220.879908,145.652643033,53.7478451346,0.0,36.25695,17.4908951346
 06/30  10:00:00,1011.60649739,84.4343396233,540.728243318,0.0,220.879908,151.653867033,65.8361449,0.0,48.3426,17.4935449
 06/30  11:00:00,1030.70443301,87.2816943926,556.141849855,0.0,220.879908,151.653867033,65.8335847066,0.0,48.3426,17.4909847066
 06/30  12:00:00,1045.88539528,88.6659983023,571.607054574,0.0,220.879908,151.653867033,74.5714453896,0.0,48.3426,26.2288453896
 06/30  13:00:00,1023.41516829,90.0153263727,553.281803798,0.0,220.879908,145.652643033,41.6755643396,0.0118961429894,24.1713,17.4923681967
 06/30  14:00:00,967.867747659,88.9697379449,498.932444766,0.0,220.879908,145.652643033,41.6637635043,0.0,24.1713,17.4924635043
 06/30  15:00:00,937.645396107,88.3429434329,478.792151823,0.0,220.879908,137.835547516,22.3427352623,0.0160143736718,4.83426,17.4924608886
 06/30  16:00:00,962.817421485,81.3617204749,516.315909068,0.0,220.879908,133.019064,40.2998395233,0.0,4.83426,35.4655795233
 06/30  17:00:00,876.676852674,77.207877899,515.010031903,0.0,220.879908,53.238744,40.2997152699,0.0,4.83426,35.4654552699
 06/30  18:00:00,880.68862545,76.37901731,520.321502758,0.0,220.879908,53.238744,40.4255769268,0.0,4.83426,35.5913169268
 06/30  19:00:00,881.370707044,75.8797057714,521.462584719,0.0,220.879908,53.238744,13.5191793773,0.0,4.83426,8.68491937726
 06/30  20:00:00,868.64137484,75.2495414251,497.770961157,0.0,220.879908,53.238744,13.5089024532,0.0,4.83426,8.67464245319
 06/30  21:00:00,118.061952177,0.0,0.0,0.0,43.513341876,52.539744,13.509467963,0.0,4.83426,8.67520796296
 06/30  22:00:00,118.094250558,0.0,0.0,0.0,43.513341876,52.539744,13.4755300964,0.0,4.83426,8.64127009644
 06/30  23:00:00,118.951388328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,118.014288991,0.0,0.0,0.0,43.513341876,52.539744,13.4523150764,0.0,4.83426,8.61805507643
 07/01  01:00:00,104.661244434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.610079396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.56827879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,104.956462102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,86.9855814217,0.0,0.0,0.0,43.513341876,39.243024,13.4456964415,0.0,4.83426,8.61143644153
 07/01  06:00:00,87.0302904224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,86.9367770763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.055703591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.2709517779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.4040032434,0.0,0.0,0.0,43.513341876,39.243024,13.452359542,0.0,4.83426,8.61809954197
 07/01  11:00:00,88.2523373436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.4828956997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,87.6245606757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,352.771612399,8.83590044059,254.021314512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,351.809866186,9.11786224207,252.566076201,0.0,43.513341876,39.243024,13.4456642461,0.0,4.83426,8.61140424608
 07/01  16:00:00,420.562279289,9.98665527943,319.904579634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,375.361232591,7.14781286753,277.99758958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,390.257865681,3.53777263891,296.243405336,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,302.84643382,2.80683758477,209.897882782,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,194.685217935,1.44345157264,92.5271926027,0.0,43.513341876,39.243024,6.91900228856,0.0,4.83426,2.08474228856
 07/01  21:00:00,105.216519757,0.0,0.0,0.0,43.513341876,39.243024,11.3796409008,0.0,4.83426,6.54538090081
 07/01  22:00:00,104.766112279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.617718062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.745082123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.719473942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.673798338,0.0,0.0,0.0,43.513341876,39.243024,13.4455770669,0.0,4.83426,8.61131706687
 07/02  03:00:00,104.617005873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.021830847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,87.0743862075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.1183748188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.0326977021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.1588107954,0.0,0.0,0.0,43.513341876,39.243024,13.4523209618,0.0,4.83426,8.61806096182
 07/02  09:00:00,87.2830194315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.3264961051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.1701037073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.3536991836,0.0,0.0,0.0,43.513341876,39.243024,13.4521843101,0.0,4.83426,8.61792431011
 07/02  13:00:00,87.4505962633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,196.59290312,1.63308303263,106.27978619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,289.569330005,2.98392966809,196.905668576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,240.596447624,2.34854485322,149.32151629,0.0,43.513341876,39.243024,13.4456724856,0.0,4.83426,8.61141248561
 07/02  17:00:00,323.416418332,3.80585429163,229.792378514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,305.077300934,3.72319343686,211.609357828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,191.320644662,2.18895294346,100.187087157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,136.507775274,1.00966845699,35.4910641733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.193993118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.713113351,0.0,0.0,0.0,43.513341876,39.243024,13.4455186804,0.0,4.83426,8.61125868039
 07/02  23:00:00,105.510057609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.609674095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.612408898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.58976775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.539380124,0.0,0.0,0.0,43.513341876,39.243024,13.4522440359,0.0,4.83426,8.61798403594
 07/03  04:00:00,104.944623568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,87.0122177514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,160.192158338,72.5788265788,0.00578170754085,0.0,43.513341876,39.942024,74.3032039496,60.8511158182,4.83426,8.61782813138
 07/03  07:00:00,165.960510442,72.5788265788,5.85429329096,0.0,43.513341876,39.942024,470.513352153,465.659092153,4.83426,0.02
 07/03  08:00:00,435.383530207,72.5788265788,148.954268025,0.0,122.71106,84.617158233,97.5827541424,56.0179151207,24.1713,17.3935390217
 07/03  09:00:00,472.92180443,72.5788265788,186.00015122,0.0,122.71106,84.617158233,24.8651583772,0.673858377175,24.1713,0.02
 07/03  10:00:00,477.800286443,72.5804021837,186.695212366,0.0,122.71106,88.818015033,44.9156581904,0.0,36.25695,8.65870819036
 07/03  11:00:00,557.79685222,72.6401781812,264.957665836,0.0,122.71106,88.818015033,44.9155078327,0.0,36.25695,8.65855783273
 07/03  12:00:00,678.619475692,72.8434540618,385.494851457,0.0,122.71106,88.818015033,44.9153600797,0.0,36.25695,8.65841007972
 07/03  13:00:00,742.78212158,73.1798706412,452.994752619,0.0,122.71106,84.617158233,32.8474474439,0.0178838276616,24.1713,8.65826361622
 07/03  14:00:00,764.718663861,73.5736556002,474.513665293,0.0,122.71106,84.617158233,32.8294178266,0.0,24.1713,8.6581178266
 07/03  15:00:00,780.917428855,74.0408615369,496.899740296,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,865.274729926,74.611426957,585.414595982,0.0,122.71106,73.183824,13.4688291334,0.0,4.83426,8.63456913341
 07/03  17:00:00,813.184580465,73.7902741115,567.451071722,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,638.971084477,72.5788265788,394.880982586,0.0,122.71106,39.942024,13.4991438291,0.0,4.83426,8.66488382913
 07/03  19:00:00,603.954376488,72.5788265788,359.658222472,0.0,122.71106,39.942024,22.1830230822,0.0,4.83426,17.3487630822
 07/03  20:00:00,399.268064442,72.5788265788,223.867091068,0.0,43.513341876,39.942024,13.5578846924,0.048760324903,4.83426,8.6748643675
 07/03  21:00:00,104.981414374,0.0,0.0,0.0,43.513341876,39.243024,13.5090934057,0.0,4.83426,8.67483340568
 07/03  22:00:00,104.6503619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.537679345,0.0,0.0,0.0,43.513341876,39.243024,13.4655040099,0.0,4.83426,8.63124400992
 07/03  24:00:00,104.590054278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.558052645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.528788068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.526310998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,104.958522321,0.0,0.0,0.0,43.513341876,39.243024,13.4455635627,0.0,4.83426,8.6113035627
 07/04  05:00:00,89.99940826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.0591829376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,86.9883231489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.1430918559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.3407183286,0.0,0.0,0.0,43.513341876,39.243024,13.452190183,0.0,4.83426,8.61793018296
 07/04  10:00:00,87.4189205685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.2611961357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,87.4608883794,0.0,0.0,0.0,43.513341876,39.243024,13.4520205371,0.0,4.83426,8.61776053711
 07/04  13:00:00,87.5934991131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.6544393547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,315.272654381,7.23361354188,218.196249827,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,449.828781375,8.89101436001,350.039698435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,411.196748232,8.40641361184,312.246452088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,452.88923636,4.03517795355,357.270142563,0.0,43.513341876,39.243024,13.4455615225,0.0,4.83426,8.61130152249
 07/04  19:00:00,346.248223621,2.68266345655,252.969462289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,258.319521939,2.03474578979,154.880058348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.272366356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.868156187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,105.673471841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.746780411,0.0,0.0,0.0,43.513341876,39.243024,13.4455756046,0.0,4.83426,8.61131560465
 07/05  01:00:00,104.693076799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.672459562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.674001063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.186800095,0.0,0.0,0.0,43.513341876,39.243024,13.4519767815,0.0,4.83426,8.61771678152
 07/05  05:00:00,90.2259245417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,336.133408802,72.5788265788,173.390091471,0.0,43.513341876,39.942024,5.00711156183,0.152851561827,4.83426,0.02
 07/05  07:00:00,409.770046694,72.5788265788,246.282498774,0.0,43.513341876,39.942024,43.8855761808,30.4172642021,4.83426,8.63405197868
 07/05  08:00:00,567.651255857,72.5788265788,279.672017421,0.0,122.71106,84.617158233,32.8770662402,0.0,24.1713,8.70576624021
 07/05  09:00:00,586.823873088,72.6137146699,298.568445188,0.0,122.71106,84.617158233,32.8290015135,0.0,24.1713,8.65770151349
 07/05  10:00:00,577.66998917,72.6404153268,285.30797276,0.0,122.71106,88.818015033,44.914468151,0.0,36.25695,8.65751815105
 07/05  11:00:00,615.714824154,72.7178214802,321.960424658,0.0,122.71106,88.818015033,44.9152462775,0.0,36.25695,8.6582962775
 07/05  12:00:00,679.711928156,72.8970163538,385.984309014,0.0,122.71106,88.818015033,44.9150606933,0.0,36.25695,8.65811069333
 07/05  13:00:00,784.337745554,73.529805878,492.933343388,0.0,122.71106,84.617158233,24.205089024,0.0137890239518,24.1713,0.02
 07/05  14:00:00,808.165129028,73.7035766896,515.540748961,0.0,122.71106,84.617158233,32.8292269806,0.0,24.1713,8.65792698056
 07/05  15:00:00,807.816321863,73.8534248165,521.518028561,0.0,122.71106,78.0003075165,13.497276188,0.00475614371526,4.83426,8.65826004431
