Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  16:00:00,802.681219089,73.8910553967,521.372216262,0.0,122.71106,73.183824,13.4683603609,0.0,4.83426,8.63410036089
 07/05  17:00:00,775.434769855,73.1605886455,528.118842871,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,763.145319518,72.5788265788,516.420175306,0.0,122.71106,39.942024,13.4981692027,0.0,4.83426,8.66390920273
 07/05  19:00:00,761.785515118,72.5788265788,514.785316036,0.0,122.71106,39.942024,13.5183547847,0.0,4.83426,8.68409478469
 07/05  20:00:00,686.048122124,72.5788265788,507.063129679,0.0,43.513341876,39.942024,13.5081281787,0.0,4.83426,8.67386817869
 07/05  21:00:00,105.193900186,0.0,0.0,0.0,43.513341876,39.243024,13.5085946731,0.0,4.83426,8.67433467308
 07/05  22:00:00,104.857210922,0.0,0.0,0.0,43.513341876,39.243024,13.4750418234,0.0,4.83426,8.6407818234
 07/05  23:00:00,105.734914255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.855898795,0.0,0.0,0.0,43.513341876,39.243024,13.4520611266,0.0,4.83426,8.61780112659
 07/06  01:00:00,104.850768279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.847325147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.844078447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.344520302,0.0,0.0,0.0,43.513341876,39.243024,13.4521504356,0.0,4.83426,8.61789043561
 07/06  05:00:00,90.3468803427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,403.447707552,72.5788265788,239.822813171,0.0,43.513341876,39.942024,4.97930101281,0.125041012815,4.83426,0.02
 07/06  07:00:00,362.71197335,72.5788265788,199.760272862,0.0,43.513341876,39.942024,150.4561733,136.98747896,4.83426,8.6344343403
 07/06  08:00:00,503.850533791,72.5788265788,216.554836486,0.0,122.71106,84.617158233,48.9995484129,16.1221435099,24.1713,8.70610490308
 07/06  09:00:00,538.625230793,72.5788265788,250.885196999,0.0,122.71106,84.617158233,32.8286989731,0.0,24.1713,8.65739897306
 07/06  10:00:00,538.002425871,72.5788265788,246.119825873,0.0,122.71106,88.818015033,44.9151060959,0.0,36.25695,8.65815609587
 07/06  11:00:00,520.347068944,72.5827663977,227.836514292,0.0,122.71106,88.818015033,44.9149015256,0.0,36.25695,8.65795152557
 07/06  12:00:00,616.493054661,72.6855485784,323.731849793,0.0,122.71106,88.818015033,44.9142675164,0.0,36.25695,8.65731751639
 07/06  13:00:00,638.664629677,72.8035416692,349.759308399,0.0,122.71106,84.617158233,24.2076233784,0.0163233783614,24.1713,0.02
 07/06  14:00:00,576.098349185,72.9318625368,287.726125989,0.0,122.71106,84.617158233,32.8288474282,0.0,24.1713,8.65754742822
 07/06  15:00:00,535.074093415,73.0154173466,253.686489242,0.0,122.71106,78.0003075165,13.5081854728,0.0160636368757,4.83426,8.65786183589
 07/06  16:00:00,515.246105212,73.0047085961,239.060613777,0.0,122.71106,73.183824,13.4685907884,0.0,4.83426,8.63433078835
 07/06  17:00:00,474.297031834,72.6869842864,231.682303643,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,439.461284239,72.5788265788,197.314688475,0.0,122.71106,39.942024,13.4977280463,0.0,4.83426,8.66346804632
 07/06  19:00:00,420.972858304,72.5788265788,178.53446844,0.0,122.71106,39.942024,13.5178380569,0.0,4.83426,8.68357805685
 07/06  20:00:00,260.263089672,72.5788265788,86.6335424613,0.0,43.513341876,39.942024,13.5583278723,0.050039474385,4.83426,8.67402839796
 07/06  21:00:00,104.829016336,0.0,0.0,0.0,43.513341876,39.243024,13.5084965331,0.0,4.83426,8.67423653305
 07/06  22:00:00,104.535126945,0.0,0.0,0.0,43.513341876,39.243024,13.4752728391,0.0,4.83426,8.64101283914
 07/06  23:00:00,105.473362055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.547604539,0.0,0.0,0.0,43.513341876,39.243024,13.4519572395,0.0,4.83426,8.6176972395
 07/07  01:00:00,104.541754554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.524125857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.509986871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,106.623399752,0.0,0.0,0.0,43.513341876,39.243024,13.4520295853,0.0,4.83426,8.61776958529
 07/07  05:00:00,91.3718805897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,160.853835851,72.5788265788,0.00751827143622,0.0,43.513341876,39.942024,132.473737843,127.619477843,4.83426,0.02
 07/07  07:00:00,160.060777467,72.5788265788,0.0048695452132,0.0,43.513341876,39.942024,698.289272369,684.821062485,4.83426,8.63394988339
 07/07  08:00:00,284.160482051,72.5788265788,0.0,0.0,122.71106,84.617158233,392.472635892,359.595959443,24.1713,8.70537644863
 07/07  09:00:00,403.000917789,72.5788265788,116.957576093,0.0,122.71106,84.617158233,120.181168677,87.352065317,24.1713,8.65780335976
 07/07  10:00:00,578.236627023,72.5788265788,285.92322355,0.0,122.71106,88.818015033,46.1972225292,1.28221324137,36.25695,8.65805928786
 07/07  11:00:00,678.774669148,72.5788265788,384.878191852,0.0,122.71106,88.818015033,45.0192242114,0.104948726541,36.25695,8.65732548482
 07/07  12:00:00,719.024571269,72.5800082245,425.754786845,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  13:00:00,791.187939664,72.6636818568,501.21038801,0.0,122.71106,84.617158233,32.8459412269,0.016576391019,24.1713,8.65806483592
 07/07  14:00:00,901.876552651,72.932014942,610.723147829,0.0,122.71106,84.617158233,32.8291419756,0.0,24.1713,8.65784197558
 07/07  15:00:00,940.088232508,73.4639725795,654.687975376,0.0,122.71106,78.0003075165,13.4918821729,0.0,4.83426,8.65762217287
 07/07  16:00:00,946.627347464,74.3239338573,666.144797762,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,890.480986388,73.9517107415,644.002656788,0.0,122.71106,39.942024,13.4685330505,0.0,4.83426,8.63427305047
 07/07  18:00:00,762.896512159,72.5788265788,517.867614618,0.0,122.71106,39.942024,13.5511653256,0.053107223693,4.83426,8.66379810189
 07/07  19:00:00,673.806865526,72.5788265788,429.218657563,0.0,122.71106,39.942024,13.5184272951,0.0,4.83426,8.6841672951
 07/07  20:00:00,569.552670838,72.5788265788,392.714784789,0.0,43.513341876,39.942024,13.5174910986,0.00944231605342,4.83426,8.67378878259
 07/07  21:00:00,104.840010341,0.0,0.0,0.0,43.513341876,39.243024,13.5084292264,0.0,4.83426,8.67416922642
 07/07  22:00:00,104.865467204,0.0,0.0,0.0,43.513341876,39.243024,13.4752127544,0.0,4.83426,8.64095275443
 07/07  23:00:00,105.770210599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.887208313,0.0,0.0,0.0,43.513341876,39.243024,13.4518682262,0.0,4.83426,8.61760822615
 07/08  01:00:00,104.882221649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.877959626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.847550465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.287654308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,90.288192912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.3371652634,0.0,0.0,0.0,43.513341876,39.243024,13.4455334999,0.0,4.83426,8.61127349994
 07/08  07:00:00,87.188713589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.1919872341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.2530071102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.2450188988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.0680669206,0.0,0.0,0.0,43.513341876,39.243024,13.4519967191,0.0,4.83426,8.61773671915
 07/08  12:00:00,87.2336455756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.3061989894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,87.3446627343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,87.3375942806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,87.1676286396,0.0,0.0,0.0,43.513341876,39.243024,13.4454719746,0.0,4.83426,8.61121197456
 07/08  17:00:00,87.1618986597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,87.1281315258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,87.6298204549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,99.5220521571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,105.202770762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.823422916,0.0,0.0,0.0,43.513341876,39.243024,13.4454262922,0.0,4.83426,8.61116629223
 07/08  23:00:00,105.635946686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.779749221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.779505967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.780638571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.78188665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.273243382,0.0,0.0,0.0,43.513341876,39.243024,13.4453651752,0.0,4.83426,8.61110517522
 07/09  05:00:00,90.3033486489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.334829009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.2366139783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.3071402897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.4032469113,0.0,0.0,0.0,43.513341876,39.243024,13.4518280851,0.0,4.83426,8.61756808513
 07/09  10:00:00,87.4419055467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.2594184108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.4781517865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,248.559367236,1.5510392981,157.85341261,0.0,43.513341876,39.243024,13.4518831703,0.0,4.83426,8.61762317033
 07/09  14:00:00,227.536310276,1.41125879082,137.156948878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,385.470374706,3.20632583835,291.781170648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,298.065273103,2.25957174745,206.372130829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,331.222472796,2.69763939091,238.731334652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,178.570986214,1.06869357917,89.2197807366,0.0,43.513341876,39.243024,13.4453239488,0.0,4.83426,8.6110639488
 07/09  19:00:00,87.6592796175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,99.5310088381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.208719837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.809551239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.593313402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.69894185,0.0,0.0,0.0,43.513341876,39.243024,13.4454599629,0.0,4.83426,8.61119996293
 07/10  01:00:00,104.684916156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.700688443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.675259195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.04669633,0.0,0.0,0.0,43.513341876,39.243024,13.4519118888,0.0,4.83426,8.61765188875
 07/10  05:00:00,90.0883765146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,192.18120046,72.5788265788,31.4720430663,0.0,43.513341876,39.942024,5.0246301307,0.170370130696,4.83426,0.02
 07/10  07:00:00,268.180249875,72.5788265788,106.482628217,0.0,43.513341876,39.942024,200.333705869,186.865785943,4.83426,8.63365992572
 07/10  08:00:00,437.023191822,72.5788265788,150.544973339,0.0,122.71106,84.617158233,38.4099551632,5.5342438967,24.1713,8.70441126645
 07/10  09:00:00,462.145844108,72.5822747805,175.130640827,0.0,122.71106,84.617158233,33.1307287909,0.302264082313,24.1713,8.65716470855
 07/10  10:00:00,478.15186828,72.6086737279,186.564455695,0.0,122.71106,88.818015033,44.913841973,0.0,36.25695,8.65689197301
 07/10  11:00:00,545.626930554,72.7669624568,252.191745926,0.0,122.71106,88.818015033,44.9145528697,0.0,36.25695,8.65760286973
 07/10  12:00:00,526.374217793,72.8840614327,233.799956042,0.0,122.71106,88.818015033,36.2836226869,0.0066726869496,36.25695,0.02
 07/10  13:00:00,535.395075917,73.1311619595,246.2831299,0.0,122.71106,84.617158233,32.8285967994,0.0,24.1713,8.6572967994
 07/10  14:00:00,523.432378368,73.2509905249,235.015480646,0.0,122.71106,84.617158233,32.8283258548,0.0,24.1713,8.65702585476
 07/10  15:00:00,543.043836545,73.289171165,261.132766729,0.0,122.71106,78.0003075165,13.4980181862,0.00700174464855,4.83426,8.65675644153
 07/10  16:00:00,546.319944433,73.3128780552,268.814961807,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,453.401506475,72.7538294424,210.272683882,0.0,122.71106,39.942024,13.4677440891,0.0,4.83426,8.63348408913
 07/10  18:00:00,409.571186899,72.5788265788,167.144898953,0.0,122.71106,39.942024,13.4970615287,0.0,4.83426,8.66280152869
 07/10  19:00:00,368.039235546,72.5788265788,125.824715662,0.0,122.71106,39.942024,13.5172112687,0.0,4.83426,8.68295126866
 07/10  20:00:00,291.989013632,72.5788265788,117.478006799,0.0,43.513341876,39.942024,13.5068771452,0.0,4.83426,8.67261714515
 07/10  21:00:00,104.936282521,0.0,0.0,0.0,43.513341876,39.243024,13.5078519906,0.0,4.83426,8.67359199057
 07/10  22:00:00,104.671940687,0.0,0.0,0.0,43.513341876,39.243024,13.4748642237,0.0,4.83426,8.64060422365
 07/10  23:00:00,105.598612342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.678099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.665174866,0.0,0.0,0.0,43.513341876,39.243024,13.4518656915,0.0,4.83426,8.61760569152
 07/11  02:00:00,104.59220205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.529718186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,106.61990348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,91.3489504347,0.0,0.0,0.0,43.513341876,39.243024,13.4518865499,0.0,4.83426,8.61762654991
 07/11  06:00:00,164.472093563,72.5788265788,3.52965416072,0.0,43.513341876,39.942024,56.0058519571,51.1515919571,4.83426,0.02
 07/11  07:00:00,249.902956011,72.5788265788,88.1761636962,0.0,43.513341876,39.942024,252.554228652,247.699968652,4.83426,0.02
 07/11  08:00:00,453.434845929,72.5788265788,166.344260809,0.0,122.71106,84.617158233,47.8134376838,6.25445380319,24.1713,17.3876838806
 07/11  09:00:00,490.545364983,72.5788265788,202.93725509,0.0,122.71106,84.617158233,33.2406016429,0.411984032551,24.1713,8.65731761038
 07/11  10:00:00,580.733829158,72.5897064969,288.154899363,0.0,122.71106,88.818015033,44.9152309314,0.00221742376289,36.25695,8.65606350766
 07/11  11:00:00,707.151639689,72.6249055998,412.543559647,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,734.596683864,72.9396989309,439.830566042,0.0,122.71106,88.818015033,44.913689116,0.0,36.25695,8.65673911602
 07/11  13:00:00,722.44124613,73.5335779476,431.44793734,0.0,122.71106,84.617158233,32.8476934176,0.018993276888,24.1713,8.65740014069
 07/11  14:00:00,804.88892885,74.1056244891,512.944360448,0.0,122.71106,84.617158233,32.8284099066,0.0,24.1713,8.65710990658
 07/11  15:00:00,859.420824807,74.6424404771,573.001086885,0.0,122.71106,78.0003075165,13.4910832628,0.0,4.83426,8.65682326278
 07/11  16:00:00,811.119038365,75.083554878,530.076098541,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,762.320672174,74.0378031473,516.104289699,0.0,122.71106,39.942024,13.4670756589,0.0,4.83426,8.63281565894
 07/11  18:00:00,647.778439566,72.5788265788,403.015263072,0.0,122.71106,39.942024,13.4972840614,0.0,4.83426,8.66302406141
 07/11  19:00:00,583.086603443,72.5788265788,338.795409236,0.0,122.71106,39.942024,13.5166449408,0.0,4.83426,8.68238494077
 07/11  20:00:00,357.029527426,72.5788265788,182.330774748,0.0,43.513341876,39.942024,13.5659036397,0.0584872443927,4.83426,8.67315639536
 07/11  21:00:00,104.643638636,0.0,0.0,0.0,43.513341876,39.243024,13.5076680587,0.0,4.83426,8.67340805871
 07/11  22:00:00,104.697138955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.60043865,0.0,0.0,0.0,43.513341876,39.243024,13.4642193387,0.0,4.83426,8.62995933875
 07/11  24:00:00,104.653013143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.616125045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.584645313,0.0,0.0,0.0,43.513341876,39.243024,13.4518346015,0.0,4.83426,8.61757460151
 07/12  03:00:00,104.556740136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,104.97007057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,90.0114998071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,160.175176679,72.5788265788,0.00757285876202,0.0,43.513341876,39.942024,55.5266678597,42.0747213301,4.83426,8.61768652956
 07/12  07:00:00,167.25928622,72.5788265788,7.12390800475,0.0,43.513341876,39.942024,447.636679814,442.782419814,4.83426,0.02
 07/12  08:00:00,377.529096988,72.5788265788,91.8433248039,0.0,122.71106,84.617158233,133.044122927,91.4848246269,24.1713,17.3879983002
 07/12  09:00:00,511.043301405,72.5788265788,223.674940421,0.0,122.71106,84.617158233,24.3044154212,0.113115421187,24.1713,0.02
 07/12  10:00:00,624.621709416,72.5788265788,332.123981687,0.0,122.71106,88.818015033,44.9141968503,0.0,36.25695,8.65724685034
 07/12  11:00:00,691.202337251,72.6213903683,397.463414686,0.0,122.71106,88.818015033,44.9138555736,0.0,36.25695,8.65690557358
 07/12  12:00:00,850.882805126,72.9544052446,556.651243123,0.0,122.71106,88.818015033,44.9135520371,0.0,36.25695,8.65660203713
 07/12  13:00:00,883.699922142,73.3002597633,593.18851557,0.0,122.71106,84.617158233,32.8483245695,0.0197809194212,24.1713,8.65724365004
 07/12  14:00:00,905.174189822,73.8949074632,614.129783425,0.0,122.71106,84.617158233,32.8282371331,0.0,24.1713,8.65693713312
 07/12  15:00:00,923.779764439,74.312361714,638.644952888,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,918.811089547,74.4474075463,638.266896216,0.0,122.71106,73.183824,13.4681023006,0.0,4.83426,8.63384230059
 07/12  17:00:00,879.800251859,73.6419032893,633.687775455,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,721.13579503,72.5788265788,476.495363425,0.0,122.71106,39.942024,13.5458135644,0.0496562855219,4.83426,8.66189727887
 07/12  19:00:00,697.648350923,72.5788265788,452.18874635,0.0,122.71106,39.942024,13.5517746715,0.0343936251544,4.83426,8.6831210463
 07/12  20:00:00,482.685226992,72.5788265788,306.211948482,0.0,43.513341876,39.942024,22.1860431919,0.025927772392,4.83426,17.3258554196
 07/12  21:00:00,105.071181536,0.0,0.0,0.0,43.513341876,39.243024,13.5066599542,0.0,4.83426,8.67239995422
 07/12  22:00:00,104.757732806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.653242747,0.0,0.0,0.0,43.513341876,39.243024,13.4633681418,0.0,4.83426,8.6291081418
 07/12  24:00:00,104.736299352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.693515005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.679711883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.705376998,0.0,0.0,0.0,43.513341876,39.243024,13.4518312711,0.0,4.83426,8.61757127112
 07/13  04:00:00,105.179075707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,90.2083749933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,250.514819421,72.5788265788,88.9167733586,0.0,43.513341876,39.942024,4.96793702269,0.113677022687,4.83426,0.02
 07/13  07:00:00,290.799622005,72.5788265788,128.740434793,0.0,43.513341876,39.942024,252.484744353,239.016701901,4.83426,8.63378245206
 07/13  08:00:00,469.517701139,72.5901035089,182.598130696,0.0,122.71106,84.617158233,92.3447479682,59.4712834169,24.1713,8.70216455135
 07/13  09:00:00,549.430347551,72.65488497,261.439668473,0.0,122.71106,84.617158233,54.299397536,21.4709186749,24.1713,8.65717886109
 07/13  10:00:00,627.508979401,72.660437221,334.451906264,0.0,122.71106,88.818015033,51.6459675067,6.73216309692,36.25695,8.65685440979
 07/13  11:00:00,705.813943477,72.6622757567,411.015739095,0.0,122.71106,88.818015033,44.9134851044,0.0,36.25695,8.65653510442
 07/13  12:00:00,775.678566567,72.9091491508,480.874308642,0.0,122.71106,88.818015033,44.9141100731,0.0,36.25695,8.6571600731
 07/13  13:00:00,802.263910588,73.3290657904,510.963469582,0.0,122.71106,84.617158233,24.2075536945,0.0162536944731,24.1713,0.02
 07/13  14:00:00,797.637081871,73.8762123745,505.129221531,0.0,122.71106,84.617158233,32.8281370435,0.0,24.1713,8.65683704349
 07/13  15:00:00,787.634629708,74.1805928843,501.511315223,0.0,122.71106,78.0003075165,13.5045514062,0.0132677179093,4.83426,8.65702368833
 07/13  16:00:00,783.302192226,74.2955038322,502.715422792,0.0,122.71106,73.183824,13.4680979847,0.0,4.83426,8.63383798467
 07/13  17:00:00,737.995192727,73.6577629815,491.893641625,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,629.952164394,72.5788265788,385.59278971,0.0,122.71106,39.942024,13.4966068847,0.0,4.83426,8.66234688469
 07/13  19:00:00,616.063510311,72.5788265788,371.223511921,0.0,122.71106,39.942024,13.5162433579,0.0,4.83426,8.68198335787
 07/13  20:00:00,542.048220501,72.5788265788,364.798537064,0.0,43.513341876,39.942024,13.5072936325,0.0,4.83426,8.67303363248
 07/13  21:00:00,105.085613335,0.0,0.0,0.0,43.513341876,39.243024,13.5070125587,0.0,4.83426,8.67275255865
 07/13  22:00:00,104.79279347,0.0,0.0,0.0,43.513341876,39.243024,13.4740780152,0.0,4.83426,8.63981801518
 07/13  23:00:00,105.690063724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.812804296,0.0,0.0,0.0,43.513341876,39.243024,13.4516590793,0.0,4.83426,8.61739907931
 07/14  01:00:00,104.808332581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.805284572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.802535561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.238925099,0.0,0.0,0.0,43.513341876,39.243024,13.4516256035,0.0,4.83426,8.61736560351
 07/14  05:00:00,91.9315470332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,514.383248252,72.5788265788,348.612416677,0.0,43.513341876,39.942024,4.96308592959,0.108825929595,4.83426,0.02
 07/14  07:00:00,535.352195993,72.5788265788,370.331439407,0.0,43.513341876,39.942024,69.6256601801,56.1577100083,4.83426,8.6336901718
 07/14  08:00:00,702.630909251,72.5788265788,413.017319749,0.0,122.71106,84.617158233,32.8737835613,0.0,24.1713,8.70248356129
 07/14  09:00:00,748.319132907,72.5788265788,458.188247287,0.0,122.71106,84.617158233,32.8279169113,0.0,24.1713,8.65661691129
 07/14  10:00:00,809.574332856,72.5856551429,514.324044009,0.0,122.71106,88.818015033,44.9132324096,0.0,36.25695,8.65628240955
 07/14  11:00:00,834.817747578,72.6517147341,538.327479892,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,872.117020778,72.8400263671,575.919719208,0.0,122.71106,88.818015033,44.9138368598,0.0,36.25695,8.65688685978
 07/14  13:00:00,884.86409319,73.1237503857,592.899854961,0.0,122.71106,84.617158233,32.846036686,0.018186518809,24.1713,8.65655016722
 07/14  14:00:00,899.565217777,73.4858574751,607.482842228,0.0,122.71106,84.617158233,32.8275172557,0.0,24.1713,8.65621725566
 07/14  15:00:00,910.103432578,73.934247636,623.982000519,0.0,122.71106,78.0003075165,13.491081477,0.0,4.83426,8.65682147705
 07/14  16:00:00,897.481482159,74.0634022183,615.919218601,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,847.984013992,73.3988567929,600.1527851,0.0,122.71106,39.942024,13.4678754643,0.0,4.83426,8.6336154643
 07/14  18:00:00,770.189066309,72.5788265788,522.819639816,0.0,122.71106,39.942024,13.4971644502,0.0,4.83426,8.66290445023
 07/14  19:00:00,768.555262582,72.5788265788,520.372085171,0.0,122.71106,39.942024,13.5163329304,0.0,4.83426,8.68207293041
 07/14  20:00:00,694.966220641,72.5788265788,514.620414437,0.0,43.513341876,39.942024,13.5160196085,0.00894549787164,4.83426,8.67281411067
 07/14  21:00:00,104.921143891,0.0,0.0,0.0,43.513341876,39.243024,13.5061296837,0.0,4.83426,8.67186968367
 07/14  22:00:00,104.959921949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,105.794480616,0.0,0.0,0.0,43.513341876,39.243024,13.4644429771,0.0,4.83426,8.63018297715
 07/14  24:00:00,104.900665479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.89281001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.869967527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.852934259,0.0,0.0,0.0,43.513341876,39.243024,13.4452698833,0.0,4.83426,8.61100988334
 07/15  04:00:00,105.352797584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,90.354635956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.3847523923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.2790777887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.3306779529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.4144561678,0.0,0.0,0.0,43.513341876,39.243024,13.4517772759,0.0,4.83426,8.61751727589
 07/15  10:00:00,87.4247661176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.2088012835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.3905261321,0.0,0.0,0.0,43.513341876,39.243024,13.451744892,0.0,4.83426,8.61748489198
 07/15  13:00:00,87.4463242466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,87.4343341648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,116.632543413,0.264560036109,28.6440378522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,197.459005161,1.00526874496,108.008031729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,280.676358493,1.93501666574,189.322891831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,236.644693819,1.56132286032,146.161955737,0.0,43.513341876,39.243024,13.4453682131,0.0,4.83426,8.61110821314
 07/15  19:00:00,87.6542136147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,99.5658382391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,105.270032416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.907957131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.738339672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.907149769,0.0,0.0,0.0,43.513341876,39.243024,13.4453028044,0.0,4.83426,8.6110428044
 07/16  01:00:00,104.887565993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.870452447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.869552145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.382472737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,90.3853740909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.3949442384,0.0,0.0,0.0,43.513341876,39.243024,13.4453360433,0.0,4.83426,8.61107604326
 07/16  07:00:00,87.2693982407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.3520705061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,87.4361089689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.4404731473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,88.2487628692,0.0,0.0,0.0,43.513341876,39.243024,13.4517906274,0.0,4.83426,8.61753062743
 07/16  12:00:00,364.527831503,3.05698109039,270.289200062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,246.03917103,1.50302684911,155.246905037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,369.59042123,2.69763939091,276.178492964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,458.06175146,3.7253522452,362.884382566,0.0,43.513341876,39.243024,13.4435638055,0.0,4.83426,8.60930380553
 07/16  16:00:00,347.941706833,2.87341681114,254.853026784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,256.871888307,2.27106531899,165.429751206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,237.804431054,1.73210140358,147.131685734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,87.6948142602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,99.4973306071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,105.104257645,0.0,0.0,0.0,43.513341876,39.243024,13.4451997246,0.0,4.83426,8.61093972457
 07/16  22:00:00,104.731406351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.588655319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.725883833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.720128588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.705360396,0.0,0.0,0.0,43.513341876,39.243024,13.4515441871,0.0,4.83426,8.61728418707
 07/17  03:00:00,104.693300571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.120019936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,93.1197467777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,238.69456872,72.5788265788,77.288705691,0.0,43.513341876,39.942024,13.5750206671,0.123335756692,4.83426,8.6174249104
 07/17  07:00:00,476.157652897,72.5788265788,311.826340223,0.0,43.513341876,39.942024,101.287825435,96.4335654348,4.83426,0.02
 07/17  08:00:00,794.894595584,72.5844735669,504.251847822,0.0,122.71106,84.617158233,41.5576708363,0.0,24.1713,17.3863708363
 07/17  09:00:00,841.353941914,72.6950529066,550.622611383,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,844.866037453,72.9206225776,550.173511557,0.0,122.71106,88.818015033,44.9135796559,0.0,36.25695,8.65662965591
 07/17  11:00:00,885.751348171,73.3035028886,589.629551543,0.0,122.71106,88.818015033,44.9114727369,0.0,36.25695,8.65452273687
 07/17  12:00:00,882.213688371,73.6324127285,586.655157521,0.0,122.71106,88.818015033,44.9132519483,0.0,36.25695,8.65630194834
 07/17  13:00:00,880.029847915,74.0820593348,588.393295478,0.0,122.71106,84.617158233,32.8452245121,0.0180001545279,24.1713,8.65592435759
 07/17  14:00:00,892.915439645,74.5616872754,600.885985375,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,908.872081367,75.040596826,622.709732605,0.0,122.71106,78.0003075165,13.4907846474,0.0,4.83426,8.6565246474
 07/17  16:00:00,908.3786148,75.5461569937,626.897409489,0.0,122.71106,73.183824,13.4674837683,0.0,4.83426,8.63322376834
 07/17  17:00:00,861.714543502,74.635541171,614.648743987,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,716.126907118,72.5788265788,471.381818638,0.0,122.71106,39.942024,13.5398306457,0.0431962606504,4.83426,8.66237438505
 07/17  19:00:00,620.98195514,72.5788265788,376.329496935,0.0,122.71106,39.942024,13.5161429626,0.0,4.83426,8.68188296263
 07/17  20:00:00,521.620410638,72.5788265788,344.754167097,0.0,43.513341876,39.942024,13.5218378805,0.0152067365031,4.83426,8.67237114395
 07/17  21:00:00,105.120028677,0.0,0.0,0.0,43.513341876,39.243024,13.5066847813,0.0,4.83426,8.67242478125
 07/17  22:00:00,104.750956212,0.0,0.0,0.0,43.513341876,39.243024,13.4741259518,0.0,4.83426,8.63986595178
 07/17  23:00:00,105.628705391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.692220434,0.0,0.0,0.0,43.513341876,39.243024,13.4516267266,0.0,4.83426,8.61736672658
 07/18  01:00:00,104.690346978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.698086991,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.675233692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,106.818638389,0.0,0.0,0.0,43.513341876,39.243024,13.4515429683,0.0,4.83426,8.61728296829
 07/18  05:00:00,94.50726645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,192.447162089,72.5788265788,31.0321630611,0.0,43.513341876,39.942024,7.78005790044,2.92579790044,4.83426,0.02
 07/18  07:00:00,360.55562859,72.5788265788,197.63861329,0.0,43.513341876,39.942024,214.004416131,200.536976653,4.83426,8.63317947775
 07/18  08:00:00,733.96433053,72.5788265788,444.026496668,0.0,122.71106,84.617158233,32.8737391636,0.0,24.1713,8.70243916363
 07/18  09:00:00,851.463274447,72.5875716548,560.01504864,0.0,122.71106,84.617158233,32.8272405032,0.0,24.1713,8.6559405032
 07/18  10:00:00,884.962694819,72.6692355131,589.546907051,0.0,122.71106,88.818015033,44.9134290443,0.0,36.25695,8.65647904426
 07/18  11:00:00,920.047421585,72.8869047476,623.715422053,0.0,122.71106,88.818015033,44.9130320506,0.0,36.25695,8.65608205061
 07/18  12:00:00,939.825840332,73.7745370681,643.764744217,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,946.196620391,74.3558409772,653.758552063,0.0,122.71106,84.617158233,32.8447574885,0.0177664192139,24.1713,8.65569106928
 07/18  14:00:00,955.328828657,74.8969456588,662.480924393,0.0,122.71106,84.617158233,32.8275276216,0.0,24.1713,8.65622762156
 07/18  15:00:00,945.822851372,75.5363182894,658.947880748,0.0,122.71106,78.0003075165,13.4900956115,0.0,4.83426,8.65583561152
 07/18  16:00:00,937.046337615,76.3828241235,654.169113426,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,895.078075025,75.3530667304,646.406151322,0.0,122.71106,39.942024,13.4674342947,0.0,4.83426,8.63317429469
 07/18  18:00:00,802.671312803,72.5788265788,556.568785633,0.0,122.71106,39.942024,13.5618325568,0.065895874004,4.83426,8.66167668275
 07/18  19:00:00,773.840315799,72.5788265788,526.360660722,0.0,122.71106,39.942024,13.5296446694,0.0136722160575,4.83426,8.68171245339
 07/18  20:00:00,688.040418404,72.5788265788,508.815867172,0.0,43.513341876,39.942024,13.5327434574,0.026615972825,4.83426,8.67186748461
 07/18  21:00:00,104.833761543,0.0,0.0,0.0,43.513341876,39.243024,13.5056718992,0.0,4.83426,8.67141189923
 07/18  22:00:00,104.83292637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.697961893,0.0,0.0,0.0,43.513341876,39.243024,13.4643006317,0.0,4.83426,8.63004063165
 07/18  24:00:00,104.765594519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.745337886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.722024471,0.0,0.0,0.0,43.513341876,39.243024,13.4514258307,0.0,4.83426,8.61716583073
 07/19  03:00:00,104.707315168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.16737359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,93.1991733462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,298.258757869,72.5788265788,136.010283283,0.0,43.513341876,39.942024,13.564291162,0.112651060379,4.83426,8.6173801016
 07/19  07:00:00,313.628770128,72.5788265788,151.291854577,0.0,43.513341876,39.942024,245.579655596,240.725395596,4.83426,0.02
 07/19  08:00:00,555.024259618,72.5788265788,267.058804906,0.0,122.71106,84.617158233,78.667786048,37.1121897987,24.1713,17.3842962492
 07/19  09:00:00,746.40122808,72.5788265788,456.140857819,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,817.961269381,72.5872523791,521.594977194,0.0,122.71106,88.818015033,44.9130080259,0.0,36.25695,8.65605802587
 07/19  11:00:00,836.927849827,72.659098286,539.011889139,0.0,122.71106,88.818015033,44.9125642652,0.0,36.25695,8.65561426517
 07/19  12:00:00,838.149069382,72.7982046011,540.935727733,0.0,122.71106,88.818015033,44.913085163,0.0,36.25695,8.65613516303
 07/19  13:00:00,828.289400113,73.0097279672,535.156059625,0.0,122.71106,84.617158233,32.8460966759,0.0190680069959,24.1713,8.65572866892
 07/19  14:00:00,817.500178436,73.5855707497,523.933017703,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,802.64729755,73.5624884794,515.624080623,0.0,122.71106,78.0003075165,13.4955751897,0.00501792001729,4.83426,8.65629726969
 07/19  16:00:00,795.551734402,73.719092432,512.968683392,0.0,122.71106,73.183824,13.4673374195,0.0,4.83426,8.6330774195
 07/19  17:00:00,767.662751549,73.0378427058,518.812291605,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,749.82483264,72.5788265788,501.636158178,0.0,122.71106,39.942024,13.4960236705,0.0,4.83426,8.66176367051
 07/19  19:00:00,754.574267609,72.5788265788,507.18630892,0.0,122.71106,39.942024,13.5150029355,0.0,4.83426,8.6807429355
 07/19  20:00:00,549.670379057,72.5788265788,369.420343415,0.0,43.513341876,39.942024,13.5062351833,0.0,4.83426,8.67197518332
 07/19  21:00:00,105.076302574,0.0,0.0,0.0,43.513341876,39.243024,13.5049831706,0.0,4.83426,8.67072317061
 07/19  22:00:00,104.756671384,0.0,0.0,0.0,43.513341876,39.243024,13.4738114327,0.0,4.83426,8.63955143273
 07/19  23:00:00,105.621876482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.708459884,0.0,0.0,0.0,43.513341876,39.243024,13.4516766059,0.0,4.83426,8.61741660588
 07/20  01:00:00,104.689068241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.684110205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.670512032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.099187556,0.0,0.0,0.0,43.513341876,39.243024,13.4515679543,0.0,4.83426,8.61730795428
 07/20  05:00:00,93.1064020019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,160.190443157,72.5788265788,0.00617884710009,0.0,43.513341876,39.942024,9.57303100487,4.71877100487,4.83426,0.02
 07/20  07:00:00,160.015299834,72.5788265788,0.0025062119329,0.0,43.513341876,39.942024,459.2409179,445.773282793,4.83426,8.63337510705
 07/20  08:00:00,284.150922663,72.5788265788,0.0,0.0,122.71106,84.617158233,313.037814031,280.164891682,24.1713,8.7016223492
 07/20  09:00:00,284.18324163,72.5788265788,0.0,0.0,122.71106,84.617158233,282.572447514,249.745728898,24.1713,8.65541861648
 07/20  10:00:00,289.936850018,72.5788265788,1.52672188269,0.0,122.71106,88.818015033,270.81140573,225.898534554,36.25695,8.65592117613
 07/20  11:00:00,292.989367922,72.5788265788,3.66385105557,0.0,122.71106,88.818015033,251.531289797,206.618837424,36.25695,8.65550237267
 07/20  12:00:00,288.362526913,72.5788265788,0.0,0.0,122.71106,88.818015033,251.527612142,215.250662142,36.25695,0.02
 07/20  13:00:00,284.218837969,72.5788265788,0.0,0.0,122.71106,84.617158233,254.485893119,221.658584538,24.1713,8.65600858167
 07/20  14:00:00,292.806627317,72.5788265788,8.4357481612,0.0,122.71106,84.617158233,230.839282936,198.012393667,24.1713,8.65558926957
 07/20  15:00:00,301.670637888,72.5788265788,23.6817642749,0.0,122.71106,78.0003075165,190.00439036,176.514032916,4.83426,8.65609744475
 07/20  16:00:00,302.741096899,72.5788265788,29.6159830685,0.0,122.71106,73.183824,168.769856757,163.915596757,4.83426,0.02
 07/20  17:00:00,267.126134553,72.5788265788,27.2443613043,0.0,122.71106,39.942024,167.51434637,154.046944435,4.83426,8.63314193445
 07/20  18:00:00,246.407051576,72.5788265788,6.99485189344,0.0,122.71106,39.942024,14.7599981382,1.26377271086,4.83426,8.66196542738
 07/20  19:00:00,239.670129123,72.5788265788,0.0,0.0,122.71106,39.942024,18.2933584303,4.77829760674,4.83426,8.68080082361
 07/20  20:00:00,175.141797071,72.5788265788,0.0,0.0,43.513341876,39.942024,18.2990870767,4.79325516614,4.83426,8.67157191052
 07/20  21:00:00,104.77005771,0.0,0.0,0.0,43.513341876,39.243024,13.5059984848,0.0,4.83426,8.67173848477
 07/20  22:00:00,104.564047581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.515005787,0.0,0.0,0.0,43.513341876,39.243024,13.4640905808,0.0,4.83426,8.62983058083
 07/20  24:00:00,104.622055469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.631735728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.642177578,0.0,0.0,0.0,43.513341876,39.243024,13.4516251825,0.0,4.83426,8.61736518247
 07/21  03:00:00,104.645574572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,106.944649464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,94.6023632757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,201.170222001,72.5788265788,39.3210711517,0.0,43.513341876,39.942024,13.6005193216,0.149005101797,4.83426,8.61725421984
 07/21  07:00:00,214.075687096,72.5788265788,52.7481391737,0.0,43.513341876,39.942024,351.122963869,346.268703869,4.83426,0.02
 07/21  08:00:00,353.75830036,72.5788265788,67.912191564,0.0,122.71106,84.617158233,181.111445961,139.556994513,24.1713,17.3831514485
 07/21  09:00:00,385.493866673,72.5788265788,98.9609108216,0.0,122.71106,84.617158233,89.2745708383,65.0832708383,24.1713,0.02
 07/21  10:00:00,437.605247281,72.5788265788,146.131980384,0.0,122.71106,88.818015033,52.8260141402,7.9130767278,36.25695,8.65598741236
 07/21  11:00:00,473.943922745,72.5788265788,181.291327542,0.0,122.71106,88.818015033,44.9125028546,0.0,36.25695,8.65555285461
 07/21  12:00:00,497.547947772,72.5803167023,205.436527173,0.0,122.71106,88.818015033,44.9129964868,0.0,36.25695,8.65604648679
 07/21  13:00:00,504.655906933,72.6392493512,216.623347279,0.0,122.71106,84.617158233,32.8418216762,0.0149097286438,24.1713,8.65561194756
 07/21  14:00:00,533.519215641,72.7157197194,245.297099537,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,551.611046772,72.8167688942,269.774090358,0.0,122.71106,78.0003075165,13.496117587,0.00575045158544,4.83426,8.65610713538
 07/21  16:00:00,497.503971532,72.9052861116,221.327545127,0.0,122.71106,73.183824,13.4674514424,0.0,4.83426,8.6331914424
 07/21  17:00:00,436.889527248,72.7012686947,194.458438226,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,423.330113941,72.5788265788,181.082248064,0.0,122.71106,39.942024,13.4959096605,0.0,4.83426,8.66164966048
 07/21  19:00:00,423.19407253,72.5788265788,181.063152756,0.0,122.71106,39.942024,13.515093358,0.0,4.83426,8.68083335803
 07/21  20:00:00,336.893872589,72.5788265788,159.616397199,0.0,43.513341876,39.942024,13.5050087209,0.0,4.83426,8.67074872093
 07/21  21:00:00,104.65744396,0.0,0.0,0.0,43.513341876,39.243024,13.5057959925,0.0,4.83426,8.67153599255
 07/21  22:00:00,104.679988294,0.0,0.0,0.0,43.513341876,39.243024,13.4739761525,0.0,4.83426,8.63971615249
 07/21  23:00:00,105.544883587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.607153984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.555857806,0.0,0.0,0.0,43.513341876,39.243024,13.4450898877,0.0,4.83426,8.61082988775
 07/22  02:00:00,104.517619867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.490647521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,104.89217805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,92.9119505151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,86.9967561603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,86.9423030747,0.0,0.0,0.0,43.513341876,39.243024,13.4450591839,0.0,4.83426,8.61079918393
 07/22  08:00:00,87.0864397118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.2524443203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.331031255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.1722830237,0.0,0.0,0.0,43.513341876,39.243024,13.451535463,0.0,4.83426,8.61727546303
 07/22  12:00:00,87.3792572774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,87.4686992539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.5146507404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,255.698224058,1.98868080333,164.240171647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,253.872282143,5.85153035292,158.787785891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,379.406008963,3.5832126115,285.090116398,0.0,43.513341876,39.243024,13.4452072161,0.0,4.83426,8.61094721614
 07/22  18:00:00,319.800345375,3.0060928703,226.760380233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,298.028591419,2.80276972675,205.056553577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,118.952954489,0.213678971507,16.036248006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.111071459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.71862317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.565155799,0.0,0.0,0.0,43.513341876,39.243024,13.4451756679,0.0,4.83426,8.61091566791
 07/22  24:00:00,104.682749381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.64940951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.597626853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.554969337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,104.982853869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,93.0337258571,0.0,0.0,0.0,43.513341876,39.243024,13.4451328162,0.0,4.83426,8.6108728162
 07/23  06:00:00,87.1125336682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.0439656114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.1437393699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.2726821616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.3508874992,0.0,0.0,0.0,43.513341876,39.243024,13.4515517241,0.0,4.83426,8.61729172406
 07/23  11:00:00,88.1759772271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.351182295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,87.4056534275,0.0,0.0,0.0,43.513341876,39.243024,13.4514200167,0.0,4.83426,8.61716001673
 07/23  14:00:00,87.4540098977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,87.4583462064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,87.2437418048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
