Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  17:00:00,87.2085650739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,87.172936447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,87.6283197654,0.0,0.0,0.0,43.513341876,39.243024,13.4451290731,0.0,4.83426,8.61086907313
 07/23  20:00:00,102.445224812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.128264925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.758862157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.581543868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.675507198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.648300328,0.0,0.0,0.0,43.513341876,39.243024,13.4513583293,0.0,4.83426,8.61709832926
 07/24  02:00:00,104.649462672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.656156552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.119969545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,93.1439297311,0.0,0.0,0.0,43.513341876,39.243024,13.4515080178,0.0,4.83426,8.61724801783
 07/24  06:00:00,217.596677616,72.5788265788,56.5153272007,0.0,43.513341876,39.942024,4.96703611875,0.112776118748,4.83426,0.02
 07/24  07:00:00,258.463903684,72.5788265788,96.8855719141,0.0,43.513341876,39.942024,308.308012131,303.453752131,4.83426,0.02
 07/24  08:00:00,454.342194674,72.5788265788,167.630166371,0.0,122.71106,84.617158233,123.644162612,82.092632086,24.1713,17.3802305264
 07/24  09:00:00,454.487814308,72.5788265788,167.779109131,0.0,122.71106,84.617158233,66.3293973466,33.5025486127,24.1713,8.65554873382
 07/24  10:00:00,482.514648817,72.5788265788,191.28539313,0.0,122.71106,88.818015033,46.84355294,10.56660294,36.25695,0.02
 07/24  11:00:00,591.152482703,72.6158618694,297.785914515,0.0,122.71106,88.818015033,44.9120304819,0.0,36.25695,8.65508048189
 07/24  12:00:00,761.288369211,72.8519115074,467.212837362,0.0,122.71106,88.818015033,44.9125153728,0.0,36.25695,8.65556537279
 07/24  13:00:00,908.525462581,73.5318524267,616.966906842,0.0,122.71106,84.617158233,32.8415734048,0.0152107461301,24.1713,8.6550626587
 07/24  14:00:00,927.490816261,74.3641132295,634.557107535,0.0,122.71106,84.617158233,32.8268129905,0.0,24.1713,8.65551299054
 07/24  15:00:00,915.09247716,74.5932566477,628.243383886,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,919.629284421,75.1790129212,636.913361988,0.0,122.71106,73.183824,13.4671526543,0.0,4.83426,8.63289265429
 07/24  17:00:00,887.237774805,74.6711961529,638.325758935,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,776.667386219,72.5788265788,529.465482466,0.0,122.71106,39.942024,13.5648111479,0.0687047209002,4.83426,8.66184642699
 07/24  19:00:00,770.418646151,72.5788265788,523.299210632,0.0,122.71106,39.942024,13.514848656,0.0,4.83426,8.68058865602
 07/24  20:00:00,650.431646418,72.5788265788,469.062168322,0.0,43.513341876,39.942024,13.5158220544,0.010320366213,4.83426,8.67124168814
 07/24  21:00:00,105.144509409,0.0,0.0,0.0,43.513341876,39.243024,13.5057658824,0.0,4.83426,8.67150588241
 07/24  22:00:00,104.792233316,0.0,0.0,0.0,43.513341876,39.243024,13.4721818994,0.0,4.83426,8.63792189937
 07/24  23:00:00,105.672402874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.731731385,0.0,0.0,0.0,43.513341876,39.243024,13.4515231017,0.0,4.83426,8.61726310168
 07/25  01:00:00,104.698897995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.686634438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.671226834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,106.86870136,0.0,0.0,0.0,43.513341876,39.243024,13.451361332,0.0,4.83426,8.61710133204
 07/25  05:00:00,94.6116353593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,241.564784844,72.5788265788,79.4007955525,0.0,43.513341876,39.942024,4.97105482532,0.116794825323,4.83426,0.02
 07/25  07:00:00,294.356630234,72.5788265788,132.273062551,0.0,43.513341876,39.942024,284.7195622,271.252599116,4.83426,8.63270308461
 07/25  08:00:00,552.485854193,72.5788265788,264.551611914,0.0,122.71106,84.617158233,76.0172292458,43.1452070115,24.1713,8.70072223434
 07/25  09:00:00,712.664140484,72.5788265788,422.889677637,0.0,122.71106,84.617158233,32.8267297476,0.0,24.1713,8.65542974758
 07/25  10:00:00,825.81964425,72.5983850554,530.335418126,0.0,122.71106,88.818015033,44.9123217007,0.0,36.25695,8.65537170065
 07/25  11:00:00,824.316026724,72.7632029746,527.624340327,0.0,122.71106,88.818015033,44.9118433105,0.0,36.25695,8.65489331054
 07/25  12:00:00,803.534121855,73.2250575481,508.088452617,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,796.108632796,73.7687448617,504.179417862,0.0,122.71106,84.617158233,32.8355408262,0.00891182315295,24.1713,8.65532900308
 07/25  14:00:00,798.853810617,73.9998657426,505.760724616,0.0,122.71106,84.617158233,32.8253054025,0.0,24.1713,8.65400540247
 07/25  15:00:00,801.420369363,74.3751543852,513.990229962,0.0,122.71106,78.0003075165,13.4945201761,0.00497295602043,4.83426,8.65528722006
 07/25  16:00:00,804.058272529,74.5876502994,521.725962975,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,766.187650058,73.6880224585,518.611989598,0.0,122.71106,39.942024,13.4673237556,0.0,4.83426,8.63306375565
 07/25  18:00:00,751.656355775,72.5788265788,505.707444542,0.0,122.71106,39.942024,13.4952654667,0.0,4.83426,8.6610054667
 07/25  19:00:00,674.579849386,72.5788265788,429.56555063,0.0,122.71106,39.942024,13.5151914704,0.0,4.83426,8.68093147037
 07/25  20:00:00,566.1088051,72.5788265788,386.109519276,0.0,43.513341876,39.942024,13.5046577773,0.0,4.83426,8.6703977773
 07/25  21:00:00,104.73167999,0.0,0.0,0.0,43.513341876,39.243024,13.5047591461,0.0,4.83426,8.67049914615
 07/25  22:00:00,104.764280502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.667994897,0.0,0.0,0.0,43.513341876,39.243024,13.4634731282,0.0,4.83426,8.62921312822
 07/25  24:00:00,104.785590042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.789309977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.801072156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.802304267,0.0,0.0,0.0,43.513341876,39.243024,13.4513638414,0.0,4.83426,8.61710384137
 07/26  04:00:00,105.28577154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,93.3036477993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,519.688483313,72.5788265788,354.622273526,0.0,43.513341876,39.942024,10.9229611637,0.0997383593209,4.83426,5.98896280438
 07/26  07:00:00,552.250098682,72.5788265788,386.963465065,0.0,43.513341876,39.942024,104.55554833,97.0698082027,4.83426,2.6514801275
 07/26  08:00:00,764.116844206,72.5788265788,473.634245587,0.0,122.71106,84.617158233,33.203737066,0.331393997577,24.1713,8.70104306842
 07/26  09:00:00,802.250231435,72.6348367914,510.551846477,0.0,122.71106,84.617158233,32.8267374834,0.0,24.1713,8.65543748344
 07/26  10:00:00,816.367216287,72.7551015618,519.753181955,0.0,122.71106,88.818015033,44.9124262694,0.0,36.25695,8.65547626941
 07/26  11:00:00,824.225456317,73.0943624094,526.289500415,0.0,122.71106,88.818015033,44.911935088,0.0,36.25695,8.65498508804
 07/26  12:00:00,819.720236803,73.9030966277,521.924537475,0.0,122.71106,88.818015033,44.9123614789,0.0,36.25695,8.65541147888
 07/26  13:00:00,804.119530331,74.6898495582,509.873078152,0.0,122.71106,84.617158233,24.2106235786,0.0193235786186,24.1713,0.02
 07/26  14:00:00,807.912686688,75.2450755157,512.913263763,0.0,122.71106,84.617158233,32.8262213367,0.0,24.1713,8.65492133672
 07/26  15:00:00,833.224663764,75.9107684551,543.55993223,0.0,122.71106,78.0003075165,13.4896071261,0.0,4.83426,8.6553471261
 07/26  16:00:00,846.491774144,76.4769254317,561.409937635,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,801.052056578,75.0632741515,552.321135018,0.0,122.71106,39.942024,13.4670461612,0.0,4.83426,8.63278616116
 07/26  18:00:00,724.88172453,72.5788265788,479.689171976,0.0,122.71106,39.942024,13.495106436,0.0,4.83426,8.660846436
 07/26  19:00:00,701.371671333,72.5788265788,455.555857799,0.0,122.71106,39.942024,13.5143631468,0.0,4.83426,8.68010314678
 07/26  20:00:00,632.736743694,72.5788265788,451.43355932,0.0,43.513341876,39.942024,13.5189405593,0.0136198250681,4.83426,8.67106073424
 07/26  21:00:00,105.130722551,0.0,0.0,0.0,43.513341876,39.243024,13.5054107592,0.0,4.83426,8.67115075925
 07/26  22:00:00,104.804298429,0.0,0.0,0.0,43.513341876,39.243024,13.4734191696,0.0,4.83426,8.6391591696
 07/26  23:00:00,105.689102646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.781666827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.762688371,0.0,0.0,0.0,43.513341876,39.243024,13.4511991672,0.0,4.83426,8.61693916722
 07/27  02:00:00,104.756526371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.752787158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.201241219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,96.1732224951,0.0,0.0,0.0,43.513341876,39.243024,13.4513186572,0.0,4.83426,8.61705865715
 07/27  06:00:00,267.603796549,72.5788265788,105.781749132,0.0,43.513341876,39.942024,4.97080695059,0.116546950585,4.83426,0.02
 07/27  07:00:00,332.239101699,72.5788265788,169.647083245,0.0,43.513341876,39.942024,259.48371495,254.62945495,4.83426,0.02
 07/27  08:00:00,575.403853892,72.5788265788,287.215942594,0.0,122.71106,84.617158233,64.1112560427,22.5580560314,24.1713,17.3819000113
 07/27  09:00:00,702.810841905,72.5901260106,413.232389961,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,794.775502942,72.6553175467,500.27745461,0.0,122.71106,88.818015033,44.9123655136,0.0,36.25695,8.65541551355
 07/27  11:00:00,845.006175493,72.9670394941,549.19882423,0.0,122.71106,88.818015033,44.9118295449,0.0,36.25695,8.6548795449
 07/27  12:00:00,854.543056912,73.5960961067,558.967600873,0.0,122.71106,88.818015033,44.9122433638,0.0,36.25695,8.65529336384
 07/27  13:00:00,850.709784285,74.0027229247,559.308256806,0.0,122.71106,84.617158233,32.8446858176,0.018592639704,24.1713,8.65479317788
 07/27  14:00:00,826.732214306,74.3346928571,535.270547522,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,812.731339629,74.2766165286,527.770539639,0.0,122.71106,78.0003075165,13.4967086832,0.00689210141128,4.83426,8.65555658176
 07/27  16:00:00,828.892039855,74.4162896226,548.836355712,0.0,122.71106,73.183824,13.4671207811,0.0,4.83426,8.63286078109
 07/27  17:00:00,753.529835907,73.5712310044,507.965115899,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,626.384341603,72.5788265788,382.256107368,0.0,122.71106,39.942024,13.4957582776,0.0,4.83426,8.6614982776
 07/27  19:00:00,521.397286064,72.5788265788,277.762879002,0.0,122.71106,39.942024,13.5146642831,0.0,4.83426,8.6804042831
 07/27  20:00:00,403.399151124,72.5788265788,224.897774984,0.0,43.513341876,39.942024,13.5184572185,0.0138471060309,4.83426,8.67035011249
 07/27  21:00:00,105.081057862,0.0,0.0,0.0,43.513341876,39.243024,13.5053246803,0.0,4.83426,8.67106468031
 07/27  22:00:00,104.783604923,0.0,0.0,0.0,43.513341876,39.243024,13.473120518,0.0,4.83426,8.63886051795
 07/27  23:00:00,105.702189697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.750618822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.675484904,0.0,0.0,0.0,43.513341876,39.243024,13.4514295546,0.0,4.83426,8.6171695546
 07/28  02:00:00,104.639479876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.603622759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,106.676423858,0.0,0.0,0.0,43.513341876,39.243024,13.4512457209,0.0,4.83426,8.61698572086
 07/28  05:00:00,97.3838768999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,160.879085739,72.5788265788,0.00799599109009,0.0,43.513341876,39.942024,51.0736985236,46.2194385236,4.83426,0.02
 07/28  07:00:00,190.302757868,72.5788265788,29.8059923561,0.0,43.513341876,39.942024,417.404973567,408.755820422,4.83426,3.81489314516
 07/28  08:00:00,425.671179277,72.5788265788,139.369621345,0.0,122.71106,84.617158233,90.6333902426,52.9070093229,24.1713,13.5550809197
 07/28  09:00:00,526.199886947,72.5788265788,238.654425056,0.0,122.71106,84.617158233,32.8597247759,0.0332721089863,24.1713,8.65515266688
 07/28  10:00:00,584.411281451,72.5843593546,292.106110976,0.0,122.71106,88.818015033,44.9115928419,0.0,36.25695,8.65464284193
 07/28  11:00:00,636.345220553,72.6485239022,342.77143918,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,679.2079004,72.8612840763,385.714690569,0.0,122.71106,88.818015033,44.9119928837,0.0,36.25695,8.65504288373
 07/28  13:00:00,676.545490294,73.23029724,386.915879863,0.0,122.71106,84.617158233,32.8450262052,0.0182780134614,24.1713,8.6554481917
 07/28  14:00:00,705.21749352,73.4827777235,415.217684622,0.0,122.71106,84.617158233,32.8262339403,0.0,24.1713,8.6549339403
 07/28  15:00:00,712.863285138,73.9521909811,428.816488296,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,758.607627213,74.0218888621,478.989778418,0.0,122.71106,73.183824,13.4670802135,0.0,4.83426,8.63282021348
 07/28  17:00:00,706.223441401,73.3261786832,460.808667424,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,621.006774377,72.5788265788,376.643845631,0.0,122.71106,39.942024,13.4957342188,0.0,4.83426,8.66147421879
 07/28  19:00:00,492.2986784,72.5788265788,249.360444718,0.0,122.71106,39.942024,13.5489873058,0.0356371296839,4.83426,8.67909017615
 07/28  20:00:00,281.49955943,72.5788265788,105.062679862,0.0,43.513341876,39.942024,13.567365032,0.0623713635961,4.83426,8.67073366839
 07/28  21:00:00,104.548172205,0.0,0.0,0.0,43.513341876,39.243024,13.5053293443,0.0,4.83426,8.67106934427
 07/28  22:00:00,104.606483841,0.0,0.0,0.0,43.513341876,39.243024,13.4733467294,0.0,4.83426,8.63908672937
 07/28  23:00:00,105.512178573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.559034105,0.0,0.0,0.0,43.513341876,39.243024,13.4512407041,0.0,4.83426,8.61698070408
 07/29  01:00:00,104.540815265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.534161038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.528518962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,104.951668637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,95.9490820907,0.0,0.0,0.0,43.513341876,39.243024,13.4450801156,0.0,4.83426,8.61082011558
 07/29  06:00:00,87.0118765863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,86.9069260176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,86.9616276901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.1265995709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.2575478235,0.0,0.0,0.0,43.513341876,39.243024,13.4511710221,0.0,4.83426,8.61691102215
 07/29  11:00:00,88.1537518141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,87.3713457613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,87.4621196915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,87.4705140143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,131.92280635,0.662893601111,43.3093582007,0.0,43.513341876,39.243024,13.4450877859,0.0,4.83426,8.61082778595
 07/29  16:00:00,278.523765745,2.72454990755,186.440255664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,261.071586655,2.41624204978,169.547302456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,291.827261173,2.97445725242,199.399604254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,194.160780834,1.81396369314,103.463502636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,125.507626997,0.444497213376,22.320076849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.148476288,0.0,0.0,0.0,43.513341876,39.243024,13.4449917681,0.0,4.83426,8.61073176813
 07/29  22:00:00,104.774674853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.610991152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.721997152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.676355967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.660926301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.667364725,0.0,0.0,0.0,43.513341876,39.243024,13.4450772368,0.0,4.83426,8.61081723683
 07/30  04:00:00,105.120450126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,96.0893924766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.1558159093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.0640825532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.1497872085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.3175835115,0.0,0.0,0.0,43.513341876,39.243024,13.4512196482,0.0,4.83426,8.61695964819
 07/30  10:00:00,87.3659821327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.1724049371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,87.3550392551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,226.983457602,1.94594500903,136.074454269,0.0,43.513341876,39.243024,13.4513131734,0.0,4.83426,8.6170531734
 07/30  14:00:00,257.430782015,2.54161902292,165.572237825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,165.649327513,1.34761282651,76.0118101105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,259.321233512,2.81304851184,167.353722895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,202.090339153,2.0209974565,111.576536917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,143.451237546,1.20195115664,54.4472947336,0.0,43.513341876,39.243024,13.4450614918,0.0,4.83426,8.61080149178
 07/30  19:00:00,136.943672688,1.18702788386,47.552768182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,105.461250049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.168937565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.794532607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.630557523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.740654662,0.0,0.0,0.0,43.513341876,39.243024,13.4449575486,0.0,4.83426,8.6106975486
 07/31  01:00:00,104.695658953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.680208035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.695103581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.147356058,0.0,0.0,0.0,43.513341876,39.243024,13.4512123116,0.0,4.83426,8.61695231159
 07/31  05:00:00,96.0892700957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,167.559742908,72.5788265788,7.24019204167,0.0,43.513341876,39.942024,10.4344705233,5.58021052328,4.83426,0.02
 07/31  07:00:00,215.663115733,72.5788265788,54.759080451,0.0,43.513341876,39.942024,332.315196917,321.199001341,4.83426,6.28193557614
 07/31  08:00:00,402.472142028,72.5788265788,116.45277014,0.0,122.71106,84.617158233,98.038074352,62.7987309471,24.1713,11.068043405
 07/31  09:00:00,485.726903623,72.589014478,198.599559351,0.0,122.71106,84.617158233,33.0399775482,0.213807840135,24.1713,8.65486970801
 07/31  10:00:00,547.765583697,72.6223066163,255.754023565,0.0,122.71106,88.818015033,37.9117576027,0.0,36.25695,1.65480760273
 07/31  11:00:00,503.338082278,72.6463244484,211.020033132,0.0,122.71106,88.818015033,43.2761144737,0.0,36.25695,7.01916447371
 07/31  12:00:00,496.496336431,72.6907335967,205.080416711,0.0,122.71106,88.818015033,44.9116513785,0.0,36.25695,8.6547013785
 07/31  13:00:00,472.191042003,72.8202818819,185.057511972,0.0,122.71106,84.617158233,34.2813184752,1.45494420594,24.1713,8.65507426926
 07/31  14:00:00,436.695226386,72.7671175567,150.02867599,0.0,122.71106,84.617158233,40.5033455504,7.67751041802,24.1713,8.6545351324
 07/31  15:00:00,427.609386022,72.7097828,147.674785612,0.0,122.71106,78.0003075165,20.2757630937,15.4215030937,4.83426,0.02
 07/31  16:00:00,422.863123694,72.7740471387,147.892660116,0.0,122.71106,73.183824,29.75922168,16.2922821964,4.83426,8.63267948359
 07/31  17:00:00,399.660563223,72.5874332326,157.965311931,0.0,122.71106,39.942024,40.8420587,35.9877987,4.83426,0.02
 07/31  18:00:00,406.540187615,72.5788265788,164.764118089,0.0,122.71106,39.942024,13.4992959181,0.00393836087214,4.83426,8.66109755727
 07/31  19:00:00,379.513167967,72.5788265788,137.640233427,0.0,122.71106,39.942024,13.5142484745,0.0,4.83426,8.67998847448
 07/31  20:00:00,278.578264691,72.5788265788,98.7808411001,0.0,43.513341876,39.942024,13.504368197,0.0,4.83426,8.67010819705
 07/31  21:00:00,104.900769802,0.0,0.0,0.0,43.513341876,39.243024,13.5049602969,0.0,4.83426,8.67070029693
 07/31  22:00:00,104.667180537,0.0,0.0,0.0,43.513341876,39.243024,13.4728537319,0.0,4.83426,8.63859373191
 07/31  23:00:00,105.625641733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.765360354,0.0,0.0,0.0,43.513341876,39.243024,13.4511056346,0.0,4.83426,8.61684563459
 08/01  01:00:00,104.792970314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.822926893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.85262085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.495275372,0.0,0.0,0.0,43.513341876,39.243024,13.4511764307,0.0,4.83426,8.61691643073
 08/01  05:00:00,98.1670335692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,670.187304479,72.5788265788,499.356162059,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  07:00:00,668.080190859,72.5788265788,498.257261096,0.0,43.513341876,39.942024,15.8820761799,2.41552554806,4.83426,8.63229063181
 08/01  08:00:00,817.272396736,72.5788265788,523.540250673,0.0,122.71106,84.617158233,32.8707307011,0.0,24.1713,8.69943070111
 08/01  09:00:00,844.227928439,72.5788265788,551.048624796,0.0,122.71106,84.617158233,32.8263233229,0.0,24.1713,8.65502332291
 08/01  10:00:00,868.800459792,72.6245982526,571.433124765,0.0,122.71106,88.818015033,44.9114239876,0.0,36.25695,8.65447398761
 08/01  11:00:00,912.068705214,73.016529765,613.623560157,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,874.352142383,73.3590128222,576.107786219,0.0,122.71106,88.818015033,44.9117844162,0.0,36.25695,8.65483441625
 08/01  13:00:00,862.7623043,73.507908783,567.939848341,0.0,122.71106,84.617158233,32.842450055,0.0177356502789,24.1713,8.65341440471
 08/01  14:00:00,928.1522734,74.3355948191,633.036320835,0.0,122.71106,84.617158233,32.8259479639,0.0,24.1713,8.65464796395
 08/01  15:00:00,927.701234511,74.7312728885,639.247337263,0.0,122.71106,78.0003075165,13.4892714183,0.0,4.83426,8.65501141827
 08/01  16:00:00,925.997830363,75.5646715065,641.610003234,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,915.859792277,74.4404973926,665.73181178,0.0,122.71106,39.942024,13.4668759246,0.0,4.83426,8.63261592462
 08/01  18:00:00,811.157648926,72.5788265788,563.291143402,0.0,122.71106,39.942024,4.91362924655,0.05936924655,4.83426,0.02
 08/01  19:00:00,780.034223639,72.5788265788,532.377436245,0.0,122.71106,39.942024,22.1731801129,0.0,4.83426,17.3389201129
 08/01  20:00:00,698.407910153,72.5788265788,511.368899612,0.0,43.513341876,39.942024,13.5539447563,0.0491030128026,4.83426,8.67058174349
 08/01  21:00:00,104.963050253,0.0,0.0,0.0,43.513341876,39.243024,13.5042380571,0.0,4.83426,8.66997805709
 08/01  22:00:00,104.973595733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.793782139,0.0,0.0,0.0,43.513341876,39.243024,13.4638520409,0.0,4.83426,8.62959204091
 08/01  24:00:00,104.890667347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.852545459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.78010427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.735406272,0.0,0.0,0.0,43.513341876,39.243024,13.4512762998,0.0,4.83426,8.6170162998
 08/02  04:00:00,105.14896033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,96.119267573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,200.429547339,72.5788265788,39.580891614,0.0,43.513341876,39.942024,5.03377774815,0.179517748148,4.83426,0.02
 08/02  07:00:00,340.86504048,72.5788265788,178.16513867,0.0,43.513341876,39.942024,205.47270559,192.005760049,4.83426,8.63268554117
 08/02  08:00:00,674.084596944,72.6894276436,384.719180767,0.0,122.71106,84.617158233,34.3091156801,1.43825846383,24.1713,8.69955721627
 08/02  09:00:00,778.35180924,72.8510818732,488.086459198,0.0,122.71106,84.617158233,32.8263058896,0.0,24.1713,8.65500588962
 08/02  10:00:00,835.338962451,73.0944589637,540.777764541,0.0,122.71106,88.818015033,44.9113982161,0.0,36.25695,8.65444821611
 08/02  11:00:00,916.195501544,73.8810207276,619.565706567,0.0,122.71106,88.818015033,44.911750381,0.0,36.25695,8.65480038097
 08/02  12:00:00,923.25063626,75.2368015255,626.048342236,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  13:00:00,939.257602126,76.609817993,644.438427246,0.0,122.71106,84.617158233,32.8424571307,0.0169100007007,24.1713,8.65424712998
 08/02  14:00:00,951.212282404,77.8582637877,654.94192095,0.0,122.71106,84.617158233,32.8258971325,0.0,24.1713,8.65459713247
 08/02  15:00:00,940.135716956,79.0770795618,649.218092453,0.0,122.71106,78.0003075165,13.4892116607,0.0,4.83426,8.65495166069
 08/02  16:00:00,919.809098761,79.8423234675,633.076341774,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,893.548594589,78.6345481857,641.274811761,0.0,122.71106,39.942024,13.4666558903,0.0,4.83426,8.63239589027
 08/02  18:00:00,822.902073225,72.5788265788,576.488325881,0.0,122.71106,39.942024,13.5756664307,0.0809273871457,4.83426,8.66047904354
 08/02  19:00:00,774.909573657,72.5788265788,526.783333081,0.0,122.71106,39.942024,13.5712651211,0.0575004066519,4.83426,8.67950471443
 08/02  20:00:00,636.722048227,72.5788265788,452.173749246,0.0,43.513341876,39.942024,13.5608004378,0.0563022748771,4.83426,8.67023816297
 08/02  21:00:00,105.116544698,0.0,0.0,0.0,43.513341876,39.243024,13.5038901883,0.0,4.83426,8.66963018831
 08/02  22:00:00,104.776585822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.652768079,0.0,0.0,0.0,43.513341876,39.243024,13.4637132054,0.0,4.83426,8.62945320537
 08/02  24:00:00,104.712958951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.692151208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.686393073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.680841484,0.0,0.0,0.0,43.513341876,39.243024,13.4512661643,0.0,4.83426,8.61700616434
 08/03  04:00:00,105.122191632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,96.1255197311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,185.015632922,72.5788265788,24.3961399061,0.0,43.513341876,39.942024,5.46840262976,0.614142629762,4.83426,0.02
 08/03  07:00:00,278.636030233,72.5788265788,116.770018583,0.0,43.513341876,39.942024,271.262912461,257.795989443,4.83426,8.63266301777
 08/03  08:00:00,628.227713687,72.6340935554,339.389700404,0.0,122.71106,84.617158233,42.8883184446,10.0175476473,24.1713,8.69947079737
 08/03  09:00:00,846.804837008,72.7222682178,555.464665074,0.0,122.71106,84.617158233,32.826217282,0.0,24.1713,8.65491728196
 08/03  10:00:00,916.353354342,73.2098186691,620.089346664,0.0,122.71106,88.818015033,44.9112705955,0.0,36.25695,8.65432059552
 08/03  11:00:00,944.481631007,74.175811311,646.083497269,0.0,122.71106,88.818015033,44.9116133981,0.0,36.25695,8.6546633981
 08/03  12:00:00,959.550820599,75.6409985609,660.287837514,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,946.515669466,76.9830795667,649.844168007,0.0,122.71106,84.617158233,32.8454299164,0.0191204658421,24.1713,8.65500945056
 08/03  14:00:00,834.280868238,75.7123591579,539.132658338,0.0,122.71106,84.617158233,32.841966045,0.0162222815947,24.1713,8.65444376337
 08/03  15:00:00,781.043448165,74.9135828157,495.026281488,0.0,122.71106,78.0003075165,13.5067150606,0.0176659000457,4.83426,8.65478916057
 08/03  16:00:00,787.824288302,75.3805946599,505.518628357,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,775.352653651,74.4481532553,526.707557306,0.0,122.71106,39.942024,13.4668791179,0.0,4.83426,8.63261911787
 08/03  18:00:00,759.675665367,72.5788265788,513.212865043,0.0,122.71106,39.942024,13.4944634591,0.0,4.83426,8.6602034591
 08/03  19:00:00,752.564206488,72.5788265788,505.784738584,0.0,122.71106,39.942024,13.5137338677,0.0,4.83426,8.67947386773
 08/03  20:00:00,663.578783319,72.5788265788,478.911764144,0.0,43.513341876,39.942024,13.5184237121,0.0138564489346,4.83426,8.67030726319
 08/03  21:00:00,105.137459441,0.0,0.0,0.0,43.513341876,39.243024,13.5045808691,0.0,4.83426,8.67032086905
 08/03  22:00:00,104.802978071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.691463114,0.0,0.0,0.0,43.513341876,39.243024,13.4634557721,0.0,4.83426,8.62919577214
 08/03  24:00:00,104.782983344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.781800847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.790834606,0.0,0.0,0.0,43.513341876,39.243024,13.4511363041,0.0,4.83426,8.61687630413
 08/04  03:00:00,104.768925216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.141212891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,97.8495009898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,475.881813819,72.5788265788,310.570534562,0.0,43.513341876,39.942024,13.5840786524,0.132887465242,4.83426,8.6169311872
 08/04  07:00:00,497.181099803,72.5788265788,332.567756736,0.0,43.513341876,39.942024,115.78084605,110.92658605,4.83426,0.02
 08/04  08:00:00,688.041153966,72.5794561004,398.558661722,0.0,122.71106,84.617158233,32.9583334195,0.087433941989,24.1713,8.69959947754
 08/04  09:00:00,784.379441031,72.6977473001,493.850744144,0.0,122.71106,84.617158233,32.8260530494,0.0,24.1713,8.65475304941
 08/04  10:00:00,844.312697522,72.9638436319,549.183997697,0.0,122.71106,88.818015033,44.9101186988,0.0,36.25695,8.65316869884
 08/04  11:00:00,810.321144217,73.5338371924,514.676949133,0.0,122.71106,88.818015033,44.9113749163,0.0,36.25695,8.6544249163
 08/04  12:00:00,804.02442925,74.4712555394,508.916603429,0.0,122.71106,88.818015033,44.9117122075,0.0,36.25695,8.65476220746
 08/04  13:00:00,858.72941105,75.5033397229,566.721950616,0.0,122.71106,84.617158233,24.2096563949,0.0183563949323,24.1713,0.02
 08/04  14:00:00,835.940191144,75.9332023296,543.564297448,0.0,122.71106,84.617158233,32.8254932474,0.0,24.1713,8.65419324743
 08/04  15:00:00,786.23242818,75.9735664784,500.836106169,0.0,122.71106,78.0003075165,13.4887880461,0.0,4.83426,8.65452804607
 08/04  16:00:00,843.174604101,76.722679897,561.956154653,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,799.373619082,75.7242696941,552.282548957,0.0,122.71106,39.942024,13.4664568293,0.0,4.83426,8.63219682933
 08/04  18:00:00,589.50426471,72.5788265788,346.012129005,0.0,122.71106,39.942024,13.4950927381,0.0,4.83426,8.66083273811
 08/04  19:00:00,475.248933469,72.5788265788,232.684087312,0.0,122.71106,39.942024,13.550397052,0.0366493239673,4.83426,8.67948772804
 08/04  20:00:00,283.86371861,72.5788265788,104.411757142,0.0,43.513341876,39.942024,13.5299151439,0.0252733753029,4.83426,8.67038176856
 08/04  21:00:00,104.572404487,0.0,0.0,0.0,43.513341876,39.243024,13.5040186863,0.0,4.83426,8.66975868633
 08/04  22:00:00,104.596938571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.526401088,0.0,0.0,0.0,43.513341876,39.243024,13.4635985073,0.0,4.83426,8.6293385073
 08/04  24:00:00,104.624387169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.612648191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.580308684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.565126579,0.0,0.0,0.0,43.513341876,39.243024,13.4448970468,0.0,4.83426,8.61063704679
 08/05  04:00:00,104.975396658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,95.9824586538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.0546102729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.0042529678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.1646588566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.2963322206,0.0,0.0,0.0,43.513341876,39.243024,13.4495702383,0.0,4.83426,8.6153102383
 08/05  10:00:00,87.3327345713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.1676743891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.3484981164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.4243401559,0.0,0.0,0.0,43.513341876,39.243024,13.4449913663,0.0,4.83426,8.61073136631
 08/05  14:00:00,96.657736949,1.66617772057,7.46733174221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,277.973579213,6.36367593075,181.193476261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,228.120509225,7.73779946104,130.849536686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,183.12969598,2.77121064896,91.5056735168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,116.68259341,0.990488182714,28.0452486112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,109.704252194,0.888994426751,20.8647906584,0.0,43.513341876,39.243024,13.4450370493,0.0,4.83426,8.61077704926
 08/05  20:00:00,105.267037122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,104.928956042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.575750238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.448646089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.511644919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.484056592,0.0,0.0,0.0,43.513341876,39.243024,13.4448880508,0.0,4.83426,8.6106280508
 08/06  02:00:00,104.482452147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.486713891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,104.910403484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,98.9025703269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,86.9834445535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,86.905356066,0.0,0.0,0.0,43.513341876,39.243024,13.4449262306,0.0,4.83426,8.61066623061
 08/06  08:00:00,86.9873972194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.1604442348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.2080180893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.0587339341,0.0,0.0,0.0,43.513341876,39.243024,13.4511852969,0.0,4.83426,8.61692529687
 08/06  12:00:00,87.2234743859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,87.2961459142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,87.3170389446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,87.2935187803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,87.0773166644,0.0,0.0,0.0,43.513341876,39.243024,13.4449179266,0.0,4.83426,8.61065792656
 08/06  17:00:00,99.4418350571,0.436792775471,11.6948591919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,92.8291793472,0.218396387735,5.45352434096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,87.4557024184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,105.262678098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,104.956339208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.590722982,0.0,0.0,0.0,43.513341876,39.243024,13.4449564453,0.0,4.83426,8.61069644525
 08/06  23:00:00,105.470750583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.602642669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.596377309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.598599016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.575337479,0.0,0.0,0.0,43.513341876,39.243024,13.4512440756,0.0,4.83426,8.61698407555
 08/07  04:00:00,104.953974634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,98.9410887109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,160.224574459,72.5788265788,0.0078073095716,0.0,43.513341876,39.942024,202.081970231,197.227710231,4.83426,0.02
 08/07  07:00:00,160.034115063,72.5788265788,0.00426774519944,0.0,43.513341876,39.942024,627.421391413,613.954848205,4.83426,8.63228320803
 08/07  08:00:00,289.144719392,72.5788265788,4.84649624678,0.0,122.71106,84.617158233,280.453568231,247.583008551,24.1713,8.69925967932
 08/07  09:00:00,363.472985118,72.5990533537,77.643289105,0.0,122.71106,84.617158233,101.288281208,68.462942539,24.1713,8.65403866868
 08/07  10:00:00,457.80038499,72.6208938725,166.520886781,0.0,122.71106,88.818015033,45.7577938918,0.846491830533,36.25695,8.65435206129
 08/07  11:00:00,472.150986665,72.6353934757,179.867752225,0.0,122.71106,88.818015033,44.9116179179,0.0,36.25695,8.65466791791
 08/07  12:00:00,477.600194047,72.8828162751,186.072322149,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,504.739211948,73.1064004681,216.873731592,0.0,122.71106,84.617158233,32.8432174079,0.0178384416812,24.1713,8.65407896625
 08/07  14:00:00,508.821163635,73.4278447842,220.679749997,0.0,122.71106,84.617158233,32.8256926323,0.0,24.1713,8.65439263231
 08/07  15:00:00,583.363762195,73.6400000037,300.703876992,0.0,122.71106,78.0003075165,13.4941253522,0.00512414485949,4.83426,8.6547412073
 08/07  16:00:00,503.656521337,73.4121448873,227.041484025,0.0,122.71106,73.183824,4.89017936019,0.0359193601863,4.83426,0.02
 08/07  17:00:00,357.084948424,72.8379016843,115.791900813,0.0,122.71106,39.942024,41.9146953414,28.4481838961,4.83426,8.63225144528
 08/07  18:00:00,286.412467926,72.5788265788,46.3490412671,0.0,122.71106,39.942024,13.4981950344,0.00378230357864,4.83426,8.66015273083
 08/07  19:00:00,266.614470873,72.5788265788,23.4632708365,0.0,122.71106,39.942024,13.51171668,0.0,4.83426,8.67745667996
 08/07  20:00:00,200.74228422,72.5788265788,22.1240774264,0.0,43.513341876,39.942024,13.5034225099,0.0,4.83426,8.66916250986
 08/07  21:00:00,104.826363359,0.0,0.0,0.0,43.513341876,39.243024,13.5034121579,0.0,4.83426,8.66915215793
 08/07  22:00:00,104.58535157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,105.531973455,0.0,0.0,0.0,43.513341876,39.243024,13.4634106047,0.0,4.83426,8.62915060465
 08/07  24:00:00,104.626039298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.620229534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.615661786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.596364124,0.0,0.0,0.0,43.513341876,39.243024,13.45100015,0.0,4.83426,8.61674014997
 08/08  04:00:00,106.743192062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,100.437463803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,160.897557705,72.5788265788,0.00694264101852,0.0,43.513341876,39.942024,16.7640534847,11.9097934847,4.83426,0.02
 08/08  07:00:00,170.595422976,72.5788265788,10.34327309,0.0,43.513341876,39.942024,460.104679714,446.637910695,4.83426,8.63250901923
 08/08  08:00:00,323.060568499,72.5788265788,38.1465740694,0.0,122.71106,84.617158233,242.1479754,209.277175836,24.1713,8.699499564
 08/08  09:00:00,351.191948219,72.5788265788,65.7415420094,0.0,122.71106,84.617158233,158.318056663,125.492437551,24.1713,8.65431911199
 08/08  10:00:00,401.00133742,72.5788265788,110.693047876,0.0,122.71106,88.818015033,82.7104362523,37.7988566375,36.25695,8.65462961475
 08/08  11:00:00,457.700541042,72.5788265788,165.884251922,0.0,122.71106,88.818015033,46.3215568573,1.41057150303,36.25695,8.65403535432
 08/08  12:00:00,451.393766798,72.5788265788,160.557918657,0.0,122.71106,88.818015033,36.596227162,0.319277162027,36.25695,0.02
 08/08  13:00:00,437.174011963,72.5812711004,150.628484,0.0,122.71106,84.617158233,33.2934208155,0.467743016513,24.1713,8.65437779899
 08/08  14:00:00,470.869047257,72.5952029474,183.852294971,0.0,122.71106,84.617158233,32.8259524578,0.0,24.1713,8.6546524578
 08/08  15:00:00,526.694550321,72.6225764744,245.65562326,0.0,122.71106,78.0003075165,13.4883183959,0.0,4.83426,8.65405839591
 08/08  16:00:00,473.897145099,72.6177220208,198.369566093,0.0,122.71106,73.183824,5.34976461802,0.495504618022,4.83426,0.02
 08/08  17:00:00,402.529477144,72.5788265788,160.568881576,0.0,122.71106,39.942024,16.7203559838,3.25357475267,4.83426,8.63252123112
 08/08  18:00:00,371.09341489,72.5788265788,129.396436721,0.0,122.71106,39.942024,13.494651984,0.0,4.83426,8.66039198405
 08/08  19:00:00,322.181888445,72.5788265788,78.4131778404,0.0,122.71106,39.942024,13.5128016371,0.0,4.83426,8.67854163706
 08/08  20:00:00,197.259047102,72.5788265788,19.1127403314,0.0,43.513341876,39.942024,14.4127931064,0.909150117514,4.83426,8.66938298892
 08/08  21:00:00,104.491054454,0.0,0.0,0.0,43.513341876,39.243024,13.5036266602,0.0,4.83426,8.66936666016
 08/08  22:00:00,104.567239698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.483843562,0.0,0.0,0.0,43.513341876,39.243024,13.4636557059,0.0,4.83426,8.62939570585
 08/08  24:00:00,104.557623671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.528582512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.578160314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.556860019,0.0,0.0,0.0,43.513341876,39.243024,13.4509609234,0.0,4.83426,8.61670092342
 08/09  04:00:00,104.949571933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,98.9269877789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,160.163560159,72.5788265788,0.0106119357561,0.0,43.513341876,39.942024,144.765344949,139.911084949,4.83426,0.02
 08/09  07:00:00,187.425773017,72.5788265788,26.8062594887,0.0,43.513341876,39.942024,474.18787118,460.721088046,4.83426,8.63252313366
 08/09  08:00:00,395.960914247,72.5788265788,109.800587905,0.0,122.71106,84.617158233,104.970680911,72.1005190784,24.1713,8.69886183274
 08/09  09:00:00,465.200249684,72.5788265788,178.23529176,0.0,122.71106,84.617158233,38.7046647507,5.87884206995,24.1713,8.65452268078
 08/09  10:00:00,558.790154127,72.5788265788,266.780071705,0.0,122.71106,88.818015033,46.7112491098,1.8003741519,36.25695,8.65392495793
 08/09  11:00:00,663.765357846,72.5828221256,369.934779044,0.0,122.71106,88.818015033,45.1482961314,0.237120059787,36.25695,8.65422607164
 08/09  12:00:00,714.820802359,72.6862993893,421.515909041,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,740.82820696,73.072884813,451.265164529,0.0,122.71106,84.617158233,32.8441500453,0.0183198744155,24.1713,8.65453017087
 08/09  14:00:00,794.650280743,73.3454628874,504.507186797,0.0,122.71106,84.617158233,32.8252320968,0.0,24.1713,8.65393209678
 08/09  15:00:00,833.912475662,73.5802903158,549.946855488,0.0,122.71106,78.0003075165,13.4884934916,0.0,4.83426,8.65423349164
 08/09  16:00:00,855.557808755,74.0157642114,575.853838463,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,781.663697665,73.6572193221,535.068700027,0.0,122.71106,39.942024,13.4664280833,0.0,4.83426,8.63216808334
 08/09  18:00:00,620.271381998,72.5788265788,375.143508374,0.0,122.71106,39.942024,13.4948170365,0.0,4.83426,8.66055703653
 08/09  19:00:00,505.745431964,72.5788265788,258.772413507,0.0,122.71106,39.942024,13.5136575372,0.0,4.83426,8.67939753716
 08/09  20:00:00,282.17461383,72.5788265788,102.247293522,0.0,43.513341876,39.942024,13.545854305,0.0416123740407,4.83426,8.66998193097
 08/09  21:00:00,104.842754962,0.0,0.0,0.0,43.513341876,39.243024,13.5037630627,0.0,4.83426,8.66950306273
 08/09  22:00:00,104.550615229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.48945349,0.0,0.0,0.0,43.513341876,39.243024,13.4633290958,0.0,4.83426,8.6290690958
 08/09  24:00:00,104.554372159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.532186729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.520439986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.511693199,0.0,0.0,0.0,43.513341876,39.243024,13.4511329929,0.0,4.83426,8.61687299293
 08/10  04:00:00,104.93857314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,98.9273548947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,160.205664199,72.5788265788,0.00778211218866,0.0,43.513341876,39.942024,203.008113892,198.153853892,4.83426,0.02
 08/10  07:00:00,160.054387368,72.5788265788,0.00481809215454,0.0,43.513341876,39.942024,629.273522969,615.806801607,4.83426,8.63246136274
 08/10  08:00:00,335.005290648,72.5788265788,49.9589670252,0.0,122.71106,84.617158233,202.568422456,169.698168469,24.1713,8.69895398719
 08/10  09:00:00,490.921631417,72.5788265788,203.713673081,0.0,122.71106,84.617158233,37.7542262391,4.92824144809,24.1713,8.65468479105
 08/10  10:00:00,747.401316674,72.5829271114,453.772576015,0.0,122.71106,88.818015033,45.0028426329,0.0913614564921,36.25695,8.65453117641
