Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  11:00:00,914.413637674,72.6693401652,619.280463937,0.0,122.71106,88.818015033,44.9112944003,0.0,36.25695,8.65434440031
 08/10  12:00:00,943.255336472,73.2160416606,648.233320731,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,950.196886592,73.627362991,658.803898196,0.0,122.71106,84.617158233,32.8436248343,0.0176808352318,24.1713,8.65464399905
 08/10  14:00:00,958.322045451,74.0911813663,666.531993267,0.0,122.71106,84.617158233,32.8253384246,0.0,24.1713,8.65403842465
 08/10  15:00:00,937.292005966,74.4751854427,651.665997019,0.0,122.71106,78.0003075165,13.4885965198,0.0,4.83426,8.65433651978
 08/10  16:00:00,920.785210325,74.6974372747,639.638322585,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,879.548336529,73.7380241844,632.663494411,0.0,122.71106,39.942024,13.4665439103,0.0,4.83426,8.63228391028
 08/10  18:00:00,778.919531338,72.5788265788,533.45629704,0.0,122.71106,39.942024,13.5443996088,0.0504863005723,4.83426,8.65965330823
 08/10  19:00:00,775.457262513,72.5788265788,525.989679299,0.0,122.71106,39.942024,13.5130135664,0.0,4.83426,8.67875356636
 08/10  20:00:00,672.187951912,72.5788265788,487.584813439,0.0,43.513341876,39.942024,13.5292909593,0.0253724611502,4.83426,8.6696584982
 08/10  21:00:00,105.178420232,0.0,0.0,0.0,43.513341876,39.243024,13.5038346567,0.0,4.83426,8.66957465666
 08/10  22:00:00,104.833888306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.755074355,0.0,0.0,0.0,43.513341876,39.243024,13.4634248031,0.0,4.83426,8.62916480311
 08/10  24:00:00,104.868068575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.862400458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.858347493,0.0,0.0,0.0,43.513341876,39.243024,13.4509447672,0.0,4.83426,8.61668476725
 08/11  03:00:00,104.85487516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.291306725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,100.955365651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,619.1932337,72.5788265788,452.155373233,0.0,43.513341876,39.942024,13.5466335806,0.0956690499578,4.83426,8.61670453065
 08/11  07:00:00,662.853240522,72.5788265788,496.062174401,0.0,43.513341876,39.942024,7.46810962169,2.61384962169,4.83426,0.02
 08/11  08:00:00,807.853435627,72.6339311256,515.05127553,0.0,122.71106,84.617158233,32.8702986318,0.0,24.1713,8.69899863177
 08/11  09:00:00,855.527815724,72.8119851372,561.688634662,0.0,122.71106,84.617158233,32.8251268064,0.0,24.1713,8.65382680638
 08/11  10:00:00,885.25932773,73.106947016,588.068420562,0.0,122.71106,88.818015033,44.9110674786,0.0,36.25695,8.65411747859
 08/11  11:00:00,888.540278686,73.1231122891,590.922370427,0.0,122.71106,88.818015033,44.9113612797,0.0,36.25695,8.65441127966
 08/11  12:00:00,901.152502519,73.4435706537,604.164131173,0.0,122.71106,88.818015033,44.9107555457,0.0,36.25695,8.65380554571
 08/11  13:00:00,906.947966262,74.5455587832,613.327834108,0.0,122.71106,84.617158233,24.2094625381,0.0181625380982,24.1713,0.02
 08/11  14:00:00,927.765488611,75.2207067716,632.890274574,0.0,122.71106,84.617158233,32.8253963587,0.0,24.1713,8.65409635866
 08/11  15:00:00,918.497915124,74.9765288379,630.135857004,0.0,122.71106,78.0003075165,13.4886506506,0.0,4.83426,8.65439065058
 08/11  16:00:00,881.628517577,75.0129938575,598.595240696,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,837.530392518,74.2674682177,588.189380918,0.0,122.71106,39.942024,13.4666092416,0.0,4.83426,8.63234924164
 08/11  18:00:00,765.808817005,72.5788265788,517.104995682,0.0,122.71106,39.942024,13.5389001728,0.0449447435507,4.83426,8.65969542922
 08/11  19:00:00,761.18069698,72.5788265788,509.606250862,0.0,122.71106,39.942024,13.513041338,0.0,4.83426,8.67878133805
 08/11  20:00:00,692.73455635,72.5788265788,506.657180299,0.0,43.513341876,39.942024,13.5198515336,0.0159595393019,4.83426,8.66963199435
 08/11  21:00:00,104.876129805,0.0,0.0,0.0,43.513341876,39.243024,13.5038593357,0.0,4.83426,8.66959933567
 08/11  22:00:00,104.888580659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.763523361,0.0,0.0,0.0,43.513341876,39.243024,13.4634703828,0.0,4.83426,8.6292103828
 08/11  24:00:00,104.861189116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.839355875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.815416546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.815606492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.31834505,0.0,0.0,0.0,43.513341876,39.243024,13.4449835475,0.0,4.83426,8.61072354752
 08/12  05:00:00,99.3071059398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.3683019325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.2442458558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.2960267364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.393275764,0.0,0.0,0.0,43.513341876,39.243024,13.4510417972,0.0,4.83426,8.6167817972
 08/12  10:00:00,87.4230156108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.2129676295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.4144139324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,87.5009015362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.481000349,0.0,0.0,0.0,43.513341876,39.243024,13.4448267889,0.0,4.83426,8.61056678892
 08/12  15:00:00,87.4326880086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,87.2340509947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,87.2123894784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.1960724714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,90.6632925587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.529686213,0.0,0.0,0.0,43.513341876,39.243024,13.4448401924,0.0,4.83426,8.61058019243
 08/12  21:00:00,105.245056176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.856464076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.70305229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.853791544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.855873957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.867505349,0.0,0.0,0.0,43.513341876,39.243024,13.4448515281,0.0,4.83426,8.61059152809
 08/13  03:00:00,104.866436671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.377686922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,99.3443761785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.3877232467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2597684338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.2944717198,0.0,0.0,0.0,43.513341876,39.243024,13.4510738511,0.0,4.83426,8.6168138511
 08/13  09:00:00,87.3556619742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.3677183539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1617008495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.3363748653,0.0,0.0,0.0,43.513341876,39.243024,13.4510879159,0.0,4.83426,8.61682791588
 08/13  13:00:00,87.4111178449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,87.4343358784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,87.4098492528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,87.2153617291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,87.1955317138,0.0,0.0,0.0,43.513341876,39.243024,13.44497744,0.0,4.83426,8.61071744002
 08/13  18:00:00,87.1802754923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,90.6990565575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,105.577267501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.249212791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.864053985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.718652689,0.0,0.0,0.0,43.513341876,39.243024,13.4435555875,0.0,4.83426,8.60929558747
 08/13  24:00:00,104.87538933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.863187401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.862762051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.843575381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.308905599,0.0,0.0,0.0,43.513341876,39.243024,13.4510640625,0.0,4.83426,8.61680406249
 08/14  05:00:00,102.270630173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,514.483410435,72.5788265788,349.467069692,0.0,43.513341876,39.942024,4.95322863181,0.0989686318073,4.83426,0.02
 08/14  07:00:00,503.89125269,72.5788265788,339.234655105,0.0,43.513341876,39.942024,62.8809225907,49.4147204766,4.83426,8.63194211412
 08/14  08:00:00,612.923687977,72.6466422833,324.316817228,0.0,122.71106,84.617158233,32.869474884,0.0,24.1713,8.69817488399
 08/14  09:00:00,579.785582122,72.8537207116,291.42974712,0.0,122.71106,84.617158233,32.8255435073,0.0,24.1713,8.65424350727
 08/14  10:00:00,570.448456624,73.3630754027,277.731195944,0.0,122.71106,88.818015033,44.9114766928,0.0,36.25695,8.65452669278
 08/14  11:00:00,634.504292503,74.2138906323,339.886440047,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,723.686252826,74.862027495,428.907433771,0.0,122.71106,88.818015033,44.9108573158,0.0,36.25695,8.65390731583
 08/14  13:00:00,799.116681732,76.3178741318,506.860416027,0.0,122.71106,84.617158233,32.8436699566,0.0181804888802,24.1713,8.65418946772
 08/14  14:00:00,854.175606881,76.805397322,560.94864383,0.0,122.71106,84.617158233,32.8257733267,0.0,24.1713,8.65447332675
 08/14  15:00:00,862.875059676,77.2112677824,575.735027426,0.0,122.71106,78.0003075165,13.4881156495,0.0,4.83426,8.65385564951
 08/14  16:00:00,852.691620139,77.4845664387,570.679522541,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,724.95193887,75.8586333375,478.260431149,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,548.44803891,72.5788265788,305.443433401,0.0,122.71106,39.942024,13.4945612162,0.0,4.83426,8.6603012162
 08/14  19:00:00,528.955537483,72.5788265788,279.292576309,0.0,122.71106,39.942024,13.5134194733,0.0,4.83426,8.6791594733
 08/14  20:00:00,398.999558925,72.5788265788,217.602447359,0.0,43.513341876,39.942024,13.5135335584,0.00967767789791,4.83426,8.66959588046
 08/14  21:00:00,104.975288763,0.0,0.0,0.0,43.513341876,39.243024,13.5040774952,0.0,4.83426,8.66981749523
 08/14  22:00:00,104.683979862,0.0,0.0,0.0,43.513341876,39.243024,13.4725145206,0.0,4.83426,8.63825452059
 08/14  23:00:00,105.608241643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.665140447,0.0,0.0,0.0,43.513341876,39.243024,13.4509538752,0.0,4.83426,8.61669387517
 08/15  01:00:00,104.65048522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.658557834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.6541983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.811526434,0.0,0.0,0.0,43.513341876,39.243024,13.4509610825,0.0,4.83426,8.61670108252
 08/15  05:00:00,103.501875142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,160.937289064,72.5788265788,0.00674147250683,0.0,43.513341876,39.942024,10.0572678105,5.20300781053,4.83426,0.02
 08/15  07:00:00,183.419685925,72.5788265788,23.0083074071,0.0,43.513341876,39.942024,420.122124288,406.655491369,4.83426,8.63237291867
 08/15  08:00:00,337.04262072,72.5788265788,52.0053811931,0.0,122.71106,84.617158233,251.232699832,218.363363749,24.1713,8.69803608254
 08/15  09:00:00,389.047516088,72.5788265788,103.155184454,0.0,122.71106,84.617158233,136.098171596,103.272753235,24.1713,8.65411836094
 08/15  10:00:00,450.052435464,72.585444187,159.199325266,0.0,122.71106,88.818015033,50.6276262716,5.71627755685,36.25695,8.65439871471
 08/15  11:00:00,493.655770164,72.6439979313,201.471335128,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,621.883146757,72.918995403,329.06478385,0.0,122.71106,88.818015033,44.9107293543,0.0,36.25695,8.65377935429
 08/15  13:00:00,754.311241621,73.6846678472,464.059404168,0.0,122.71106,84.617158233,32.8425313006,0.0171733553288,24.1713,8.65405794532
 08/15  14:00:00,780.923781862,74.0488653375,490.275310447,0.0,122.71106,84.617158233,32.8256384449,0.0,24.1713,8.65433844495
 08/15  15:00:00,831.499455082,74.5318165727,546.835822553,0.0,122.71106,78.0003075165,13.4879807372,0.0,4.83426,8.65372073717
 08/15  16:00:00,837.027523686,74.9167892764,557.18400292,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,819.627486606,73.9604954825,573.510910872,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,695.972218458,72.5788265788,451.233765055,0.0,122.71106,39.942024,13.4946769878,0.0,4.83426,8.66041698777
 08/15  19:00:00,644.859363839,72.5788265788,394.385812877,0.0,122.71106,39.942024,13.5124047035,0.0,4.83426,8.67814470353
 08/15  20:00:00,500.210020558,72.5788265788,318.03296787,0.0,43.513341876,39.942024,13.5118475238,0.00813692647633,4.83426,8.66945059729
 08/15  21:00:00,104.701963709,0.0,0.0,0.0,43.513341876,39.243024,13.504155331,0.0,4.83426,8.66989533096
 08/15  22:00:00,104.744906946,0.0,0.0,0.0,43.513341876,39.243024,13.4723724016,0.0,4.83426,8.63811240156
 08/15  23:00:00,105.653690275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.753185205,0.0,0.0,0.0,43.513341876,39.243024,13.451104829,0.0,4.83426,8.61684482896
 08/16  01:00:00,104.747854816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.744048356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.722452542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.194447171,0.0,0.0,0.0,43.513341876,39.243024,13.4511105167,0.0,4.83426,8.61685051668
 08/16  05:00:00,102.166606594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,315.675413275,72.5788265788,153.187479801,0.0,43.513341876,39.942024,4.95634128169,0.102081281688,4.83426,0.02
 08/16  07:00:00,375.800431772,72.5788265788,212.671484441,0.0,43.513341876,39.942024,211.14842515,197.681937411,4.83426,8.63222773927
 08/16  08:00:00,570.240297877,72.5788265788,282.114786575,0.0,122.71106,84.617158233,81.9244510642,49.055281002,24.1713,8.69787006221
 08/16  09:00:00,617.998500455,72.5788265788,329.273567762,0.0,122.71106,84.617158233,45.5437924389,12.7185299789,24.1713,8.65396246007
 08/16  10:00:00,688.842526825,72.581704076,395.175307018,0.0,122.71106,88.818015033,44.9111902808,0.0,36.25695,8.65424028082
 08/16  11:00:00,782.236312908,72.6766249165,486.756160491,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,824.226555064,72.751846937,529.193587233,0.0,122.71106,88.818015033,44.9100852593,0.0,36.25695,8.65313525933
 08/16  13:00:00,723.477744623,72.8230445253,433.727206585,0.0,122.71106,84.617158233,32.8435078142,0.0183119203575,24.1713,8.65389589389
 08/16  14:00:00,649.840691098,72.8505763417,360.792591167,0.0,122.71106,84.617158233,32.8254738304,0.0,24.1713,8.65417383044
 08/16  15:00:00,625.295728126,72.8672288522,343.0337516,0.0,122.71106,78.0003075165,4.87054674956,0.0162867495616,4.83426,0.02
 08/16  16:00:00,548.009929244,72.7663689067,271.634639077,0.0,122.71106,73.183824,13.4666273808,0.0,4.83426,8.63236738077
 08/16  17:00:00,473.246712617,72.607948896,230.667244168,0.0,122.71106,39.942024,5.01505553092,0.160795530917,4.83426,0.02
 08/16  18:00:00,505.283018324,72.5788265788,262.294677169,0.0,122.71106,39.942024,13.4942163204,0.0,4.83426,8.65995632036
 08/16  19:00:00,517.290918306,72.5788265788,267.7614516,0.0,122.71106,39.942024,13.5134011124,0.0,4.83426,8.67914111239
 08/16  20:00:00,434.460976773,72.5788265788,252.633219095,0.0,43.513341876,39.942024,13.5034984356,0.0,4.83426,8.66923843563
 08/16  21:00:00,104.994916445,0.0,0.0,0.0,43.513341876,39.243024,13.5039995107,0.0,4.83426,8.66973951067
 08/16  22:00:00,104.706683827,0.0,0.0,0.0,43.513341876,39.243024,13.4728622744,0.0,4.83426,8.63860227444
 08/16  23:00:00,105.621767705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.728298797,0.0,0.0,0.0,43.513341876,39.243024,13.4509556496,0.0,4.83426,8.61669564965
 08/17  01:00:00,104.723722799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.702817418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.686689677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.148944048,0.0,0.0,0.0,43.513341876,39.243024,13.4509606497,0.0,4.83426,8.61670064972
 08/17  05:00:00,102.128369899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,294.889251367,72.5788265788,132.695731269,0.0,43.513341876,39.942024,4.95227176769,0.0980117676863,4.83426,0.02
 08/17  07:00:00,311.901467049,72.5788265788,149.592729423,0.0,43.513341876,39.942024,294.479897773,281.013563921,4.83426,8.63207385133
 08/17  08:00:00,500.115964306,72.5788265788,212.847109107,0.0,122.71106,84.617158233,113.622085656,80.7530840644,24.1713,8.6977015915
 08/17  09:00:00,560.240243033,72.5788265788,272.226658209,0.0,122.71106,84.617158233,49.4286661803,16.603565727,24.1713,8.65380045324
 08/17  10:00:00,629.439140409,72.5788265788,336.492379246,0.0,122.71106,88.818015033,45.1227455019,0.211719345036,36.25695,8.65407615687
 08/17  11:00:00,685.452896148,72.6732600563,391.099843675,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,801.831541651,73.1400258534,507.326627473,0.0,122.71106,88.818015033,44.9113035457,0.0,36.25695,8.65435354573
 08/17  13:00:00,827.01297238,73.2927970954,536.429344746,0.0,122.71106,84.617158233,32.8440442426,0.0190124875911,24.1713,8.65373175496
 08/17  14:00:00,835.390510346,74.0197418775,544.256872398,0.0,122.71106,84.617158233,32.8253063389,0.0,24.1713,8.65400633889
 08/17  15:00:00,843.304054273,74.0506248296,558.398036545,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,850.894120661,74.3733235541,567.692844068,0.0,122.71106,73.183824,13.4666435452,0.0,4.83426,8.63238354515
 08/17  17:00:00,806.754773476,73.7855879906,556.355023501,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,754.62448058,72.5788265788,506.882268382,0.0,122.71106,39.942024,13.4929397878,0.0,4.83426,8.65867978779
 08/17  19:00:00,725.155461012,72.5788265788,472.891283442,0.0,122.71106,39.942024,13.5132242165,0.0,4.83426,8.67896421651
 08/17  20:00:00,397.340528725,72.5788265788,216.002762191,0.0,43.513341876,39.942024,13.5282542782,0.0243047953902,4.83426,8.66968948277
 08/17  21:00:00,104.896253811,0.0,0.0,0.0,43.513341876,39.243024,13.5040512533,0.0,4.83426,8.66979125331
 08/17  22:00:00,104.620871093,0.0,0.0,0.0,43.513341876,39.243024,13.472689541,0.0,4.83426,8.63842954096
 08/17  23:00:00,105.550204715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.613609631,0.0,0.0,0.0,43.513341876,39.243024,13.4510745643,0.0,4.83426,8.6168145643
 08/18  01:00:00,104.568957683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.567430053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.572208076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,106.672109656,0.0,0.0,0.0,43.513341876,39.243024,13.451078952,0.0,4.83426,8.61681895201
 08/18  05:00:00,103.363770589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,160.872193341,72.5788265788,0.00742147403765,0.0,43.513341876,39.942024,41.3908499818,36.5365899818,4.83426,0.02
 08/18  07:00:00,160.035035946,72.5788265788,0.00352085066073,0.0,43.513341876,39.942024,506.926121299,493.45995989,4.83426,8.63190140844
 08/18  08:00:00,325.482844072,72.5788265788,40.6528333847,0.0,122.71106,84.617158233,240.970339577,208.101518464,24.1713,8.69752111334
 08/18  09:00:00,520.195944112,72.5788265788,232.658330204,0.0,122.71106,84.617158233,57.051114167,24.226914558,24.1713,8.65289960899
 08/18  10:00:00,736.932805628,72.5923939582,443.156142096,0.0,122.71106,88.818015033,44.9108469516,0.0,36.25695,8.65389695161
 08/18  11:00:00,840.844071256,72.8355303553,545.672613761,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,893.781328216,73.6210630687,598.429233251,0.0,122.71106,88.818015033,44.9111225451,0.0,36.25695,8.65417254512
 08/18  13:00:00,917.757936597,74.5545868178,625.296569254,0.0,122.71106,84.617158233,32.8424597129,0.0167104151154,24.1713,8.65444929774
 08/18  14:00:00,934.197302031,75.3057987729,640.910312975,0.0,122.71106,84.617158233,32.8251244999,0.0,24.1713,8.65382449987
 08/18  15:00:00,926.628531724,75.8930296384,639.607388876,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,910.042214337,76.2845684845,627.783496255,0.0,122.71106,73.183824,13.4666431252,0.0,4.83426,8.63238312518
 08/18  17:00:00,843.635472955,74.7128396822,595.369140915,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,770.471596898,72.5788265788,523.52718195,0.0,122.71106,39.942024,13.49472226,0.0,4.83426,8.66046225997
 08/18  19:00:00,763.714648669,72.5788265788,511.385661442,0.0,122.71106,39.942024,13.5130381149,0.0,4.83426,8.67877811487
 08/18  20:00:00,533.6646519,72.5788265788,351.072189838,0.0,43.513341876,39.942024,13.5214810576,0.0177184817204,4.83426,8.66950257587
 08/18  21:00:00,104.671744344,0.0,0.0,0.0,43.513341876,39.243024,13.5040909834,0.0,4.83426,8.66983098341
 08/18  22:00:00,104.729722749,0.0,0.0,0.0,43.513341876,39.243024,13.4725036999,0.0,4.83426,8.63824369992
 08/18  23:00:00,105.620675822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.679079929,0.0,0.0,0.0,43.513341876,39.243024,13.4508905252,0.0,4.83426,8.61663052522
 08/19  01:00:00,104.657303454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.651043482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.645853275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.064494705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,102.072940719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,87.1885626455,0.0,0.0,0.0,43.513341876,39.243024,13.4448187298,0.0,4.83426,8.61055872985
 08/19  07:00:00,87.0988342911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.1972911508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.3610646862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.4139469139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.19713398,0.0,0.0,0.0,43.513341876,39.243024,13.4509363734,0.0,4.83426,8.6166763734
 08/19  12:00:00,87.3759952164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4863751154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.5584603573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.548868401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.3135799347,0.0,0.0,0.0,43.513341876,39.243024,13.4448258322,0.0,4.83426,8.61056583219
 08/19  17:00:00,87.2849822619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,87.2647653631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,93.6731703119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.489496823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.171666687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.781311057,0.0,0.0,0.0,43.513341876,39.243024,13.444827908,0.0,4.83426,8.610567908
 08/19  23:00:00,105.617904273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.746455578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.713023372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.697428587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.694793814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.134215484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,102.097427502,0.0,0.0,0.0,43.513341876,39.243024,13.4448299397,0.0,4.83426,8.61056993965
 08/20  06:00:00,87.1631111958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,87.0587066764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.1241187516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.1786565732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.1756666109,0.0,0.0,0.0,43.513341876,39.243024,13.450931255,0.0,4.83426,8.61667125501
 08/20  11:00:00,88.0173235719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.1964275619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.3468705321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.4381403853,0.0,0.0,0.0,43.513341876,39.243024,13.4449376655,0.0,4.83426,8.61067766551
 08/20  15:00:00,87.4323139598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,87.2200224879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,87.2251564736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,87.1780188468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,96.5679369211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.434667392,0.0,0.0,0.0,43.513341876,39.243024,13.4449394777,0.0,4.83426,8.61067947774
 08/20  21:00:00,105.144838602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.77108998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.587900823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.722923138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.722445506,0.0,0.0,0.0,43.513341876,39.243024,13.4508896996,0.0,4.83426,8.61662969957
 08/21  02:00:00,104.721370267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.737781041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.209727296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,102.171050902,0.0,0.0,0.0,43.513341876,39.243024,13.4508951772,0.0,4.83426,8.61663517719
 08/21  06:00:00,331.749551392,72.5788265788,169.046853668,0.0,43.513341876,39.942024,4.99032679608,0.136066796076,4.83426,0.02
 08/21  07:00:00,328.391028089,72.5788265788,165.876108029,0.0,43.513341876,39.942024,237.871369654,233.017109654,4.83426,0.02
 08/21  08:00:00,471.51221541,72.5788265788,184.615959052,0.0,122.71106,84.617158233,114.183796289,72.6354638484,24.1713,17.3770324402
 08/21  09:00:00,486.008684521,72.5788265788,198.905474965,0.0,122.71106,84.617158233,59.3729803508,35.1816803508,24.1713,0.02
 08/21  10:00:00,490.527773178,72.5788265788,199.220538308,0.0,122.71106,88.818015033,77.4444632907,32.5337243073,36.25695,8.65378898332
 08/21  11:00:00,522.522311844,72.5788265788,229.968623584,0.0,122.71106,88.818015033,75.4498676548,30.538856196,36.25695,8.65406145882
 08/21  12:00:00,545.986520897,72.5788265788,254.021159734,0.0,122.71106,88.818015033,73.3010637332,28.3897768413,36.25695,8.65433689186
 08/21  13:00:00,542.238571889,72.5788265788,254.415875421,0.0,122.71106,84.617158233,58.9011691065,26.0761551474,24.1713,8.65371395912
 08/21  14:00:00,510.986668402,72.5788265788,223.545399271,0.0,122.71106,84.617158233,49.1045882263,24.9132882263,24.1713,0.02
 08/21  15:00:00,480.34114665,72.5788265788,199.856002432,0.0,122.71106,78.0003075165,48.4354984492,34.9467693347,4.83426,8.65446911455
 08/21  16:00:00,444.117318564,72.5788265788,169.058747701,0.0,122.71106,73.183824,50.4932553472,37.026825585,4.83426,8.63216976214
 08/21  17:00:00,417.123262698,72.5788265788,175.208139527,0.0,122.71106,39.942024,31.0724575053,26.2181975053,4.83426,0.02
 08/21  18:00:00,410.031737587,72.5788265788,168.232195236,0.0,122.71106,39.942024,13.4991095801,0.00479677998513,4.83426,8.66005280007
 08/21  19:00:00,362.795949568,72.5788265788,112.321790031,0.0,122.71106,39.942024,13.5130356197,0.0,4.83426,8.67877561974
 08/21  20:00:00,241.146182252,72.5788265788,61.9065440793,0.0,43.513341876,39.942024,13.5175524057,0.0135077494594,4.83426,8.66978465621
 08/21  21:00:00,104.853161191,0.0,0.0,0.0,43.513341876,39.243024,13.5039926874,0.0,4.83426,8.66973268741
 08/21  22:00:00,104.558219564,0.0,0.0,0.0,43.513341876,39.243024,13.4725290514,0.0,4.83426,8.6382690514
 08/21  23:00:00,105.490256249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.545896033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.469882814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.424295499,0.0,0.0,0.0,43.513341876,39.243024,13.4509377171,0.0,4.83426,8.61667771711
 08/22  03:00:00,104.397707506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,106.50320657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,103.187035505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,161.037022086,72.5788265788,0.00618655122994,0.0,43.513341876,39.942024,534.944106792,521.494604915,4.83426,8.61524187706
 08/22  07:00:00,160.278157176,72.5788265788,0.00670630076597,0.0,43.513341876,39.942024,1022.5627919,1017.7085319,4.83426,0.02
 08/22  08:00:00,284.178946101,72.5788265788,0.00144082099021,0.0,122.71106,84.617158233,557.403417095,515.856661441,24.1713,17.3754556538
 08/22  09:00:00,330.554199724,72.5788265788,45.539781846,0.0,122.71106,84.617158233,227.002845766,202.811545766,24.1713,0.02
 08/22  10:00:00,401.355551451,72.5788265788,110.628609893,0.0,122.71106,88.818015033,119.282595589,74.3711875984,36.25695,8.654457991
 08/22  11:00:00,422.142858841,72.5788265788,130.114841741,0.0,122.71106,88.818015033,65.9956718138,21.084888823,36.25695,8.6538329908
 08/22  12:00:00,464.157949143,72.666681254,172.302292933,0.0,122.71106,88.818015033,48.1012413673,3.19018320959,36.25695,8.65410815775
 08/22  13:00:00,503.455711933,72.9253050789,214.741670155,0.0,122.71106,84.617158233,24.4483948167,0.257094816708,24.1713,0.02
 08/22  14:00:00,572.629827304,73.1335470274,283.060660377,0.0,122.71106,84.617158233,32.8256852841,0.0,24.1713,8.65438528412
 08/22  15:00:00,649.685732099,73.111311874,366.200877614,0.0,122.71106,78.0003075165,13.4880227536,0.0,4.83426,8.6537627536
 08/22  16:00:00,667.028290505,73.2443291388,388.518612956,0.0,122.71106,73.183824,13.4662014912,0.0,4.83426,8.63194149119
 08/22  17:00:00,604.059593997,73.0168755026,359.517386303,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,489.196471408,72.5788265788,246.277207171,0.0,122.71106,39.942024,13.4940898857,0.0,4.83426,8.65982988572
 08/22  19:00:00,370.295549996,72.5788265788,120.219494917,0.0,122.71106,39.942024,13.5537647666,0.0420219608129,4.83426,8.67748280581
 08/22  20:00:00,191.163716972,72.5788265788,13.1651234444,0.0,43.513341876,39.942024,19.6232608467,6.11938782312,4.83426,8.66961302358
 08/22  21:00:00,104.422488386,0.0,0.0,0.0,43.513341876,39.243024,13.5038253988,0.0,4.83426,8.66956539882
 08/22  22:00:00,104.498186986,0.0,0.0,0.0,43.513341876,39.243024,13.4723086692,0.0,4.83426,8.63804866919
 08/22  23:00:00,105.450725979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.50760981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.503848346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.499795991,0.0,0.0,0.0,43.513341876,39.243024,13.4510029056,0.0,4.83426,8.61674290565
 08/23  03:00:00,104.495937591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,104.907808036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,104.866845092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,160.230988362,72.5788265788,0.00729482482653,0.0,43.513341876,39.942024,306.642446378,293.191334966,4.83426,8.61685141217
 08/23  07:00:00,160.101803619,72.5788265788,0.00453773028787,0.0,43.513341876,39.942024,813.095953592,808.241693592,4.83426,0.02
 08/23  08:00:00,288.615672293,72.5788265788,4.38961928087,0.0,122.71106,84.617158233,376.939932305,335.391909433,24.1713,17.3767228714
 08/23  09:00:00,405.270110268,72.5788265788,119.165167296,0.0,122.71106,84.617158233,92.2025711432,68.0112711432,24.1713,0.02
 08/23  10:00:00,611.776915251,72.5788265788,319.144183147,0.0,122.71106,88.818015033,45.6735960231,0.762363670089,36.25695,8.65428235299
 08/23  11:00:00,747.968180362,72.7429475488,453.526378764,0.0,122.71106,88.818015033,44.977066189,0.0677135498733,36.25695,8.65240263914
 08/23  12:00:00,839.31262294,73.2310675182,544.893635211,0.0,122.71106,88.818015033,44.9108531772,0.0,36.25695,8.65390317723
 08/23  13:00:00,854.226552299,72.9052285603,563.945713463,0.0,122.71106,84.617158233,24.2111770233,0.0198770233107,24.1713,0.02
 08/23  14:00:00,801.726593601,72.8357450512,511.584978372,0.0,122.71106,84.617158233,32.8254807914,0.0,24.1713,8.65418079144
 08/23  15:00:00,803.525013965,72.8772092041,519.576819103,0.0,122.71106,78.0003075165,13.4887199456,0.0,4.83426,8.65445994564
 08/23  16:00:00,837.333120553,73.1203165541,557.145112803,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,800.580442005,72.7112012131,554.197094399,0.0,122.71106,39.942024,13.4665356107,0.0,4.83426,8.63227561067
 08/23  18:00:00,669.690895645,72.5788265788,424.805317034,0.0,122.71106,39.942024,13.5331198187,0.0386909715908,4.83426,8.66016884714
 08/23  19:00:00,602.152192907,72.5788265788,348.62563847,0.0,122.71106,39.942024,13.5126215139,0.0,4.83426,8.67836151392
 08/23  20:00:00,475.697551925,72.5788265788,293.361094172,0.0,43.513341876,39.942024,13.5036266365,0.0,4.83426,8.66936663653
 08/23  21:00:00,104.982238932,0.0,0.0,0.0,43.513341876,39.243024,13.5035810183,0.0,4.83426,8.66932101835
 08/23  22:00:00,104.663942009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.534914141,0.0,0.0,0.0,43.513341876,39.243024,13.4634346126,0.0,4.83426,8.62917461264
 08/23  24:00:00,104.589357925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.544171525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.519822402,0.0,0.0,0.0,43.513341876,39.243024,13.4510968938,0.0,4.83426,8.61683689377
 08/24  03:00:00,104.501484073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,104.864131466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,104.806046938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,160.32505891,72.5788265788,0.00663711340087,0.0,43.513341876,39.942024,412.032964229,398.581854428,4.83426,8.616849801
 08/24  07:00:00,160.155445546,72.5788265788,0.00430386325658,0.0,43.513341876,39.942024,864.620727444,859.766467444,4.83426,0.02
 08/24  08:00:00,284.163877314,72.5788265788,0.0,0.0,122.71106,84.617158233,495.845926393,454.298223253,24.1713,17.3764031402
 08/24  09:00:00,314.359343309,72.5788265788,29.7027286703,0.0,122.71106,84.617158233,241.170854669,216.979554669,24.1713,0.02
 08/24  10:00:00,374.803521243,72.5788265788,84.7837808424,0.0,122.71106,88.818015033,156.440527233,111.529504928,36.25695,8.65407230555
 08/24  11:00:00,416.469835017,72.5944784202,124.478292976,0.0,122.71106,88.818015033,76.1484708748,31.2371681874,36.25695,8.65435268738
 08/24  12:00:00,486.200066942,72.8663158182,193.642468807,0.0,122.71106,88.818015033,45.8759342029,0.965250011386,36.25695,8.6537341915
 08/24  13:00:00,556.643201784,73.3185840659,266.935660843,0.0,122.71106,84.617158233,24.2160753882,0.0247753881928,24.1713,0.02
 08/24  14:00:00,597.458516638,73.5470479996,306.850168565,0.0,122.71106,84.617158233,32.8253117338,0.0,24.1713,8.65401173385
 08/24  15:00:00,558.897903188,73.4382569288,276.134261666,0.0,122.71106,78.0003075165,13.4942410841,0.00568892347071,4.83426,8.65429216066
 08/24  16:00:00,643.084318945,73.656891401,365.998959022,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,664.249971879,73.3300965907,418.891835435,0.0,122.71106,39.942024,13.4663639576,0.0,4.83426,8.63210395764
 08/24  18:00:00,483.929803237,72.5788265788,240.043248212,0.0,122.71106,39.942024,13.5006084856,0.00788177320627,4.83426,8.65846671236
 08/24  19:00:00,335.080472906,72.5788265788,84.5723584684,0.0,122.71106,39.942024,13.5548861926,0.0417050560335,4.83426,8.67892113655
 08/24  20:00:00,178.167510688,72.5788265788,0.0,0.0,43.513341876,39.942024,41.1606101101,27.656514318,4.83426,8.66983579214
 08/24  21:00:00,104.662645217,0.0,0.0,0.0,43.513341876,39.243024,13.5040503835,0.0,4.83426,8.66979038348
 08/24  22:00:00,104.449570615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.422244472,0.0,0.0,0.0,43.513341876,39.243024,13.4632697203,0.0,4.83426,8.62900972029
 08/24  24:00:00,104.468610411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.473031663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.446215917,0.0,0.0,0.0,43.513341876,39.243024,13.4509316493,0.0,4.83426,8.61667164927
 08/25  03:00:00,104.444729046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,106.555309041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.219374101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,161.053516897,72.5788265788,0.00494911055686,0.0,43.513341876,39.942024,487.171102339,473.720010954,4.83426,8.6168313857
 08/25  07:00:00,160.229405032,72.5788265788,0.00652687068114,0.0,43.513341876,39.942024,978.017732115,973.163472115,4.83426,0.02
 08/25  08:00:00,284.209225861,72.5788265788,0.0,0.0,122.71106,84.617158233,653.763567045,616.143346607,24.1713,13.448920438
 08/25  09:00:00,287.59963506,72.5788265788,3.33875058357,0.0,122.71106,84.617158233,362.951917249,334.85433088,24.1713,3.92628636895
 08/25  10:00:00,397.099099496,72.5788265788,106.631591321,0.0,122.71106,88.818015033,105.803200498,60.8918212812,36.25695,8.65442921699
 08/25  11:00:00,530.38906053,72.6425154755,237.229281465,0.0,122.71106,88.818015033,45.4101926529,0.498979397002,36.25695,8.65426325588
 08/25  12:00:00,678.810246065,73.1430567312,385.276964377,0.0,122.71106,88.818015033,44.9411446364,0.029681976575,36.25695,8.65451265987
 08/25  13:00:00,773.449709996,73.8174572984,483.025442726,0.0,122.71106,84.617158233,24.2090534215,0.0177534215117,24.1713,0.02
 08/25  14:00:00,826.292148649,74.0296117507,535.540787418,0.0,122.71106,84.617158233,32.8251938752,0.0,24.1713,8.65389387524
 08/25  15:00:00,861.656290767,74.1944211047,577.409328145,0.0,122.71106,78.0003075165,13.4884360389,0.0,4.83426,8.65417603891
 08/25  16:00:00,884.15088257,74.4002638218,604.36256002,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,829.828820288,73.9230955102,583.77179015,0.0,122.71106,39.942024,13.4662422421,0.0,4.83426,8.63198224207
 08/25  18:00:00,636.224937325,72.5788265788,392.159501645,0.0,122.71106,39.942024,13.4946152278,0.0,4.83426,8.66035522782
 08/25  19:00:00,483.766468113,72.5788265788,232.255266315,0.0,122.71106,39.942024,13.5564993098,0.0434165389558,4.83426,8.67882277088
 08/25  20:00:00,268.272417541,72.5788265788,89.0596363298,0.0,43.513341876,39.942024,13.5200553446,0.016685748908,4.83426,8.66910959565
 08/25  21:00:00,104.540210756,0.0,0.0,0.0,43.513341876,39.243024,13.5033288254,0.0,4.83426,8.66906882537
 08/25  22:00:00,104.582738209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.52192307,0.0,0.0,0.0,43.513341876,39.243024,13.4631592987,0.0,4.83426,8.6288992987
 08/25  24:00:00,104.575744168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.548979779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.556164674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.578762134,0.0,0.0,0.0,43.513341876,39.243024,13.4449323884,0.0,4.83426,8.6106723884
 08/26  04:00:00,105.025203692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.016031996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,87.1275766815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.0011062215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.0011830933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.0716889817,0.0,0.0,0.0,43.513341876,39.243024,13.4511519197,0.0,4.83426,8.61689191966
 08/26  10:00:00,87.1714854033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.1463822071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.3800176016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.5077883433,0.0,0.0,0.0,43.513341876,39.243024,13.4449565753,0.0,4.83426,8.61069657535
 08/26  14:00:00,87.5414785337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,231.105732326,1.68267453508,140.34159276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,265.350647894,1.98139524114,174.182397259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,254.140636746,1.69648994579,163.420601587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,275.275223829,1.66580363796,184.348111918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,120.960373153,0.213678971507,20.8944954136,0.0,43.513341876,39.243024,13.4449666274,0.0,4.83426,8.61070662743
 08/26  20:00:00,105.416328596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.068426334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.68248421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.534349924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.646807923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.631127614,0.0,0.0,0.0,43.513341876,39.243024,13.4449784912,0.0,4.83426,8.61071849123
 08/27  02:00:00,104.628326754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.625496531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.069516199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.015359062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,87.0976766377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.0129241451,0.0,0.0,0.0,43.513341876,39.243024,12.1713201292,0.0,4.83426,7.33706012924
 08/27  08:00:00,87.115751101,0.0,0.0,0.0,43.513341876,39.243024,6.12781257904,0.0,4.83426,1.29355257904
 08/27  09:00:00,87.2550009101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.341728217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.191494157,0.0,0.0,0.0,43.513341876,39.243024,13.4509193947,0.0,4.83426,8.61665939465
 08/27  12:00:00,143.269739299,0.4509842695,54.8301586675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,436.034584228,3.73075112513,341.247174156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,444.893083584,7.10825557207,346.847249525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,477.068539785,8.33924952827,377.495327632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,410.110358255,7.5175227073,312.155381332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,511.878763332,9.05699199507,411.42436616,0.0,43.513341876,39.243024,13.444967411,0.0,4.83426,8.61070741101
 08/27  18:00:00,406.604678197,3.40045820761,312.601832303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,434.236623713,2.95722000009,327.64462684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,400.832896318,2.16851931869,289.854113096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.325882709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.906120662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.693646193,0.0,0.0,0.0,43.513341876,39.243024,13.444941167,0.0,4.83426,8.61068116701
 08/27  24:00:00,104.826648642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.813209746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.830080691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.841688731,0.0,0.0,0.0,43.513341876,39.243024,13.4509161546,0.0,4.83426,8.61665615464
 08/28  04:00:00,105.343587507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.286259525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,602.543376815,72.5788265788,436.50263772,0.0,43.513341876,39.942024,4.97030961742,0.116049617421,4.83426,0.02
 08/28  07:00:00,668.332292799,72.5788265788,501.307172394,0.0,43.513341876,39.942024,13.4664040561,0.0,4.83426,8.63214405606
 08/28  08:00:00,817.666996696,72.7054302843,524.036320006,0.0,122.71106,84.617158233,32.8704283649,0.0,24.1713,8.69912836492
 08/28  09:00:00,894.205708201,73.4217724545,600.032193198,0.0,122.71106,84.617158233,32.825442432,0.0,24.1713,8.654142432
 08/28  10:00:00,933.693838274,74.7129801056,633.920628738,0.0,122.71106,88.818015033,44.9113873186,0.0,36.25695,8.65443731857
 08/28  11:00:00,936.327061113,76.3304571787,634.24862589,0.0,122.71106,88.818015033,44.9107808807,0.0,36.25695,8.6538308807
 08/28  12:00:00,955.629098944,77.0945848221,653.377189624,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
