Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  13:00:00,960.597797074,80.1932067339,659.367994434,0.0,122.71106,84.617158233,32.8435511971,0.018129514531,24.1713,8.65412168262
 08/28  14:00:00,947.79709073,81.2868651843,645.748265237,0.0,122.71106,84.617158233,32.8257152855,0.0,24.1713,8.65441528554
 08/28  15:00:00,932.863346631,79.9617345016,638.714815218,0.0,122.71106,78.0003075165,13.4880691828,0.0,4.83426,8.65380918284
 08/28  16:00:00,918.213010501,78.9018809573,630.113156762,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,898.138508682,76.8130905836,645.418910399,0.0,122.71106,39.942024,13.4653563205,0.0,4.83426,8.63109632051
 08/28  18:00:00,807.185014,72.5788265788,558.852238897,0.0,122.71106,39.942024,4.93597679717,0.0817167971718,4.83426,0.02
 08/28  19:00:00,769.603995539,72.5788265788,507.769456105,0.0,122.71106,39.942024,22.2316924276,0.0590673618932,4.83426,17.3383650657
 08/28  20:00:00,687.223288081,72.5788265788,499.723135075,0.0,43.513341876,39.942024,13.5128078729,0.00927186732234,4.83426,8.66927600554
 08/28  21:00:00,105.269470788,0.0,0.0,0.0,43.513341876,39.243024,13.503505077,0.0,4.83426,8.66924507701
 08/28  22:00:00,104.958977598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.852870047,0.0,0.0,0.0,43.513341876,39.243024,13.4634422704,0.0,4.83426,8.62918227044
 08/28  24:00:00,104.946525708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.913726826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.909440007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.905415615,0.0,0.0,0.0,43.513341876,39.243024,13.4509484878,0.0,4.83426,8.61668848785
 08/29  04:00:00,107.43440632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.054939785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,669.426285775,72.5788265788,500.532473514,0.0,43.513341876,39.942024,4.87550432965,0.0212443296517,4.83426,0.02
 08/29  07:00:00,666.289921228,72.5788265788,498.06656856,0.0,43.513341876,39.942024,13.4664499096,0.0,4.83426,8.63218990962
 08/29  08:00:00,795.461174876,72.7151943064,502.490067522,0.0,122.71106,84.617158233,32.870437228,0.0,24.1713,8.69913722798
 08/29  09:00:00,829.998528917,73.1803977877,535.36167858,0.0,122.71106,84.617158233,32.8255124737,0.0,24.1713,8.65421247366
 08/29  10:00:00,857.363367586,73.9676155634,557.982315871,0.0,122.71106,88.818015033,44.911461666,0.0,36.25695,8.65451166597
 08/29  11:00:00,874.241090652,75.0590143111,573.572268095,0.0,122.71106,88.818015033,44.9108582042,0.0,36.25695,8.65390820418
 08/29  12:00:00,889.871388561,76.9275017139,589.058746243,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,887.871344907,78.7434974439,589.015947339,0.0,122.71106,84.617158233,32.8439250697,0.018421084931,24.1713,8.65420398473
 08/29  14:00:00,907.4633114,79.7742071764,607.045641237,0.0,122.71106,84.617158233,32.8258023425,0.0,24.1713,8.65450234245
 08/29  15:00:00,911.884020506,80.3535852156,617.278152002,0.0,122.71106,78.0003075165,13.4881591084,0.0,4.83426,8.65389910838
 08/29  16:00:00,870.548857582,79.8898673324,581.52930368,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,823.942345368,77.4732850427,569.478142359,0.0,122.71106,39.942024,13.4662885824,0.0,4.83426,8.63202858238
 08/29  18:00:00,756.62629732,72.5788265788,507.561625045,0.0,122.71106,39.942024,4.92436645546,0.0701064554649,4.83426,0.02
 08/29  19:00:00,769.548369023,72.5788265788,508.827529637,0.0,122.71106,39.942024,22.1721628756,0.0,4.83426,17.3379028756
 08/29  20:00:00,688.47006299,72.5788265788,501.881075658,0.0,43.513341876,39.942024,13.5207111902,0.0164309131467,4.83426,8.67002027707
 08/29  21:00:00,104.878088969,0.0,0.0,0.0,43.513341876,39.243024,13.5036230806,0.0,4.83426,8.6693630806
 08/29  22:00:00,104.919307326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.791861808,0.0,0.0,0.0,43.513341876,39.243024,13.4635405553,0.0,4.83426,8.6292805553
 08/29  24:00:00,104.914468916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.908206415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.886120208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.851114341,0.0,0.0,0.0,43.513341876,39.243024,13.451043446,0.0,4.83426,8.61678344605
 08/30  04:00:00,105.351503387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.309289978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,634.60794405,72.5788265788,468.091984449,0.0,43.513341876,39.942024,4.97280008172,0.118540081716,4.83426,0.02
 08/30  07:00:00,668.267253699,72.5788265788,501.40325099,0.0,43.513341876,39.942024,30.556412162,17.0898528665,4.83426,8.63229929548
 08/30  08:00:00,794.248122144,72.5898768293,502.95755461,0.0,122.71106,84.617158233,32.8706066301,0.0,24.1713,8.6993066301
 08/30  09:00:00,815.872862515,72.8878189217,522.161188603,0.0,122.71106,84.617158233,32.8256826295,0.0,24.1713,8.65438262954
 08/30  10:00:00,869.705790708,73.6589098662,570.319250026,0.0,122.71106,88.818015033,44.9116032512,0.0,36.25695,8.65465325115
 08/30  11:00:00,889.172980016,74.3607966886,589.470302632,0.0,122.71106,88.818015033,44.9110027362,0.0,36.25695,8.65405273624
 08/30  12:00:00,908.407906777,75.4034290627,608.493517558,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,910.532934582,75.8417915714,613.652425707,0.0,122.71106,84.617158233,32.8441403139,0.0184850761844,24.1713,8.65435523772
 08/30  14:00:00,909.325856584,76.201276597,611.631620631,0.0,122.71106,84.617158233,32.8259593429,0.0,24.1713,8.65465934289
 08/30  15:00:00,912.015092423,76.3158177947,620.669172577,0.0,122.71106,78.0003075165,13.4883181681,0.0,4.83426,8.65405816814
 08/30  16:00:00,903.840753164,75.9486703386,617.92061242,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,870.916993682,75.093958299,618.91907173,0.0,122.71106,39.942024,13.4664363928,0.0,4.83426,8.63217639284
 08/30  18:00:00,746.70611589,72.5788265788,497.128953824,0.0,122.71106,39.942024,4.91602957141,0.0617695714136,4.83426,0.02
 08/30  19:00:00,755.136490529,72.5788265788,493.304450944,0.0,122.71106,39.942024,22.1725371699,0.0,4.83426,17.3382771699
 08/30  20:00:00,677.778780246,72.5788265788,489.723011826,0.0,43.513341876,39.942024,13.503840136,0.0,4.83426,8.66958013597
 08/30  21:00:00,105.392647254,0.0,0.0,0.0,43.513341876,39.243024,13.5038166698,0.0,4.83426,8.6695566698
 08/30  22:00:00,104.983767932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.793897268,0.0,0.0,0.0,43.513341876,39.243024,13.463217546,0.0,4.83426,8.62895754602
 08/30  24:00:00,104.916588295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.90993821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.905938533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.902553592,0.0,0.0,0.0,43.513341876,39.243024,13.4512089147,0.0,4.83426,8.61694891472
 08/31  04:00:00,105.412286624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.375870141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,669.049241162,72.5788265788,501.464041837,0.0,43.513341876,39.942024,4.87524824165,0.0209882416524,4.83426,0.02
 08/31  07:00:00,671.53849073,72.5788265788,504.16763243,0.0,43.513341876,39.942024,13.4667403445,0.0,4.83426,8.63248034453
 08/31  08:00:00,794.754390513,72.5827596095,502.50897377,0.0,122.71106,84.617158233,32.8701338163,0.0,24.1713,8.69883381631
 08/31  09:00:00,794.723878905,72.6212523734,502.591575712,0.0,122.71106,84.617158233,32.8258603458,0.0,24.1713,8.65456034585
 08/31  10:00:00,746.99669804,72.6729753465,452.534683338,0.0,122.71106,88.818015033,44.9109183635,0.0,36.25695,8.65396836351
 08/31  11:00:00,644.293206416,72.8373878569,350.225057975,0.0,122.71106,88.818015033,44.9112253907,0.0,36.25695,8.65427539069
 08/31  12:00:00,623.114789642,73.2493871461,329.921590352,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,720.331293699,74.1916945212,429.897139442,0.0,122.71106,84.617158233,32.8393022747,0.0134175033822,24.1713,8.65458477128
 08/31  14:00:00,778.781177038,74.9364528558,487.58066618,0.0,122.71106,84.617158233,32.8252905823,0.0,24.1713,8.65399058231
 08/31  15:00:00,705.10779345,74.6851644202,421.338713477,0.0,122.71106,78.0003075165,13.4885571659,0.0,4.83426,8.65429716591
 08/31  16:00:00,707.149670346,74.6792409643,428.371666831,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,651.224870938,73.9619462694,406.468146605,0.0,122.71106,39.942024,13.4666622383,0.0,4.83426,8.63240223832
 08/31  18:00:00,515.267773774,72.5788265788,272.443675658,0.0,122.71106,39.942024,13.5023553899,0.00782715080568,4.83426,8.66026823914
 08/31  19:00:00,432.071415854,72.5788265788,177.712143162,0.0,122.71106,39.942024,13.5511795895,0.0376814566485,4.83426,8.67923813282
 08/31  20:00:00,311.045969243,72.5788265788,130.798077938,0.0,43.513341876,39.942024,13.5041241595,0.0,4.83426,8.66986415945
 08/31  21:00:00,104.918015807,0.0,0.0,0.0,43.513341876,39.243024,13.5041062473,0.0,4.83426,8.66984624734
 08/31  22:00:00,104.639239111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.539964497,0.0,0.0,0.0,43.513341876,39.243024,13.4634803743,0.0,4.83426,8.62922037425
 08/31  24:00:00,104.596935716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.562478749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.527548326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.491269188,0.0,0.0,0.0,43.513341876,39.243024,13.4511786242,0.0,4.83426,8.61691862421
 09/01  04:00:00,106.574148835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.221893052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,164.105877213,72.5788265788,0.00703598174157,0.0,43.513341876,39.942024,498.459759029,493.605499029,4.83426,0.02
 09/01  07:00:00,160.169207317,72.5788265788,0.00626004904618,0.0,43.513341876,39.942024,950.996589327,937.530116925,4.83426,8.63221240137
 09/01  08:00:00,284.154701243,72.5788265788,0.00148027456058,0.0,122.71106,84.617158233,465.437855181,432.56738304,24.1713,8.6991721412
 09/01  09:00:00,362.501216567,72.5788265788,76.9662315631,0.0,122.71106,84.617158233,171.420114129,138.594845778,24.1713,8.6539683512
 09/01  10:00:00,505.042215328,72.5788265788,212.989270908,0.0,122.71106,88.818015033,48.5114344507,3.59971777734,36.25695,8.6547666734
 09/01  11:00:00,689.792590668,72.845336211,395.239115145,0.0,122.71106,88.818015033,44.9228976684,0.0113506822825,36.25695,8.65459698609
 09/01  12:00:00,890.538126253,73.8547341127,595.313691775,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,936.22411824,74.7813596519,643.513912051,0.0,122.71106,84.617158233,32.8422863777,0.016977422259,24.1713,8.65400895543
 09/01  14:00:00,960.22861954,75.5345720407,665.558586608,0.0,122.71106,84.617158233,32.8256211376,0.0,24.1713,8.65432113762
 09/01  15:00:00,966.746343177,75.9491421146,677.551382883,0.0,122.71106,78.0003075165,13.488896391,0.0,4.83426,8.654636391
 09/01  16:00:00,963.491745259,76.4382414186,679.253660001,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,927.387627817,75.699926448,678.026154723,0.0,122.71106,39.942024,13.4664416689,0.0,4.83426,8.63218166892
 09/01  18:00:00,811.178597188,72.5788265788,565.905584024,0.0,122.71106,39.942024,13.595479871,0.100601612965,4.83426,8.66061825802
 09/01  19:00:00,655.236586857,72.5788265788,395.985756355,0.0,122.71106,39.942024,13.5547388756,0.0408440825433,4.83426,8.67963479302
 09/01  20:00:00,301.767880389,72.5788265788,122.142846259,0.0,43.513341876,39.942024,13.6286495682,0.124674786106,4.83426,8.66971478205
 09/01  21:00:00,104.536096406,0.0,0.0,0.0,43.513341876,39.243024,13.503335211,0.0,4.83426,8.66907521098
 09/01  22:00:00,104.570392847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.500470567,0.0,0.0,0.0,43.513341876,39.243024,13.4633363957,0.0,4.83426,8.62907639573
 09/01  24:00:00,104.546494504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,117.814370155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,117.794076807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.777849613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.19978101,0.0,0.0,0.0,43.513341876,52.539744,13.4448933433,0.0,4.83426,8.61063334328
 09/02  05:00:00,118.165951838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,103.251645967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.174893768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.283657933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.489944455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.65552852,0.0,0.0,0.0,43.513341876,52.539744,22.2263447652,0.0,4.83426,17.3920847652
 09/02  11:00:00,101.575346378,0.0,0.0,0.0,43.513341876,52.539744,13.4817690536,0.0,4.83426,8.64750905358
 09/02  12:00:00,183.974866459,0.937066346737,81.3282718711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,391.2779464,3.45491406008,283.818631256,0.0,43.513341876,52.539744,13.4760993312,0.0,4.83426,8.64183933117
 09/02  14:00:00,395.190524823,3.39883315668,287.781152029,0.0,43.513341876,52.539744,13.4744372799,0.0,4.83426,8.64017727991
 09/02  15:00:00,522.976358706,8.58159791346,409.162008765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,462.969108033,4.08909384113,354.454053615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,499.930704719,4.40172575302,390.78753675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,422.136213272,3.65808333644,314.365556985,0.0,43.513341876,52.539744,13.4450080491,0.0,4.83426,8.61074804913
 09/02  19:00:00,367.917922849,3.0383877537,246.017320384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,154.027206005,0.680032871472,34.2151739993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.377360719,0.0,0.0,0.0,43.513341876,52.539744,31.1623054716,0.0,4.83426,26.3280454716
 09/02  22:00:00,117.96462464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.795425312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.894274702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.84404949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.818738875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,117.813746829,0.0,0.0,0.0,43.513341876,52.539744,13.4448849491,0.0,4.83426,8.61062494913
 09/03  04:00:00,118.212195185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.173863424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,103.270167784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.206315942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.369725653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.576526074,0.0,0.0,0.0,43.513341876,52.539744,13.4510222743,0.0,4.83426,8.61676227428
 09/03  10:00:00,100.707043671,0.0,0.0,0.0,43.513341876,52.539744,13.5405012659,0.0,4.83426,8.70624126585
 09/03  11:00:00,101.583750396,0.0,0.0,0.0,43.513341876,52.539744,13.4820401294,0.0,4.83426,8.64778012942
 09/03  12:00:00,444.530422638,4.01147899041,336.332026861,0.0,43.513341876,52.539744,13.4823350791,0.0,4.83426,8.64807507909
 09/03  13:00:00,486.606535039,6.62423928646,375.514247452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,572.596000526,11.0864613363,456.386874177,0.0,43.513341876,52.539744,13.4760713754,0.0,4.83426,8.64181137536
 09/03  15:00:00,546.902570807,9.17266331489,432.834090859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,594.92004512,9.15063801992,480.638590172,0.0,43.513341876,52.539744,13.4450286017,0.0,4.83426,8.61076860169
 09/03  17:00:00,554.729813052,9.15903295581,440.761207702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,556.36538198,4.51179848046,446.576100077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,466.370159997,4.07429367087,342.065582523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,233.490557873,2.38533665296,110.980515598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,143.567614656,0.708958587573,24.1156234137,0.0,43.513341876,52.539744,31.163835342,0.0,4.83426,26.329575342
 09/03  22:00:00,118.012681291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.825005483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.947250187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,117.907329511,0.0,0.0,0.0,43.513341876,52.539744,13.4449202417,0.0,4.83426,8.61066024169
 09/04  02:00:00,117.876781566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.854291982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.265433476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.23392363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,103.321365291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.310539219,0.0,0.0,0.0,43.513341876,52.539744,13.444969939,0.0,4.83426,8.61070993898
 09/04  08:00:00,100.448142273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.633467794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.748103037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,324.044908315,2.56484541203,217.812189759,0.0,43.513341876,52.539744,13.4512546473,0.0,4.83426,8.61699464729
 09/04  12:00:00,428.41973802,3.37413788764,321.388695475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,632.964029781,11.0312950263,516.656886763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,547.987802031,9.56219596445,433.788924523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,644.465647199,10.8774623562,528.00420079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,539.058561905,10.4857681675,424.087828672,0.0,43.513341876,52.539744,13.4432716424,0.0,4.83426,8.60901164238
 09/04  17:00:00,615.203315828,9.25653024683,500.581186444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,496.387533971,4.14741828918,387.792917583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,562.793584778,4.53128046234,436.961569138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,421.142094583,3.05775494443,295.830804534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,239.61434362,1.3940175627,118.275849031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.118323908,0.0,0.0,0.0,43.513341876,52.539744,13.4450339319,0.0,4.83426,8.61077393191
 09/04  23:00:00,118.889468027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.99893635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.965638486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,117.93130835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.896135559,0.0,0.0,0.0,43.513341876,52.539744,13.4510741607,0.0,4.83426,8.61681416072
 09/05  04:00:00,119.997169573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.640831847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,177.237034836,72.6067328271,0.00456117852419,0.0,43.513341876,53.238744,471.028142925,466.173882925,4.83426,0.02
 09/05  07:00:00,358.675619502,72.5788265788,7.34040963797,0.0,220.879908,53.238744,346.411489212,315.316728265,4.83426,26.2605009472
 09/05  08:00:00,612.933840599,75.3215580277,164.414610408,0.0,220.879908,145.652643033,110.268191325,56.541516667,36.25695,17.469724658
 09/05  09:00:00,924.347372512,77.8869672292,470.367867868,0.0,220.879908,145.652643033,53.7270021961,0.0,36.25695,17.4700521961
 09/05  10:00:00,1007.17316495,81.6362958444,542.543656029,0.0,220.879908,151.653867033,65.812655536,0.0,48.3426,17.470055536
 09/05  11:00:00,1042.15424772,85.3813302796,572.407606629,0.0,220.879908,151.653867033,65.81300161,0.0,48.3426,17.47040161
 09/05  12:00:00,1065.68110806,89.5155893694,591.75973142,0.0,220.879908,151.653867033,65.8101877935,0.0,48.3426,17.4675877935
 09/05  13:00:00,1069.00113081,92.4282088098,598.068521818,0.0,220.879908,145.652643033,41.6486828901,0.0110221886211,24.1713,17.4663607014
 09/05  14:00:00,1077.6132686,95.0946950069,603.564562753,0.0,220.879908,145.652643033,41.6379927903,0.0,24.1713,17.4666927903
 09/05  15:00:00,1073.57946732,96.4356376884,605.488354848,0.0,220.879908,137.835547516,22.301318421,0.0,4.83426,17.467058421
 09/05  16:00:00,1095.18450874,89.6313880162,639.227314115,0.0,220.879908,133.019064,31.370216158,0.0,4.83426,26.535956158
 09/05  17:00:00,980.819396353,81.8431614663,612.886075672,0.0,220.879908,53.238744,40.2114647672,0.0,4.83426,35.3772047672
 09/05  18:00:00,948.674270527,79.6884172957,582.823307778,0.0,220.879908,53.238744,40.3255885677,0.0,4.83426,35.4913285677
 09/05  19:00:00,919.174946689,77.5378146913,541.747484534,0.0,220.879908,53.238744,13.52223692,0.00822657548195,4.83426,8.67975034448
 09/05  20:00:00,884.552250938,76.0889974907,506.783251899,0.0,220.879908,53.238744,13.5037678766,0.0,4.83426,8.66950787657
 09/05  21:00:00,118.038434293,0.0,0.0,0.0,43.513341876,52.539744,13.5044072961,0.0,4.83426,8.67014729615
 09/05  22:00:00,118.045169228,0.0,0.0,0.0,43.513341876,52.539744,13.4711739896,0.0,4.83426,8.6369139896
 09/05  23:00:00,118.919260081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.998479271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.972055437,0.0,0.0,0.0,43.513341876,52.539744,13.4512149626,0.0,4.83426,8.61695496255
 09/06  02:00:00,117.969760138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,117.958115364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.408768569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.413447577,0.0,0.0,0.0,43.513341876,52.539744,13.4512876185,0.0,4.83426,8.61702761847
 09/06  06:00:00,316.707861397,72.5952130655,138.435143315,0.0,43.513341876,53.238744,249.757451285,244.903191285,4.83426,0.02
 09/06  07:00:00,536.855746095,72.5788265788,182.991436618,0.0,220.879908,53.238744,204.223024571,181.875119641,4.83426,17.5136449307
 09/06  08:00:00,814.470835982,75.6490838999,363.587299523,0.0,220.879908,145.652643033,71.8020822035,18.0740843708,36.25695,17.4710478327
 09/06  09:00:00,946.922264041,78.1087049993,491.458102772,0.0,220.879908,145.652643033,53.7261437598,0.0,36.25695,17.4691937599
 09/06  10:00:00,977.345540005,81.9584644275,510.187781822,0.0,220.879908,151.653867033,65.810794193,0.0,48.3426,17.468194193
 09/06  11:00:00,1044.47040131,86.579363223,571.089935495,0.0,220.879908,151.653867033,65.8097966138,0.0,48.3426,17.4671966138
 09/06  12:00:00,1087.18738738,91.1626240809,609.736998691,0.0,220.879908,151.653867033,65.8101765697,0.0,48.3426,17.4675765697
 09/06  13:00:00,1089.9449675,94.3820992365,614.874067829,0.0,220.879908,145.652643033,41.6516207831,0.0110119036447,24.1713,17.4693088794
 09/06  14:00:00,1091.15820487,97.2526640819,613.202682352,0.0,220.879908,145.652643033,41.6396468861,0.0,24.1713,17.4683468861
 09/06  15:00:00,1076.75140294,98.1037481552,606.180001634,0.0,220.879908,137.835547516,22.3113722196,0.00702786070068,4.83426,17.4700843589
 09/06  16:00:00,1093.54530123,90.9971157419,635.345337707,0.0,220.879908,133.019064,40.2126521169,0.0,4.83426,35.3783921169
 09/06  17:00:00,962.447980285,82.889573938,592.05019378,0.0,220.879908,53.238744,31.3727499611,0.0,4.83426,26.5384899611
 09/06  18:00:00,932.791200494,79.6719753189,565.076083027,0.0,220.879908,53.238744,40.3304171672,0.0,4.83426,35.4961571672
 09/06  19:00:00,927.142329349,77.8852595155,545.896083879,0.0,220.879908,53.238744,13.5132005782,0.0,4.83426,8.67894057823
 09/06  20:00:00,932.610142382,76.9229664991,549.352722464,0.0,220.879908,53.238744,13.5046538983,0.0,4.83426,8.67039389833
 09/06  21:00:00,118.644099075,0.0,0.0,0.0,43.513341876,52.539744,13.5047621805,0.0,4.83426,8.67050218046
 09/06  22:00:00,118.275687862,0.0,0.0,0.0,43.513341876,52.539744,13.4731947606,0.0,4.83426,8.63893476065
 09/06  23:00:00,119.117893692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.232646927,0.0,0.0,0.0,43.513341876,52.539744,13.4511997914,0.0,4.83426,8.61693979142
 09/07  01:00:00,118.224549873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.218323563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.195647596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.690695478,0.0,0.0,0.0,43.513341876,52.539744,13.4512834188,0.0,4.83426,8.61702341876
 09/07  05:00:00,118.652751019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,678.262888168,73.3145177729,493.563596703,0.0,43.513341876,53.238744,8.41870273317,3.56444273317,4.83426,0.02
 09/07  07:00:00,860.985405603,72.9035901464,501.288811595,0.0,220.879908,53.238744,31.099339514,0.0,4.83426,26.265079514
 09/07  08:00:00,967.104037355,80.6163355567,505.253170545,0.0,220.879908,145.652643033,53.7265854147,0.0,36.25695,17.4696354147
 09/07  09:00:00,993.547635846,83.9658059242,527.549997449,0.0,220.879908,145.652643033,53.7256424677,0.0,36.25695,17.4686924677
 09/07  10:00:00,1037.96073579,88.1492931837,562.726313722,0.0,220.879908,151.653867033,65.8117311455,0.0,48.3426,17.4691311455
 09/07  11:00:00,1062.87657629,90.4270183877,584.598970021,0.0,220.879908,151.653867033,65.8121505281,0.0,48.3426,17.4695505281
 09/07  12:00:00,1075.01539372,92.3154156132,595.714072173,0.0,220.879908,151.653867033,65.8125749157,0.0,48.3426,17.4699749157
 09/07  13:00:00,1070.94196162,96.2835122857,593.38093516,0.0,220.879908,145.652643033,41.6529803202,0.0112720376085,24.1713,17.4704082826
 09/07  14:00:00,1070.37426713,95.9280899929,593.498986488,0.0,220.879908,145.652643033,41.6421245286,0.0,24.1713,17.4708245286
 09/07  15:00:00,1068.03199924,97.7612873945,597.46944713,0.0,220.879908,137.835547516,22.3125369316,0.0070220635128,4.83426,17.4712548681
 09/07  16:00:00,1082.33806982,88.3465641495,626.719116753,0.0,220.879908,133.019064,31.3726645272,0.0,4.83426,26.5384045272
 09/07  17:00:00,967.953496155,80.826924588,599.895185502,0.0,220.879908,53.238744,40.2119819613,0.0,4.83426,35.3777219613
 09/07  18:00:00,953.028376425,79.247612842,585.396927699,0.0,220.879908,53.238744,40.3268930834,0.0,4.83426,35.4926330834
 09/07  19:00:00,963.863450061,77.8307909731,579.132169394,0.0,220.879908,53.238744,13.5136919451,0.0,4.83426,8.6794319451
 09/07  20:00:00,938.005110952,76.8196997378,554.740654456,0.0,220.879908,53.238744,13.5046663334,0.0,4.83426,8.67040633336
 09/07  21:00:00,118.634819638,0.0,0.0,0.0,43.513341876,52.539744,13.5046936151,0.0,4.83426,8.67043361512
 09/07  22:00:00,118.284603287,0.0,0.0,0.0,43.513341876,52.539744,13.47293217,0.0,4.83426,8.63867217005
 09/07  23:00:00,119.150047603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.256063189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.233980175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.228534483,0.0,0.0,0.0,43.513341876,52.539744,13.4511662284,0.0,4.83426,8.61690622844
 09/08  03:00:00,118.204897392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.719680657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.337350577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,677.809216262,73.3939196608,491.410248655,0.0,43.513341876,53.238744,13.4713088268,0.0199908007225,4.83426,8.61705802605
 09/08  07:00:00,858.616431172,72.7212525401,498.762902877,0.0,220.879908,53.238744,22.3481747296,0.0,4.83426,17.5139147296
 09/08  08:00:00,942.291863239,80.2617357918,481.077966925,0.0,220.879908,145.652643033,53.7329499971,0.00474469031865,36.25695,17.4712553068
 09/08  09:00:00,967.531428428,83.3638376431,502.488690151,0.0,220.879908,145.652643033,53.7284215705,0.0,36.25695,17.4714715705
 09/08  10:00:00,993.174854576,85.8689774973,519.594409107,0.0,220.879908,151.653867033,65.8113486085,0.0,48.3426,17.4687486085
 09/08  11:00:00,1034.75072367,87.7190853512,559.561175203,0.0,220.879908,151.653867033,65.8102201102,0.0,48.3426,17.4676201102
 09/08  12:00:00,1053.59878566,88.5497859716,578.419975008,0.0,220.879908,151.653867033,65.8106710969,0.0,48.3426,17.4680710969
 09/08  13:00:00,1049.20495868,90.4178514482,578.299683919,0.0,220.879908,145.652643033,41.6525107673,0.0113255552495,24.1713,17.4698852121
 09/08  14:00:00,1040.01173078,91.0830152361,568.7448573,0.0,220.879908,145.652643033,41.6402994331,0.0,24.1713,17.4689994331
 09/08  15:00:00,1022.92670379,89.9608984643,560.202779027,0.0,220.879908,137.835547516,22.3123693808,0.00729142201401,4.83426,17.4708179588
 09/08  16:00:00,1052.73847016,81.5653895201,602.24150231,0.0,220.879908,133.019064,40.2133010485,0.0,4.83426,35.3790410485
 09/08  17:00:00,953.706526576,77.272897152,587.727777105,0.0,220.879908,53.238744,31.3752423599,0.0,4.83426,26.5409823599
 09/08  18:00:00,935.6422845,76.6134831012,570.770441688,0.0,220.879908,53.238744,40.334322036,0.0,4.83426,35.500062036
 09/08  19:00:00,920.437271883,75.7401435763,539.130818292,0.0,220.879908,53.238744,22.1725890294,0.0,4.83426,17.3383290294
 09/08  20:00:00,899.560892735,75.0845931979,520.060832903,0.0,220.879908,53.238744,13.5039226577,0.0,4.83426,8.66966265772
 09/08  21:00:00,118.162333932,0.0,0.0,0.0,43.513341876,52.539744,13.5039620311,0.0,4.83426,8.66970203107
 09/08  22:00:00,118.202357496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.058799445,0.0,0.0,0.0,43.513341876,52.539744,13.4635364047,0.0,4.83426,8.62927640473
 09/08  24:00:00,118.167412344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.156878767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.131204631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.09329481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.558050776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.521202468,0.0,0.0,0.0,43.513341876,52.539744,13.4449508228,0.0,4.83426,8.6106908228
 09/09  06:00:00,106.582647957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.488861368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.549631985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.700646855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.776216033,0.0,0.0,0.0,43.513341876,52.539744,22.226518045,0.0,4.83426,17.392258045
 09/09  11:00:00,340.694660155,1.76876631459,235.127916566,0.0,43.513341876,52.539744,13.4827215739,0.0,4.83426,8.64846157385
 09/09  12:00:00,100.719880787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,311.514121695,1.5928179103,206.963593621,0.0,43.513341876,52.539744,13.4763515432,0.0,4.83426,8.6420915432
 09/09  14:00:00,404.769963978,2.61914562984,298.222229843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,404.362713806,2.70257089734,297.783366838,0.0,43.513341876,52.539744,13.4763270296,0.0,4.83426,8.64206702957
 09/09  16:00:00,379.80505027,2.56947485225,273.793640622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,432.539594152,3.01400299135,325.290841982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,100.576310349,0.0,0.0,0.0,43.513341876,52.539744,13.4450309071,0.0,4.83426,8.61077090707
 09/09  19:00:00,118.946036198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.802727856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.489897915,0.0,0.0,0.0,43.513341876,52.539744,31.1661037743,0.0,4.83426,26.3318437743
 09/09  22:00:00,118.072569338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.887012334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.002147183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,117.967201752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.968043786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.977250008,0.0,0.0,0.0,43.513341876,52.539744,13.4449529988,0.0,4.83426,8.61069299882
 09/10  04:00:00,118.438827103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.405329004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,106.471792521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.417844192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.478232025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.537011357,0.0,0.0,0.0,43.513341876,52.539744,13.4506185994,0.0,4.83426,8.61635859937
 09/10  10:00:00,100.539790193,0.0,0.0,0.0,43.513341876,52.539744,13.5412219217,0.0,4.83426,8.70696192175
 09/10  11:00:00,101.346726121,0.0,0.0,0.0,43.513341876,52.539744,13.482262452,0.0,4.83426,8.64800245196
 09/10  12:00:00,100.495028978,0.0,0.0,0.0,43.513341876,52.539744,13.4825781269,0.0,4.83426,8.64831812686
 09/10  13:00:00,100.552546432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,100.573383871,0.0,0.0,0.0,43.513341876,52.539744,13.4763641152,0.0,4.83426,8.64210411515
 09/10  15:00:00,100.526593472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,100.310111362,0.0,0.0,0.0,43.513341876,52.539744,13.4450795037,0.0,4.83426,8.61081950371
 09/10  17:00:00,100.307557768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,100.304909035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,118.732993598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.673964587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.412240652,0.0,0.0,0.0,43.513341876,52.539744,31.1669449976,0.0,4.83426,26.3326849976
 09/10  22:00:00,118.030628688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.874848029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.027237473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.009634804,0.0,0.0,0.0,43.513341876,52.539744,13.4504161297,0.0,4.83426,8.61615612966
 09/11  02:00:00,117.977485708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.944477016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.370970074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.299129374,0.0,0.0,0.0,43.513341876,52.539744,13.4512377272,0.0,4.83426,8.61697772723
 09/11  06:00:00,179.517627823,72.5788265788,0.00345030277899,0.0,43.513341876,53.238744,410.797629926,405.943369926,4.83426,0.02
 09/11  07:00:00,376.324537541,72.5788265788,24.7216395981,0.0,220.879908,53.238744,330.212600808,307.862136098,4.83426,17.5162047094
 09/11  08:00:00,588.188660346,73.7760115407,141.288222638,0.0,220.879908,145.652643033,120.372761401,66.6432212269,36.25695,17.4725901745
 09/11  09:00:00,670.482292303,75.6060693336,221.097531139,0.0,220.879908,145.652643033,53.7286965634,0.0,36.25695,17.4717465634
 09/11  10:00:00,773.606681344,78.0728511131,315.058389249,0.0,220.879908,151.653867033,65.8151207031,0.0,48.3426,17.4725207031
 09/11  11:00:00,848.84959912,81.2861384399,385.808335833,0.0,220.879908,151.653867033,70.916197015,0.0,48.3426,22.573597015
 09/11  12:00:00,938.416535218,84.7814146501,472.432080944,0.0,220.879908,151.653867033,69.4347961458,0.0,48.3426,21.0921961458
 09/11  13:00:00,983.771041815,87.3096416423,521.003528611,0.0,220.879908,145.652643033,41.6564134381,0.0154833089363,24.1713,17.4696301292
 09/11  14:00:00,983.923650702,89.3551064105,518.766300655,0.0,220.879908,145.652643033,41.6415215906,0.0,24.1713,17.4702215906
 09/11  15:00:00,989.006833178,91.3887651116,529.40190092,0.0,220.879908,137.835547516,22.3109661202,0.00587395653697,4.83426,17.4708321637
 09/11  16:00:00,1015.81976342,84.3213770957,567.76231731,0.0,220.879908,133.019064,31.3793220394,0.0,4.83426,26.5450620394
 09/11  17:00:00,856.113818537,79.1024892671,493.35859,0.0,220.879908,53.238744,40.2192782716,0.0,4.83426,35.3850182716
 09/11  18:00:00,591.172424258,76.8304628396,233.157737504,0.0,220.879908,53.238744,43.84690352,3.49979508994,4.83426,35.5128484301
 09/11  19:00:00,441.809862796,74.9198062618,69.0891058317,0.0,220.879908,53.238744,61.5913134464,48.0777624392,4.83426,8.67929100719
 09/11  20:00:00,375.570368028,74.0444081553,4.62094877997,0.0,220.879908,53.238744,131.160824965,117.656317335,4.83426,8.67024762934
 09/11  21:00:00,118.049446053,0.0,0.0,0.0,43.513341876,52.539744,13.5045771098,0.0,4.83426,8.67031710982
 09/11  22:00:00,117.784000907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.759867215,0.0,0.0,0.0,43.513341876,52.539744,13.4638518017,0.0,4.83426,8.62959180169
 09/11  24:00:00,117.818962046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.801925221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.772206684,0.0,0.0,0.0,43.513341876,52.539744,13.4514196109,0.0,4.83426,8.61715961095
 09/12  03:00:00,117.75547009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,119.854322266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.50346625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,180.492006303,72.5788265788,0.00349158527503,0.0,43.513341876,53.238744,1059.60902594,1046.15762531,4.83426,8.61714063463
 09/12  07:00:00,351.30406226,72.5788265788,0.00112195931678,0.0,220.879908,53.238744,761.730503863,739.378081355,4.83426,17.5181625078
 09/12  08:00:00,444.35601303,73.2583919902,0.00222669710859,0.0,220.879908,145.652643033,403.009040842,349.280550426,36.25695,17.471540416
 09/12  09:00:00,557.947437179,74.6065219438,110.54868293,0.0,220.879908,145.652643033,137.567818728,83.8375090136,36.25695,17.4733597142
 09/12  10:00:00,695.714559129,77.0376503195,238.276846307,0.0,220.879908,151.653867033,65.8139055998,0.0,48.3426,17.4713055998
 09/12  11:00:00,802.006795294,80.2466050036,339.835792192,0.0,220.879908,151.653867033,65.8143150253,0.0,48.3426,17.4717150253
 09/12  12:00:00,961.793982396,83.5169462357,495.964628012,0.0,220.879908,151.653867033,65.8127353258,0.0,48.3426,17.4701353258
 09/12  13:00:00,959.956236945,86.0165185647,497.823233771,0.0,220.879908,145.652643033,41.6557515985,0.0123152669004,24.1713,17.4721363316
 09/12  14:00:00,982.10002965,88.4662302713,517.178196824,0.0,220.879908,145.652643033,41.6427215081,0.0,24.1713,17.4714215081
 09/12  15:00:00,1011.0022234,90.890182122,550.702633134,0.0,220.879908,137.835547516,22.3073656957,0.0,4.83426,17.4731056957
 09/12  16:00:00,1035.87224103,84.356822134,587.012931344,0.0,220.879908,133.019064,40.2246388833,0.0,4.83426,35.3903788833
 09/12  17:00:00,919.112125741,79.1663413623,555.782321043,0.0,220.879908,53.238744,40.2181131597,0.0,4.83426,35.3838531597
 09/12  18:00:00,680.926032722,77.072164725,319.055862199,0.0,220.879908,53.238744,35.2934390965,0.0374565232039,4.83426,30.4217225733
 09/12  19:00:00,456.379727405,75.0317951945,83.9317521921,0.0,220.879908,53.238744,60.1259356421,41.6500270556,4.83426,13.6416485865
 09/12  20:00:00,370.424684443,73.9787872184,0.0,0.0,220.879908,53.238744,222.894686903,209.389415098,4.83426,8.67101180462
 09/12  21:00:00,117.701342377,0.0,0.0,0.0,43.513341876,52.539744,13.5051871814,0.0,4.83426,8.6709271814
 09/12  22:00:00,117.759767605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,118.749289453,0.0,0.0,0.0,43.513341876,52.539744,13.463726203,0.0,4.83426,8.62946620297
 09/12  24:00:00,117.785061228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.800081693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.797710977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,117.768822209,0.0,0.0,0.0,43.513341876,52.539744,13.4512557543,0.0,4.83426,8.61699575428
 09/13  04:00:00,118.194661661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.168681636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,179.60323188,72.5788265788,0.00364613905355,0.0,43.513341876,53.238744,807.089677723,802.235417723,4.83426,0.02
 09/13  07:00:00,351.236532715,72.5788265788,0.0,0.0,220.879908,53.238744,651.225189013,620.122900145,4.83426,26.2680288678
 09/13  08:00:00,444.412873574,73.3284657857,0.00206930638247,0.0,220.879908,145.652643033,365.085420445,311.35735757,36.25695,17.4711128753
 09/13  09:00:00,542.951311854,74.8369853505,95.7083893993,0.0,220.879908,145.652643033,151.819274145,98.0908234607,36.25695,17.471500684
 09/13  10:00:00,707.033455541,77.4154422476,249.683683752,0.0,220.879908,151.653867033,66.1461354316,0.329973494181,48.3426,17.4735619374
 09/13  11:00:00,945.838876076,80.9886010858,482.880809955,0.0,220.879908,151.653867033,65.8227031446,0.00722374623871,48.3426,17.4728793984
 09/13  12:00:00,1022.60230081,84.4852269696,556.396638912,0.0,220.879908,151.653867033,65.8147926832,0.0,48.3426,17.4721926832
 09/13  13:00:00,1022.92385879,87.1147552368,559.766282506,0.0,220.879908,145.652643033,41.6550163014,0.0108138100561,24.1713,17.4729024914
 09/13  14:00:00,1029.09338488,89.5755496215,563.080824719,0.0,220.879908,145.652643033,41.6448903859,0.0,24.1713,17.4735903859
 09/13  15:00:00,1023.29138839,91.375379671,563.526937991,0.0,220.879908,137.835547516,22.3053435256,0.0,4.83426,17.4710835256
 09/13  16:00:00,1032.30743562,83.7055481069,585.958596592,0.0,220.879908,133.019064,40.2236650284,0.0,4.83426,35.3894050284
 09/13  17:00:00,850.788718893,77.8416232119,490.569726015,0.0,220.879908,53.238744,31.3794063654,0.0,4.83426,26.5451463654
 09/13  18:00:00,686.232263461,75.9876485853,325.66509057,0.0,220.879908,53.238744,40.3415776411,0.0,4.83426,35.5073176411
 09/13  19:00:00,569.40883635,74.8773749358,195.442337716,0.0,220.879908,53.238744,15.8902995228,2.37528227494,4.83426,8.68075724786
 09/13  20:00:00,518.871902048,74.2068598933,145.98262048,0.0,220.879908,53.238744,35.8961381353,22.391018143,4.83426,8.67085999225
 09/13  21:00:00,118.257545473,0.0,0.0,0.0,43.513341876,52.539744,13.5045712153,0.0,4.83426,8.67031121532
 09/13  22:00:00,117.962050154,0.0,0.0,0.0,43.513341876,52.539744,13.4734810945,0.0,4.83426,8.63922109446
 09/13  23:00:00,118.901037786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,117.983735354,0.0,0.0,0.0,43.513341876,52.539744,13.4513305853,0.0,4.83426,8.61707058533
 09/14  01:00:00,117.911046413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,117.852308444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.835604768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.244623583,0.0,0.0,0.0,43.513341876,52.539744,13.4514811518,0.0,4.83426,8.61722115179
 09/14  05:00:00,118.214378812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,179.546291952,72.5788265788,0.00411858150592,0.0,43.513341876,53.238744,667.489695131,662.635435131,4.83426,0.02
 09/14  07:00:00,351.238856948,72.5788265788,0.0,0.0,220.879908,53.238744,616.275672874,585.171956603,4.83426,26.2694562713
 09/14  08:00:00,444.852670553,73.7435482904,0.00228825941623,0.0,220.879908,145.652643033,365.977870781,312.24856371,36.25695,17.4723570718
 09/14  09:00:00,597.316402616,75.7248614905,148.649540005,0.0,220.879908,145.652643033,115.353143657,61.6226973001,36.25695,17.4734963568
 09/14  10:00:00,871.575555514,78.8689586876,411.789928565,0.0,220.879908,151.653867033,65.8167875355,0.0,48.3426,17.4741875355
 09/14  11:00:00,1013.85611275,82.5466656983,549.073032156,0.0,220.879908,151.653867033,65.8171908288,0.0,48.3426,17.4745908288
 09/14  12:00:00,1033.93683905,85.7729994725,566.104140446,0.0,220.879908,151.653867033,65.8131069398,0.0,48.3426,17.4705069398
 09/14  13:00:00,1025.68709248,88.3590675288,560.598987786,0.0,220.879908,145.652643033,41.6536746538,0.0111468990756,24.1713,17.4712277548
 09/14  14:00:00,1028.04496405,88.1443756425,563.455597839,0.0,220.879908,145.652643033,41.6432652376,0.0,24.1713,17.4719652376
 09/14  15:00:00,1034.54482808,89.6854084661,576.40780867,0.0,220.879908,137.835547516,22.3069910413,0.0,4.83426,17.4727310413
 09/14  16:00:00,1056.29910122,82.1783043796,610.497533815,0.0,220.879908,133.019064,40.2274734124,0.0,4.83426,35.3932134124
 09/14  17:00:00,939.873399978,78.0638681663,577.948295885,0.0,220.879908,53.238744,31.382266674,0.0,4.83426,26.548006674
 09/14  18:00:00,852.239496304,76.2656061076,490.049886909,0.0,220.879908,53.238744,40.352776697,0.0069977096279,4.83426,35.5115189874
 09/14  19:00:00,713.059934873,75.1231293104,337.487949933,0.0,220.879908,53.238744,13.5142720976,0.0,4.83426,8.68001209765
 09/14  20:00:00,633.546234894,74.5098336865,259.192979614,0.0,220.879908,53.238744,14.758762903,1.25321138346,4.83426,8.6712915195
 09/14  21:00:00,118.360776273,0.0,0.0,0.0,43.513341876,52.539744,13.5055033216,0.0,4.83426,8.67124332156
 09/14  22:00:00,118.054506034,0.0,0.0,0.0,43.513341876,52.539744,13.4733554514,0.0,4.83426,8.63909545143
 09/14  23:00:00,118.989206308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.090848658,0.0,0.0,0.0,43.513341876,52.539744,13.4514026593,0.0,4.83426,8.61714265933
 09/15  01:00:00,118.053389388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.052418338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.060104161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.401733581,0.0,0.0,0.0,43.513341876,52.539744,13.4512717146,0.0,4.83426,8.61701171455
