Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  05:00:00,120.011451445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,365.800748253,72.6145804454,183.031452508,0.0,43.513341876,53.238744,187.234785936,182.380525936,4.83426,0.02
 09/15  07:00:00,540.082135593,72.5788265788,186.133331317,0.0,220.879908,53.238744,153.006571478,122.361447526,4.83426,25.8108639516
 09/15  08:00:00,690.066817667,75.4429437538,240.554784866,0.0,220.879908,145.652643033,69.9688454914,15.7846899679,36.25695,17.9272055235
 09/15  09:00:00,791.894169874,76.7383461297,340.520555425,0.0,220.879908,145.652643033,54.8510257762,1.12192293371,36.25695,17.4721528425
 09/15  10:00:00,913.215255314,78.6373390813,453.353189196,0.0,220.879908,151.653867033,65.8155631335,0.0,48.3426,17.4729631335
 09/15  11:00:00,991.686682053,81.6590472162,527.495455434,0.0,220.879908,151.653867033,65.8163736241,0.0,48.3426,17.4737736241
 09/15  12:00:00,1008.89785944,85.1732925932,541.455322779,0.0,220.879908,151.653867033,65.8171703112,0.0,48.3426,17.4745703112
 09/15  13:00:00,999.832146889,86.9647672883,535.952185995,0.0,220.879908,145.652643033,41.6545933903,0.0111255055967,24.1713,17.4721678847
 09/15  14:00:00,1001.09221031,87.0945739413,537.151241983,0.0,220.879908,145.652643033,41.642605505,0.0,24.1713,17.471305505
 09/15  15:00:00,1008.26654161,87.2581057491,552.233956881,0.0,220.879908,137.835547516,22.3063598986,0.0,4.83426,17.4720998986
 09/15  16:00:00,1021.07286093,80.015093048,577.015901225,0.0,220.879908,133.019064,40.2274235732,0.0,4.83426,35.3931635732
 09/15  17:00:00,914.089366366,76.2493394334,552.457664557,0.0,220.879908,53.238744,31.3823459369,0.0,4.83426,26.5480859369
 09/15  18:00:00,888.916407855,75.3931801611,525.312494453,0.0,220.879908,53.238744,40.3534059706,0.0,4.83426,35.5191459706
 09/15  19:00:00,884.441621237,74.7535467137,507.698329466,0.0,220.879908,53.238744,13.5135585717,0.0,4.83426,8.67929857174
 09/15  20:00:00,742.712411989,74.2624422297,367.934570052,0.0,220.879908,53.238744,14.1942748936,0.689014428159,4.83426,8.67100046545
 09/15  21:00:00,118.020718151,0.0,0.0,0.0,43.513341876,52.539744,13.5054293003,0.0,4.83426,8.67116930034
 09/15  22:00:00,118.081333952,0.0,0.0,0.0,43.513341876,52.539744,13.4736906787,0.0,4.83426,8.63943067867
 09/15  23:00:00,118.993201709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.109460801,0.0,0.0,0.0,43.513341876,52.539744,13.4513458329,0.0,4.83426,8.61708583287
 09/16  01:00:00,118.046303777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,117.981155022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.959675238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.362161802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.293440967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,106.36458728,0.0,0.0,0.0,43.513341876,52.539744,13.4451768681,0.0,4.83426,8.61091686815
 09/16  07:00:00,100.262866459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.277444535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.334007852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.334526589,0.0,0.0,0.0,43.513341876,52.539744,22.2301433519,0.0,4.83426,17.3958833519
 09/16  11:00:00,101.148466688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.272457925,0.0,0.0,0.0,43.513341876,52.539744,13.4832303591,0.0,4.83426,8.64897035913
 09/16  13:00:00,100.338333914,0.0,0.0,0.0,43.513341876,52.539744,13.4768145918,0.0,4.83426,8.64255459183
 09/16  14:00:00,100.357553823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,100.328665888,0.0,0.0,0.0,43.513341876,52.539744,13.4762734757,0.0,4.83426,8.6420134757
 09/16  16:00:00,100.12530693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,100.121094315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,103.104334023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,118.495094002,0.0,0.0,0.0,43.513341876,52.539744,13.4451576714,0.0,4.83426,8.61089767138
 09/16  20:00:00,118.437135677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.200181898,0.0,0.0,0.0,43.513341876,52.539744,22.3995494653,0.0,4.83426,17.5652894653
 09/16  22:00:00,117.850589019,0.0,0.0,0.0,43.513341876,52.539744,13.4451929804,0.0,4.83426,8.61093298037
 09/16  23:00:00,118.720380215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.843441989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.840284577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.837265244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.816505199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.237882591,0.0,0.0,0.0,43.513341876,52.539744,13.445162433,0.0,4.83426,8.61090243296
 09/17  05:00:00,118.206600279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,106.258118836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.141927543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.14047919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.182598461,0.0,0.0,0.0,43.513341876,52.539744,13.4514737842,0.0,4.83426,8.61721378419
 09/17  10:00:00,100.164239097,0.0,0.0,0.0,43.513341876,52.539744,13.542271032,0.0,4.83426,8.70801103196
 09/17  11:00:00,100.981274889,0.0,0.0,0.0,43.513341876,52.539744,13.481276676,0.0,4.83426,8.64701667596
 09/17  12:00:00,100.10823144,0.0,0.0,0.0,43.513341876,52.539744,13.4830255404,0.0,4.83426,8.64876554041
 09/17  13:00:00,100.175849024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,100.184183565,0.0,0.0,0.0,43.513341876,52.539744,13.4768227525,0.0,4.83426,8.6425627525
 09/17  15:00:00,100.157382937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,99.9558486162,0.0,0.0,0.0,43.513341876,52.539744,13.4452093386,0.0,4.83426,8.61094933859
 09/17  17:00:00,99.9411639751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,105.917597477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,118.304068307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.274356858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.090889143,0.0,0.0,0.0,43.513341876,52.539744,31.175049124,0.0,4.83426,26.340789124
 09/17  22:00:00,117.765389529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.642659343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.762494284,0.0,0.0,0.0,43.513341876,52.539744,13.4450943783,0.0,4.83426,8.61083437831
 09/18  01:00:00,117.762988601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.744651919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,117.730221009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.143900122,0.0,0.0,0.0,43.513341876,52.539744,13.4515528589,0.0,4.83426,8.61729285885
 09/18  05:00:00,118.104834925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,182.697336037,72.5788265788,0.0,0.0,43.513341876,53.238744,872.307995771,867.453735771,4.83426,0.02
 09/18  07:00:00,351.246933088,72.5788265788,0.0,0.0,220.879908,53.238744,721.818260095,699.462195833,4.83426,17.5218042616
 09/18  08:00:00,443.630340379,72.5788265788,0.00257476679713,0.0,220.879908,145.652643033,442.418755214,370.917207515,36.25695,35.2445976991
 09/18  09:00:00,456.968247197,72.5869327432,13.0963376209,0.0,220.879908,145.652643033,292.495349999,220.646972584,36.25695,35.5914274151
 09/18  10:00:00,495.244195317,72.9527051233,44.5500223236,0.0,220.879908,151.653867033,244.239829064,160.262663851,48.3426,35.6345652125
 09/18  11:00:00,546.366631633,74.0256212689,93.0493429044,0.0,220.879908,151.653867033,150.5803852,57.5455706688,48.3426,44.6922145314
 09/18  12:00:00,614.185966428,75.7269379186,159.517069625,0.0,220.879908,151.653867033,96.7894521228,3.64146593268,48.3426,44.8053861902
 09/18  13:00:00,659.137417209,77.8482198239,208.168411011,0.0,220.879908,145.652643033,69.0760294022,0.0219290598127,24.1713,44.8828003424
 09/18  14:00:00,715.994473908,79.562415729,263.116879538,0.0,220.879908,145.652643033,59.7765880005,0.0,24.1713,35.6052880005
 09/18  15:00:00,718.303700486,80.1379471476,272.762049119,0.0,220.879908,137.835547516,50.5816693973,1.17854051997,4.83426,44.5688688773
 09/18  16:00:00,658.371028141,75.5038911017,222.747152904,0.0,220.879908,133.019064,35.1098547436,3.72216399122,4.83426,26.5534307524
 09/18  17:00:00,518.758140368,73.5850679763,165.065754919,0.0,220.879908,53.238744,49.8459928445,9.60794699648,4.83426,35.403785848
 09/18  18:00:00,391.312672937,73.0110216248,33.4982243953,0.0,220.879908,53.238744,154.84708427,114.488244172,4.83426,35.5245800984
 09/18  19:00:00,369.540336002,72.7133412225,0.0,0.0,220.879908,53.238744,402.999562651,389.484888068,4.83426,8.68041458339
 09/18  20:00:00,369.613695396,72.6284864452,0.0,0.0,220.879908,53.238744,699.085114164,685.579353814,4.83426,8.67150034983
 09/18  21:00:00,117.813076657,0.0,0.0,0.0,43.513341876,52.539744,13.5059112879,0.0,4.83426,8.67165128793
 09/18  22:00:00,117.572023968,0.0,0.0,0.0,43.513341876,52.539744,13.4735594776,0.0,4.83426,8.63929947757
 09/18  23:00:00,118.627627334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,117.606625413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.606355875,0.0,0.0,0.0,43.513341876,52.539744,13.4513607686,0.0,4.83426,8.61710076856
 09/19  02:00:00,117.600484377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.580875463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.698336673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.356517785,0.0,0.0,0.0,43.513341876,52.539744,13.4515658591,0.0,4.83426,8.61730585913
 09/19  06:00:00,185.56467754,72.5788265788,0.0023023406078,0.0,43.513341876,53.238744,1810.92773185,1806.07347185,4.83426,0.02
 09/19  07:00:00,352.648863331,72.5788265788,0.0,0.0,220.879908,53.238744,1321.26974151,1298.91407197,4.83426,17.5214095449
 09/19  08:00:00,444.517912179,72.5788544747,0.00170928850117,0.0,220.879908,145.652643033,1090.743267,1028.04217415,36.25695,26.4441428482
 09/19  09:00:00,444.175875908,72.7494294098,0.00298151671942,0.0,220.879908,145.652643033,818.101187054,737.356131525,36.25695,44.4881055289
 09/19  10:00:00,450.692339385,73.5357260242,0.00226445544728,0.0,220.879908,151.653867033,455.037815457,371.058476339,48.3426,35.6367391179
 09/19  11:00:00,552.863445787,75.3686114082,98.2801728407,0.0,220.879908,151.653867033,163.409889238,70.3684561972,48.3426,44.6988330408
 09/19  12:00:00,687.786759966,77.987233314,230.458655318,0.0,220.879908,151.653867033,93.1557574912,0.0,48.3426,44.8131574912
 09/19  13:00:00,782.83018616,80.4804950646,328.597159625,0.0,220.879908,145.652643033,69.0615927764,0.00626818311308,24.1713,44.8840245933
 09/19  14:00:00,888.638396809,82.6894465979,431.820047494,0.0,220.879908,145.652643033,59.7784589654,0.0,24.1713,35.6071589654
 09/19  15:00:00,951.316356856,84.3359224019,500.521478957,0.0,220.879908,137.835547516,49.4107675381,0.00499375308835,4.83426,44.5715137851
 09/19  16:00:00,921.96658403,78.558740971,480.962791341,0.0,220.879908,133.019064,31.4024148631,0.0133340105743,4.83426,26.5548208526
 09/19  17:00:00,605.172325162,75.2533299461,248.158131588,0.0,220.879908,53.238744,40.2382030231,0.0,4.83426,35.4039430231
 09/19  18:00:00,501.629862472,74.0989101144,141.304356565,0.0,220.879908,53.238744,72.092527659,31.7311053817,4.83426,35.5271622773
 09/19  19:00:00,369.668353708,73.2676234133,0.0,0.0,220.879908,53.238744,225.420795909,211.905204691,4.83426,8.68133121831
 09/19  20:00:00,369.304826025,72.8472504446,0.0,0.0,220.879908,53.238744,423.761373661,410.255434253,4.83426,8.67167940881
 09/19  21:00:00,117.599847191,0.0,0.0,0.0,43.513341876,52.539744,13.5061036014,0.0,4.83426,8.67184360145
 09/19  22:00:00,117.640945233,0.0,0.0,0.0,43.513341876,52.539744,13.47369917,0.0,4.83426,8.63943917004
 09/19  23:00:00,118.666398481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.655169188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.66264266,0.0,0.0,0.0,43.513341876,52.539744,13.4514697217,0.0,4.83426,8.61720972171
 09/20  02:00:00,117.652163781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.635663371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.057160698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.03584213,0.0,0.0,0.0,43.513341876,52.539744,13.4513903031,0.0,4.83426,8.61713030309
 09/20  06:00:00,183.10886119,72.5788265788,0.00274235529559,0.0,43.513341876,53.238744,1226.13828174,1221.28402174,4.83426,0.02
 09/20  07:00:00,351.63058312,72.5788265788,0.0,0.0,220.879908,53.238744,1052.3372679,1029.98062347,4.83426,17.5223844266
 09/20  08:00:00,443.988421608,72.6628437794,0.00216387046785,0.0,220.879908,145.652643033,812.366754165,749.238253861,36.25695,26.8715503048
 09/20  09:00:00,444.465300707,73.2690932523,0.00365928030193,0.0,220.879908,145.652643033,528.366126677,448.046588314,36.25695,44.0625883634
 09/20  10:00:00,561.986527406,74.8394382703,108.222438313,0.0,220.879908,151.653867033,174.236975101,90.249479165,48.3426,35.6448959358
 09/20  11:00:00,752.697656712,77.3536084048,293.417985561,0.0,220.879908,151.653867033,93.0565996598,0.0106784770378,48.3426,44.7033211827
 09/20  12:00:00,861.684824466,79.7751763434,400.261346685,0.0,220.879908,151.653867033,93.1562669978,0.0,48.3426,44.8136669978
 09/20  13:00:00,926.35097763,82.1825339756,468.22377868,0.0,220.879908,145.652643033,69.0792923565,0.0171089996266,24.1713,44.8908833568
 09/20  14:00:00,954.53893826,83.719216163,494.853404805,0.0,220.879908,145.652643033,59.7784117396,0.0,24.1713,35.6071117396
 09/20  15:00:00,975.070375756,84.9469302755,521.998650026,0.0,220.879908,137.835547516,49.4169231445,0.005834261885,4.83426,44.5768288826
 09/20  16:00:00,829.555642867,78.6831372381,388.777831932,0.0,220.879908,133.019064,31.4125833205,0.0197107992229,4.83426,26.5586125213
 09/20  17:00:00,589.253231905,74.9501862269,232.908899644,0.0,220.879908,53.238744,40.2439016513,0.0,4.83426,35.4096416513
 09/20  18:00:00,513.123119587,74.1061608394,152.403217903,0.0,220.879908,53.238744,47.6685096631,7.30773610354,4.83426,35.5265135596
 09/20  19:00:00,485.79272644,73.6093365438,113.667290617,0.0,220.879908,53.238744,43.287864833,29.772048406,4.83426,8.681556427
 09/20  20:00:00,447.377950411,73.2466753103,76.0900936108,0.0,220.879908,53.238744,74.3254728464,60.8197541667,4.83426,8.67145867974
 09/20  21:00:00,118.179347613,0.0,0.0,0.0,43.513341876,52.539744,13.5059541194,0.0,4.83426,8.67169411936
 09/20  22:00:00,117.926031778,0.0,0.0,0.0,43.513341876,52.539744,13.4739701038,0.0,4.83426,8.6397101038
 09/20  23:00:00,118.883912511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.983681185,0.0,0.0,0.0,43.513341876,52.539744,13.4514724997,0.0,4.83426,8.61721249968
 09/21  01:00:00,117.979836628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.974543411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.969810299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.430602011,0.0,0.0,0.0,43.513341876,52.539744,13.4504478521,0.0,4.83426,8.61618785205
 09/21  05:00:00,118.373433314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,206.266754441,72.5788265788,23.3600958347,0.0,43.513341876,53.238744,328.047312235,323.193052235,4.83426,0.02
 09/21  07:00:00,383.683410551,72.5788265788,31.8815251352,0.0,220.879908,53.238744,312.344524215,286.982420997,4.83426,20.5278432182
 09/21  08:00:00,517.372748065,73.7384764636,71.3207191795,0.0,220.879908,145.652643033,222.004389688,153.522875082,36.25695,32.2245646054
 09/21  09:00:00,545.390505871,74.6319633224,98.1501219063,0.0,220.879908,145.652643033,199.522309797,127.662512234,36.25695,35.6028475626
 09/21  10:00:00,591.989401142,75.0637675504,137.93178709,0.0,220.879908,151.653867033,207.431128155,123.447795728,48.3426,35.6407324272
 09/21  11:00:00,626.808043653,75.3920139211,171.25438276,0.0,220.879908,151.653867033,192.717160194,99.6730944505,48.3426,44.701465744
 09/21  12:00:00,566.828165196,75.7027051306,112.530190888,0.0,220.879908,151.653867033,190.232728723,97.0716501871,48.3426,44.8184785359
 09/21  13:00:00,542.770088174,76.061630591,94.2910611573,0.0,220.879908,145.652643033,179.356637319,110.296171818,24.1713,44.8891655001
 09/21  14:00:00,544.18238529,76.0403493893,95.7351968375,0.0,220.879908,145.652643033,208.938549816,140.256016819,24.1713,44.5112329973
 09/21  15:00:00,462.303987518,75.6400406483,22.9914916143,0.0,220.879908,137.835547516,193.969472254,153.467539104,4.83426,35.6676731503
 09/21  16:00:00,431.387469417,73.0729398407,0.0,0.0,220.879908,133.019064,136.569922147,96.3261888711,4.83426,35.4094732764
 09/21  17:00:00,351.105959127,72.6005680299,0.0,0.0,220.879908,53.238744,225.956826448,194.561169258,4.83426,26.5613971906
 09/21  18:00:00,357.076229435,72.5964265426,0.0,0.0,220.879908,53.238744,238.752892285,198.392011402,4.83426,35.5266208832
 09/21  19:00:00,369.416628104,72.5858907054,0.0,0.0,220.879908,53.238744,219.627230107,206.112206936,4.83426,8.68076317187
 09/21  20:00:00,369.372072405,72.5788265788,0.0,0.0,220.879908,53.238744,279.863092915,257.705492938,4.83426,17.3233399769
 09/21  21:00:00,118.006888179,0.0,0.0,0.0,43.513341876,52.539744,13.5056242672,0.0,4.83426,8.67136426723
 09/21  22:00:00,117.773178668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.733018496,0.0,0.0,0.0,43.513341876,52.539744,13.4644243746,0.0,4.83426,8.63016437461
 09/21  24:00:00,117.825505697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.810973548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.79611767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.790836944,0.0,0.0,0.0,43.513341876,52.539744,13.4515276463,0.0,4.83426,8.61726764633
 09/22  04:00:00,119.905514181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.576737709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,183.213045732,72.5788265788,0.00283406081255,0.0,43.513341876,53.238744,674.628502784,669.774242784,4.83426,0.02
 09/22  07:00:00,351.224356268,72.5788265788,0.0,0.0,220.879908,53.238744,620.516738167,589.40605173,4.83426,26.2764264372
 09/22  08:00:00,443.88626859,72.7869361444,0.00240129782877,0.0,220.879908,145.652643033,502.60039645,439.895626174,36.25695,26.447820276
 09/22  09:00:00,444.391959906,73.2328304903,0.00339268063552,0.0,220.879908,145.652643033,431.63394543,359.773327694,36.25695,35.6036677359
 09/22  10:00:00,450.859937527,73.6770254179,0.00257601368031,0.0,220.879908,151.653867033,373.863305311,280.973664815,48.3426,44.5470404962
 09/22  11:00:00,452.286496942,74.1948555306,0.0,0.0,220.879908,151.653867033,295.009209246,210.901592297,48.3426,35.7650169485
 09/22  12:00:00,451.674962284,74.4678207165,0.0,0.0,220.879908,151.653867033,298.51016719,205.346031296,48.3426,44.8215358943
 09/22  13:00:00,445.965342402,74.7205667107,0.0,0.0,220.879908,145.652643033,309.870728135,231.831867251,24.1713,53.8675608836
 09/22  14:00:00,446.193246145,74.9576943779,0.0,0.0,220.879908,145.652643033,289.846655446,230.056578874,24.1713,35.6187765717
 09/22  15:00:00,438.52461451,75.1560572273,0.0,0.0,220.879908,137.835547516,220.246099332,179.738466165,4.83426,35.6733731676
 09/22  16:00:00,431.323801802,73.0230602744,0.0,0.0,220.879908,133.019064,110.340104022,70.093625045,4.83426,35.4122189774
 09/22  17:00:00,351.106608802,72.6068469649,0.0,0.0,220.879908,53.238744,212.726066667,172.481392292,4.83426,35.4104143745
 09/22  18:00:00,357.056861776,72.5894869297,0.0,0.0,220.879908,53.238744,244.170938747,203.806606871,4.83426,35.530071876
 09/22  19:00:00,368.979578266,72.5799862034,0.0,0.0,220.879908,53.238744,312.149801646,298.633746798,4.83426,8.68179484797
 09/22  20:00:00,368.980881999,72.5788265788,0.0,0.0,220.879908,53.238744,388.055721153,374.550104126,4.83426,8.67135702698
 09/22  21:00:00,117.65931518,0.0,0.0,0.0,43.513341876,52.539744,13.5058137155,0.0,4.83426,8.67155371554
 09/22  22:00:00,117.724031171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.698558073,0.0,0.0,0.0,43.513341876,52.539744,13.4643777809,0.0,4.83426,8.63011778089
 09/22  24:00:00,117.767019066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.753082144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.73730947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.731990137,0.0,0.0,0.0,43.513341876,52.539744,13.445318299,0.0,4.83426,8.61105829897
 09/23  04:00:00,118.168013126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.132194496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,109.184010168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.112857209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.139076962,0.0,0.0,0.0,43.513341876,52.539744,13.4451636459,0.0,4.83426,8.61090364587
 09/23  09:00:00,100.210999031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.261667441,0.0,0.0,0.0,43.513341876,52.539744,13.5430435724,0.0,4.83426,8.70878357238
 09/23  11:00:00,101.125254822,0.0,0.0,0.0,43.513341876,52.539744,13.4836249797,0.0,4.83426,8.64936497967
 09/23  12:00:00,100.293620265,0.0,0.0,0.0,43.513341876,52.539744,13.4833021628,0.0,4.83426,8.64904216279
 09/23  13:00:00,100.412124291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.470015803,0.0,0.0,0.0,43.513341876,52.539744,13.477406506,0.0,4.83426,8.64314650596
 09/23  15:00:00,100.459937547,0.0,0.0,0.0,43.513341876,52.539744,13.4769597458,0.0,4.83426,8.64269974578
 09/23  16:00:00,100.278792987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,155.889489408,1.34764388881,53.5903120629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,109.118373648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.404162543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.361430952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.127350533,0.0,0.0,0.0,43.513341876,52.539744,31.1859027108,0.0,4.83426,26.3516427108
 09/23  22:00:00,117.782348667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.672546472,0.0,0.0,0.0,43.513341876,52.539744,13.4452014236,0.0,4.83426,8.61094142362
 09/23  24:00:00,117.891488356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.967488663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.876379402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.776142234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.167931448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.127035335,0.0,0.0,0.0,43.513341876,52.539744,13.4452569298,0.0,4.83426,8.61099692985
 09/24  06:00:00,109.176799783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.124573945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.237921838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.432900346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.515777683,0.0,0.0,0.0,43.513341876,52.539744,22.2337638141,0.0,4.83426,17.3995038141
 09/24  11:00:00,101.376359709,0.0,0.0,0.0,43.513341876,52.539744,13.4834625755,0.0,4.83426,8.64920257546
 09/24  12:00:00,153.394978295,0.664316438367,51.4767490253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,264.970518883,2.77340090231,159.288336131,0.0,43.513341876,52.539744,13.4841836727,0.0,4.83426,8.6499236727
 09/24  14:00:00,305.243950796,3.45314310478,199.021396068,0.0,43.513341876,52.539744,13.4776002652,0.0,4.83426,8.64334026519
 09/24  15:00:00,315.679924228,3.45798671653,209.568896493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,324.308373427,3.71510033095,218.118916769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,248.185088807,2.31164742645,143.972361726,0.0,43.513341876,52.539744,13.4453231996,0.0,4.83426,8.61106319956
 09/24  18:00:00,160.927307722,0.888994426751,50.0037607938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.626314417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.521152056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.336865804,0.0,0.0,0.0,43.513341876,52.539744,31.1847371511,0.0,4.83426,26.3504771511
 09/24  22:00:00,117.993930611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.804486111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.91084416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.879824102,0.0,0.0,0.0,43.513341876,52.539744,13.4516449405,0.0,4.83426,8.61738494051
 09/25  02:00:00,117.847253279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.831156563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.211380668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.164129064,0.0,0.0,0.0,43.513341876,52.539744,13.451633484,0.0,4.83426,8.61737348402
 09/25  06:00:00,182.520344492,72.5788265788,0.00290347983643,0.0,43.513341876,53.238744,700.604988219,695.750728219,4.83426,0.02
 09/25  07:00:00,351.217302774,72.5788265788,0.0,0.0,220.879908,53.238744,643.182001267,620.821456407,4.83426,17.5262848596
 09/25  08:00:00,444.145451617,73.0467137731,0.00269727265511,0.0,220.879908,145.652643033,464.142755123,392.623187989,36.25695,35.2626171337
 09/25  09:00:00,451.895969532,73.6680121179,6.92971767524,0.0,220.879908,145.652643033,314.066839091,242.197602412,36.25695,35.6122866786
 09/25  10:00:00,492.359303248,74.1507070347,40.2572906184,0.0,220.879908,151.653867033,237.665289499,153.668410706,48.3426,35.6542787934
 09/25  11:00:00,495.433667741,74.5311971226,42.0657451613,0.0,220.879908,151.653867033,223.720188645,130.65944145,48.3426,44.7181471953
 09/25  12:00:00,510.317156415,75.0546849221,56.9829313144,0.0,220.879908,151.653867033,211.486985192,118.306388227,48.3426,44.8379969655
 09/25  13:00:00,521.382226202,75.5024308594,73.1337723865,0.0,220.879908,145.652643033,183.550297436,114.475535909,24.1713,44.9034615271
 09/25  14:00:00,523.902218538,76.9033343392,74.238228335,0.0,220.879908,145.652643033,177.523453775,108.82689279,24.1713,44.5252609843
 09/25  15:00:00,496.181101815,77.5062095871,54.2158336484,0.0,220.879908,137.835547516,145.858120319,105.33844749,4.83426,35.6854128292
 09/25  16:00:00,465.141693083,74.2906088857,31.8526330946,0.0,220.879908,133.019064,70.5958598933,30.341806174,4.83426,35.4197937193
 09/25  17:00:00,356.858263671,72.8811494154,5.38543165144,0.0,220.879908,53.238744,138.137457181,97.8857959654,4.83426,35.4174012155
 09/25  18:00:00,360.11426957,72.6854219411,0.0,0.0,220.879908,53.238744,332.686059312,292.31502623,4.83426,35.5367730824
 09/25  19:00:00,369.486369655,72.6207569892,0.0,0.0,220.879908,53.238744,496.649194944,483.133055626,4.83426,8.68187931807
 09/25  20:00:00,369.661766714,72.5849809736,0.0,0.0,220.879908,53.238744,771.480473012,757.973598447,4.83426,8.67261456575
 09/25  21:00:00,117.793389553,0.0,0.0,0.0,43.513341876,52.539744,13.5071266276,0.0,4.83426,8.67286662761
 09/25  22:00:00,117.564023245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.612016714,0.0,0.0,0.0,43.513341876,52.539744,13.4647647526,0.0,4.83426,8.63050475262
 09/25  24:00:00,117.609993599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.6144547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.585828891,0.0,0.0,0.0,43.513341876,52.539744,13.4516566354,0.0,4.83426,8.61739663544
 09/26  03:00:00,117.569133948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.683305226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.350193925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,187.826703899,72.5788265788,0.00225929484389,0.0,43.513341876,53.238744,1673.29020962,1659.83839887,4.83426,8.6175507515
 09/26  07:00:00,352.429583654,72.5788265788,0.0,0.0,220.879908,53.238744,1320.13061922,1297.76993703,4.83426,17.5264221863
 09/26  08:00:00,444.529665017,72.5828834201,0.00177073609184,0.0,220.879908,145.652643033,1097.62577618,1034.91650567,36.25695,26.4523205109
 09/26  09:00:00,444.300089454,72.8550395937,0.00297823843853,0.0,220.879908,145.652643033,816.940768255,736.169682062,36.25695,44.514136193
 09/26  10:00:00,451.026592391,73.8576871881,0.00224617123907,0.0,220.879908,151.653867033,456.58156141,372.583171702,48.3426,35.6557897089
 09/26  11:00:00,474.204916947,75.673117869,20.0303971759,0.0,220.879908,151.653867033,235.580987393,142.517999317,48.3426,44.7203880764
 09/26  12:00:00,547.671797194,78.0481343419,91.1921782702,0.0,220.879908,151.653867033,141.192489378,48.008324219,48.3426,44.8415651591
 09/26  13:00:00,648.674352655,80.5006019892,195.160526908,0.0,220.879908,145.652643033,71.1312155404,2.04280805314,24.1713,44.9171074873
 09/26  14:00:00,745.565787094,82.5369848059,289.646092494,0.0,220.879908,145.652643033,68.6998138871,0.0,24.1713,44.5285138871
 09/26  15:00:00,833.89359941,84.0356432896,383.945632567,0.0,220.879908,137.835547516,40.5174873657,0.0,4.83426,35.6832273657
 09/26  16:00:00,791.702015587,78.3583885321,352.626572543,0.0,220.879908,133.019064,40.2708393008,0.0127073226449,4.83426,35.4238719781
 09/26  17:00:00,606.47715432,74.90543821,250.728370815,0.0,220.879908,53.238744,36.2391347229,4.83335889562,4.83426,26.5715158273
 09/26  18:00:00,436.223508489,73.8579535762,73.7373433905,0.0,220.879908,53.238744,103.240772365,62.8553977663,4.83426,35.5511145987
 09/26  19:00:00,369.589719273,73.1879878289,0.0,0.0,220.879908,53.238744,269.453734323,247.274253989,4.83426,17.3452203332
 09/26  20:00:00,369.289952088,72.8048022799,0.0,0.0,220.879908,53.238744,481.419675395,467.913775673,4.83426,8.67163972283
 09/26  21:00:00,117.548942647,0.0,0.0,0.0,43.513341876,52.539744,13.5064404653,0.0,4.83426,8.67218046533
 09/26  22:00:00,117.60568915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.644304245,0.0,0.0,0.0,43.513341876,52.539744,13.4645111487,0.0,4.83426,8.63025114867
 09/26  24:00:00,117.648614416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.652175787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.636258851,0.0,0.0,0.0,43.513341876,52.539744,13.4517792998,0.0,4.83426,8.61751929975
 09/27  03:00:00,117.629290656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.051136056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.017145556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,186.318140138,72.5788265788,0.00256885024601,0.0,43.513341876,53.238744,1347.69431457,1334.24252068,4.83426,8.61753389296
 09/27  07:00:00,351.947178799,72.5788265788,0.0,0.0,220.879908,53.238744,1202.26876654,1179.9059207,4.83426,17.5285858323
 09/27  08:00:00,444.236269466,72.6413759999,0.00185610474161,0.0,220.879908,145.652643033,982.086987411,919.377342906,36.25695,26.4526945052
 09/27  09:00:00,444.30462611,72.907596951,0.00271576258337,0.0,220.879908,145.652643033,810.422913966,737.739481553,36.25695,36.4264824131
 09/27  10:00:00,451.296341497,74.1003421977,0.00503914730088,0.0,220.879908,151.653867033,498.251325097,406.145062321,48.3426,43.7636627759
 09/27  11:00:00,568.079456885,76.4573699429,111.48693314,0.0,220.879908,151.653867033,162.616682527,69.5440008313,48.3426,44.7300816959
 09/27  12:00:00,792.945813553,79.4682332756,331.840943119,0.0,220.879908,151.653867033,93.2004750672,0.0,48.3426,44.8578750672
 09/27  13:00:00,952.557354296,82.0667794299,494.024758568,0.0,220.879908,145.652643033,69.1075915863,0.0161220978903,24.1713,44.9201694884
 09/27  14:00:00,1000.94756397,83.8855383215,540.213688337,0.0,220.879908,145.652643033,61.3629063722,0.0,24.1713,37.1916063722
 09/27  15:00:00,1010.36019489,84.2663149512,557.201637821,0.0,220.879908,137.835547516,47.8753604994,0.0,4.83426,43.0411004994
 09/27  16:00:00,1030.06209087,79.2482890656,587.210125203,0.0,220.879908,133.019064,40.2720925106,0.011573998269,4.83426,35.4262585123
 09/27  17:00:00,776.563068288,75.5854718901,418.197784829,0.0,220.879908,53.238744,31.4048348044,0.0,4.83426,26.5705748044
 09/27  18:00:00,700.308726782,74.6392258356,334.330215026,0.0,220.879908,53.238744,40.3822563175,0.0,4.83426,35.5479963175
 09/27  19:00:00,673.726942115,74.2215754595,298.727584554,0.0,220.879908,53.238744,22.1799421035,0.0,4.83426,17.3456821035
 09/27  20:00:00,652.083698666,73.8995495631,277.750370551,0.0,220.879908,53.238744,13.5064121485,0.0,4.83426,8.67215214854
 09/27  21:00:00,118.398893538,0.0,0.0,0.0,43.513341876,52.539744,13.5066938457,0.0,4.83426,8.67243384574
 09/27  22:00:00,118.076253538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.991119353,0.0,0.0,0.0,43.513341876,52.539744,13.4646807364,0.0,4.83426,8.63042073637
 09/27  24:00:00,118.099993927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.092565899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.082906428,0.0,0.0,0.0,43.513341876,52.539744,13.4519337113,0.0,4.83426,8.61767371131
 09/28  03:00:00,118.094034131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.583043628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.530486285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,480.150312738,72.6432246582,290.645752647,0.0,43.513341876,53.238744,88.5888355903,75.1383289899,4.83426,8.61624660041
 09/28  07:00:00,632.313230705,72.5788265788,277.263966455,0.0,220.879908,53.238744,53.8260497572,31.4619562607,4.83426,17.5298334964
 09/28  08:00:00,784.61985829,75.7546970759,333.95466278,0.0,220.879908,145.652643033,62.7120377105,0.0,36.25695,26.4550877105
 09/28  09:00:00,888.823340372,77.2602436103,436.232632696,0.0,220.879908,145.652643033,80.7774292393,0.0,36.25695,44.5204792393
 09/28  10:00:00,923.668263667,79.0083834861,463.341299256,0.0,220.879908,151.653867033,84.006442431,0.0,48.3426,35.663842431
 09/28  11:00:00,961.42695497,83.7115952452,495.09954815,0.0,220.879908,151.653867033,93.0762498291,0.0,48.3426,44.7336498291
 09/28  12:00:00,965.4029856,86.9860503689,496.332127857,0.0,220.879908,151.653867033,93.1942315098,0.0,48.3426,44.8516315098
 09/28  13:00:00,961.2463173,89.127671787,496.059695607,0.0,220.879908,145.652643033,69.1065313935,0.00710946232118,24.1713,44.9281219312
 09/28  14:00:00,948.62586595,91.0186366011,480.906280448,0.0,220.879908,145.652643033,68.723272043,0.0133478195924,24.1713,44.5386242234
 09/28  15:00:00,940.726049459,92.5245297988,478.585704684,0.0,220.879908,137.835547516,40.5307045015,0.00376131662282,4.83426,35.6926831848
 09/28  16:00:00,967.213233635,85.6442102856,517.058869961,0.0,220.879908,133.019064,40.2720168806,0.0110407535415,4.83426,35.4267161271
 09/28  17:00:00,868.257528295,78.8375937053,504.788698711,0.0,220.879908,53.238744,40.1849703292,0.0,4.83426,35.3507103292
 09/28  18:00:00,869.785500353,76.5833542446,497.313042366,0.0,220.879908,53.238744,40.45545385,0.0,4.83426,35.62119385
 09/28  19:00:00,855.105638609,75.4802253667,477.870925397,0.0,220.879908,53.238744,13.5167773854,0.0,4.83426,8.68251738538
 09/28  20:00:00,829.45949899,74.8329796521,452.934580755,0.0,220.879908,53.238744,17.6144031518,4.10690808368,4.83426,8.67323506809
 09/28  21:00:00,118.364213264,0.0,0.0,0.0,43.513341876,52.539744,13.5065906195,0.0,4.83426,8.67233061949
 09/28  22:00:00,118.000207091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  23:00:00,118.858684895,0.0,0.0,0.0,43.513341876,52.539744,13.464661463,0.0,4.83426,8.63040146304
 09/28  24:00:00,117.941313341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.932729448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.926531279,0.0,0.0,0.0,43.513341876,52.539744,13.4517179352,0.0,4.83426,8.61745793522
 09/29  03:00:00,117.920739904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.12177909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.78295794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,186.189124871,72.5788265788,0.00415447265255,0.0,43.513341876,53.238744,431.199367521,417.749156426,4.83426,8.61595109509
 09/29  07:00:00,351.212099737,72.5788265788,0.0,0.0,220.879908,53.238744,424.560864708,402.196656629,4.83426,17.5299480796
 09/29  08:00:00,445.161528479,74.0379709371,0.00266437181488,0.0,220.879908,145.652643033,324.860558219,262.145863381,36.25695,26.457744838
 09/29  09:00:00,498.660523351,75.2690748481,51.558062207,0.0,220.879908,145.652643033,244.57858264,163.796622293,36.25695,44.5250103473
 09/29  10:00:00,535.390490825,75.5309589817,81.4616391807,0.0,220.879908,151.653867033,204.156887459,120.144090565,48.3426,35.6701968942
 09/29  11:00:00,558.176466764,76.1555931451,102.246325986,0.0,220.879908,151.653867033,165.385268583,72.305523155,48.3426,44.7371454284
 09/29  12:00:00,618.002040282,79.3294328908,158.991895958,0.0,220.879908,151.653867033,114.315694915,21.1154348847,48.3426,44.8576600307
 09/29  13:00:00,658.089940566,81.6120281515,202.455097643,0.0,220.879908,145.652643033,72.7032640873,3.60543086933,24.1713,44.9265332179
 09/29  14:00:00,674.897306047,83.3734855822,217.49364427,0.0,220.879908,145.652643033,71.2370648814,2.52076141157,24.1713,44.5450034698
 09/29  15:00:00,679.173936337,84.6487301283,228.323694202,0.0,220.879908,137.835547516,47.9040335595,7.3725029919,4.83426,35.6972705676
 09/29  16:00:00,580.392022261,78.1611223841,141.969125399,0.0,220.879908,133.019064,56.236988763,15.968638598,4.83426,35.4340901649
 09/29  17:00:00,408.890791868,74.4714418354,54.9809991695,0.0,220.879908,53.238744,99.1876532764,58.9239961385,4.83426,35.4293971379
 09/29  18:00:00,368.379980935,73.6747521376,4.18047569871,0.0,220.879908,53.238744,161.522701642,121.135986618,4.83426,35.5524550247
 09/29  19:00:00,369.595771937,73.1967671797,0.0,0.0,220.879908,53.238744,193.055391231,179.537901128,4.83426,8.68323010281
 09/29  20:00:00,369.29189205,72.8947802296,0.0,0.0,220.879908,53.238744,283.282258321,269.775110567,4.83426,8.67288775374
 09/29  21:00:00,117.680785615,0.0,0.0,0.0,43.513341876,52.539744,13.5074659395,0.0,4.83426,8.67320593946
 09/29  22:00:00,117.737531523,0.0,0.0,0.0,43.513341876,52.539744,13.4744694218,0.0,4.83426,8.64020942179
 09/29  23:00:00,118.70988828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.721022896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.697507392,0.0,0.0,0.0,43.513341876,52.539744,13.4454336645,0.0,4.83426,8.61117366448
 09/30  02:00:00,117.714593897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.72665438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.123109244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.057043378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,112.106966703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.06344445,0.0,0.0,0.0,43.513341876,52.539744,13.4453723282,0.0,4.83426,8.61111232819
 09/30  08:00:00,100.114927271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.194788274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.207342638,0.0,0.0,0.0,43.513341876,52.539744,22.2367924277,0.0,4.83426,17.4025324277
 09/30  11:00:00,101.074287122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.219537212,0.0,0.0,0.0,43.513341876,52.539744,13.4848085122,0.0,4.83426,8.65054851221
 09/30  13:00:00,100.307393231,0.0,0.0,0.0,43.513341876,52.539744,13.4776830037,0.0,4.83426,8.64342300374
 09/30  14:00:00,100.334712007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,100.30874314,0.0,0.0,0.0,43.513341876,52.539744,13.4780778366,0.0,4.83426,8.64381783656
 09/30  16:00:00,100.087907073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.051089271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,111.887045619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.203400154,0.0,0.0,0.0,43.513341876,52.539744,13.4454813917,0.0,4.83426,8.6112213917
 09/30  20:00:00,118.126450823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,117.898422734,0.0,0.0,0.0,43.513341876,52.539744,31.1946011043,0.0,4.83426,26.3603411043
 09/30  22:00:00,117.577454867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.555194256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.633667348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.66012828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.686712955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.714639564,0.0,0.0,0.0,43.513341876,52.539744,13.4454195867,0.0,4.83426,8.61115958665
 10/01  04:00:00,118.196628833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.189212506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,112.237397952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.161196698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.206579302,0.0,0.0,0.0,43.513341876,52.539744,13.4519701014,0.0,4.83426,8.61771010145
 10/01  09:00:00,100.260886495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.236244981,0.0,0.0,0.0,43.513341876,52.539744,13.545968896,0.0,4.83426,8.71170889597
 10/01  11:00:00,101.035178615,0.0,0.0,0.0,43.513341876,52.539744,13.4845452266,0.0,4.83426,8.65028522655
 10/01  12:00:00,100.138713448,0.0,0.0,0.0,43.513341876,52.539744,13.4843502787,0.0,4.83426,8.65009027868
 10/01  13:00:00,100.139437366,0.0,0.0,0.0,43.513341876,52.539744,13.4849937198,0.0,4.83426,8.65073371976
 10/01  14:00:00,100.153186745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,100.121180651,0.0,0.0,0.0,43.513341876,52.539744,13.4781719255,0.0,4.83426,8.64391192555
 10/01  16:00:00,99.8753400567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,99.8413801754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,111.766309397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.169819886,0.0,0.0,0.0,43.513341876,52.539744,13.4453515456,0.0,4.83426,8.61109154557
 10/01  20:00:00,118.135411312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,117.908334759,0.0,0.0,0.0,43.513341876,52.539744,31.1942737734,0.0,4.83426,26.3600137734
 10/01  22:00:00,117.562126627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.507478802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.555708003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.554351495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.552225294,0.0,0.0,0.0,43.513341876,52.539744,13.4518411279,0.0,4.83426,8.6175811279
 10/02  03:00:00,117.549862078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,117.975614584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,117.945124981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,186.472011236,72.5788265788,0.0,0.0,43.513341876,53.238744,1457.08101356,1443.6290803,4.83426,8.61767325621
 10/02  07:00:00,351.636489308,72.5788265788,0.0,0.0,220.879908,53.238744,1183.3333396,1160.96484722,4.83426,17.5342323715
 10/02  08:00:00,443.7752077,72.5788265788,0.00226935521543,0.0,220.879908,145.652643033,849.330655592,786.612013585,36.25695,26.4616920073
 10/02  09:00:00,443.738128142,72.5788265788,0.00232885868065,0.0,220.879908,145.652643033,731.100907991,650.302565796,36.25695,44.5413921954
 10/02  10:00:00,449.718644242,72.5788265788,0.00158197695825,0.0,220.879908,151.653867033,676.507887755,592.48479324,48.3426,35.6804945154
 10/02  11:00:00,450.612664336,72.5788265788,0.0,0.0,220.879908,151.653867033,577.260387396,484.167527928,48.3426,44.7502594676
 10/02  12:00:00,449.676519097,72.5906245961,0.0,0.0,220.879908,151.653867033,535.794986037,442.576723006,48.3426,44.875663031
 10/02  13:00:00,443.706544495,72.5892572702,0.0,0.0,220.879908,145.652643033,548.932019765,470.835066101,24.1713,53.925653664
 10/02  14:00:00,443.76753352,72.6325008524,0.0,0.0,220.879908,145.652643033,573.202830466,513.378993462,24.1713,35.6525370037
 10/02  15:00:00,435.976087436,72.6762706089,0.0,0.0,220.879908,137.835547516,546.255273755,496.79045591,4.83426,44.6305578453
 10/02  16:00:00,430.817948782,72.5788265788,0.0,0.0,220.879908,133.019064,407.19682459,375.776734631,4.83426,26.5858299588
 10/02  17:00:00,351.021027352,72.5788265788,0.0,0.0,220.879908,53.238744,492.957226298,452.685071839,4.83426,35.4378944591
 10/02  18:00:00,363.000855861,72.5788265788,0.0,0.0,220.879908,53.238744,547.73248713,507.333636044,4.83426,35.5645910854
 10/02  19:00:00,369.39337127,72.5788265788,0.0,0.0,220.879908,53.238744,561.259204752,547.742027642,4.83426,8.68291710925
 10/02  20:00:00,369.365468753,72.5788265788,0.0,0.0,220.879908,53.238744,570.166971182,556.658603775,4.83426,8.67410740614
 10/02  21:00:00,117.824662285,0.0,0.0,0.0,43.513341876,52.539744,13.5081830825,0.0,4.83426,8.67392308247
 10/02  22:00:00,117.608255656,0.0,0.0,0.0,43.513341876,52.539744,13.474723521,0.0,4.83426,8.64046352099
