Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  23:00:00,118.637497654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.681628872,0.0,0.0,0.0,43.513341876,52.539744,13.4519135298,0.0,4.83426,8.61765352976
 10/03  01:00:00,117.680330551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.666818078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.67462172,0.0,0.0,0.0,43.513341876,52.539744,13.4520318864,0.0,4.83426,8.61777188641
 10/03  04:00:00,119.801663272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.455053986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,186.579395597,72.5788265788,0.0,0.0,43.513341876,53.238744,1148.99016814,1144.13590814,4.83426,0.02
 10/03  07:00:00,351.386212761,72.5788265788,0.0,0.0,220.879908,53.238744,975.376833131,944.250923241,4.83426,26.2916498894
 10/03  08:00:00,443.754927524,72.5788265788,0.00169784959673,0.0,220.879908,145.652643033,825.240290775,762.516228675,36.25695,26.4671120994
 10/03  09:00:00,443.764583384,72.5788265788,0.0022771237774,0.0,220.879908,145.652643033,763.672240932,691.775580659,36.25695,35.6397102725
 10/03  10:00:00,449.727566523,72.5788265788,0.00168831053643,0.0,220.879908,151.653867033,684.927994875,591.986282689,48.3426,44.5991121852
 10/03  11:00:00,450.688649412,72.6167182834,0.0,0.0,220.879908,151.653867033,611.316841532,518.221704434,48.3426,44.7525370981
 10/03  12:00:00,450.071178807,72.9271704586,0.0,0.0,220.879908,151.653867033,603.908576156,510.686731455,48.3426,44.8792447014
 10/03  13:00:00,444.58764655,73.4223807716,0.0,0.0,220.879908,145.652643033,559.117985247,489.994988656,24.1713,44.9516965916
 10/03  14:00:00,444.89410925,73.7550655716,0.0,0.0,220.879908,145.652643033,524.245961409,455.514534827,24.1713,44.5601265818
 10/03  15:00:00,437.455881145,74.1968949474,0.0,0.0,220.879908,137.835547516,400.009227798,359.465601722,4.83426,35.7093660762
 10/03  16:00:00,430.924144217,72.7443800265,0.0,0.0,220.879908,133.019064,284.901421006,244.621189209,4.83426,35.4459717978
 10/03  17:00:00,350.963306527,72.5789473816,0.0,0.0,220.879908,53.238744,392.353012358,352.07610356,4.83426,35.4426487984
 10/03  18:00:00,365.928908878,72.5788265788,0.0,0.0,220.879908,53.238744,444.090494758,403.69225061,4.83426,35.5639841486
 10/03  19:00:00,368.93810307,72.5788265788,0.0,0.0,220.879908,53.238744,507.273081797,493.755278587,4.83426,8.68354321011
 10/03  20:00:00,368.997533745,72.5788265788,0.0,0.0,220.879908,53.238744,605.573481676,592.065891337,4.83426,8.67333033955
 10/03  21:00:00,117.500799921,0.0,0.0,0.0,43.513341876,52.539744,13.5079762359,0.0,4.83426,8.67371623592
 10/03  22:00:00,117.597262615,0.0,0.0,0.0,43.513341876,52.539744,13.4752461295,0.0,4.83426,8.64098612948
 10/03  23:00:00,118.613420839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.580620183,0.0,0.0,0.0,43.513341876,52.539744,13.4519368149,0.0,4.83426,8.61767681494
 10/04  01:00:00,117.559152747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.543303468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.535349499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,117.955460618,0.0,0.0,0.0,43.513341876,52.539744,13.4520753656,0.0,4.83426,8.61781536556
 10/04  05:00:00,117.92013124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,188.656058451,72.5788265788,0.0,0.0,43.513341876,53.238744,2119.61776863,2114.76350863,4.83426,0.02
 10/04  07:00:00,353.875796628,72.5788265788,0.0,0.0,220.879908,53.238744,1610.52423071,1579.39500766,4.83426,26.2949630519
 10/04  08:00:00,444.833504543,72.5788265788,0.00160757802039,0.0,220.879908,145.652643033,1160.56322685,1097.83720998,36.25695,26.4690668698
 10/04  09:00:00,443.976277866,72.634941018,0.00297684272499,0.0,220.879908,145.652643033,775.748584779,703.850723566,36.25695,35.6409112133
 10/04  10:00:00,450.236918418,73.0930242321,0.0017326703333,0.0,220.879908,151.653867033,572.880007802,479.936905367,48.3426,44.6005024351
 10/04  11:00:00,452.175443468,74.1281990804,0.0,0.0,220.879908,151.653867033,468.994744687,375.891158148,48.3426,44.7609865395
 10/04  12:00:00,452.537218709,75.4365288145,0.0,0.0,220.879908,151.653867033,350.970123327,257.739366057,48.3426,44.88815727
 10/04  13:00:00,458.50113061,76.6763801629,10.4869218386,0.0,220.879908,145.652643033,264.033014445,194.903857118,24.1713,44.9578573269
 10/04  14:00:00,489.625034306,78.0841575315,39.7717123322,0.0,220.879908,145.652643033,208.132740281,139.397386747,24.1713,44.5640535336
 10/04  15:00:00,507.307007521,78.6052277593,64.6222009666,0.0,220.879908,137.835547516,129.339607869,88.7906925406,4.83426,35.7146553284
 10/04  16:00:00,499.457396045,74.7356781692,65.7544930944,0.0,220.879908,133.019064,66.9277853887,26.6447507452,4.83426,35.4487746435
 10/04  17:00:00,374.932691672,73.0700240411,23.1993404432,0.0,220.879908,53.238744,129.42690788,89.1464805605,4.83426,35.4461673196
 10/04  18:00:00,366.12024659,72.7388877112,0.0,0.0,220.879908,53.238744,403.883530547,363.480939558,4.83426,35.5683309893
 10/04  19:00:00,369.483877889,72.6383320346,0.0,0.0,220.879908,53.238744,533.860226483,520.342117217,4.83426,8.68384926577
 10/04  20:00:00,369.613421965,72.5912298027,0.0,0.0,220.879908,53.238744,726.840115727,713.33222718,4.83426,8.67362854709
 10/04  21:00:00,117.742522359,0.0,0.0,0.0,43.513341876,52.539744,13.508296437,0.0,4.83426,8.67403643704
 10/04  22:00:00,117.49532843,0.0,0.0,0.0,43.513341876,52.539744,13.4748111336,0.0,4.83426,8.64055113357
 10/04  23:00:00,118.580196845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.544015786,0.0,0.0,0.0,43.513341876,52.539744,13.4521418132,0.0,4.83426,8.61788181325
 10/05  01:00:00,117.552810125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.546335419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.538370994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,117.959184383,0.0,0.0,0.0,43.513341876,52.539744,13.4519902321,0.0,4.83426,8.61773023208
 10/05  05:00:00,117.924232913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.099073045,72.5788265788,0.00151759691145,0.0,43.513341876,53.238744,1838.11098676,1833.25672676,4.83426,0.02
 10/05  07:00:00,352.740365365,72.5788265788,0.000735195999076,0.0,220.879908,53.238744,1417.96269038,1386.83121429,4.83426,26.2972160902
 10/05  08:00:00,444.404245309,72.5788265788,0.00172002026435,0.0,220.879908,145.652643033,1087.92619838,1025.1972332,36.25695,26.4720151861
 10/05  09:00:00,444.004632005,72.7084543259,0.0029277264128,0.0,220.879908,145.652643033,759.626037811,687.72317047,36.25695,35.6459173412
 10/05  10:00:00,450.165621831,73.0534385492,0.00184033187693,0.0,220.879908,151.653867033,503.105906099,410.15562187,48.3426,44.6076842287
 10/05  11:00:00,451.164965536,73.1541511819,0.0,0.0,220.879908,151.653867033,386.124010429,293.017460526,48.3426,44.7639499025
 10/05  12:00:00,451.450422842,74.3601774099,0.0,0.0,220.879908,151.653867033,330.392828631,237.159212267,48.3426,44.891016364
 10/05  13:00:00,447.050123327,75.9373157839,0.0,0.0,220.879908,145.652643033,298.333453566,229.201465993,24.1713,44.9606875728
 10/05  14:00:00,448.178897298,77.0777498442,0.0,0.0,220.879908,145.652643033,292.67557039,223.932034718,24.1713,44.5722356711
 10/05  15:00:00,440.588477618,77.3504044158,0.0,0.0,220.879908,137.835547516,248.750728881,208.195732127,4.83426,35.7207367539
 10/05  16:00:00,432.124144736,73.9376078521,0.0,0.0,220.879908,133.019064,241.959341231,201.673300788,4.83426,35.4517804425
 10/05  17:00:00,351.153737067,72.7479055472,0.0,0.0,220.879908,53.238744,417.007457577,376.721773218,4.83426,35.4514243588
 10/05  18:00:00,366.025854128,72.6399764891,0.0,0.0,220.879908,53.238744,503.769431013,463.358848635,4.83426,35.5763223781
 10/05  19:00:00,369.472054083,72.5929739296,0.0,0.0,220.879908,53.238744,620.659120492,607.141021367,4.83426,8.68383912501
 10/05  20:00:00,369.911115296,72.5788265788,0.0,0.0,220.879908,53.238744,938.636552379,925.128498961,4.83426,8.67379341828
 10/05  21:00:00,117.661871755,0.0,0.0,0.0,43.513341876,52.539744,13.5089713684,0.0,4.83426,8.67471136838
 10/05  22:00:00,117.453725814,0.0,0.0,0.0,43.513341876,52.539744,13.4754798116,0.0,4.83426,8.6412198116
 10/05  23:00:00,118.563809477,0.0,0.0,0.0,43.513341876,52.539744,13.4653016522,0.0,4.83426,8.63104165223
 10/05  24:00:00,117.52761139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.539755884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.534703814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.524109809,0.0,0.0,0.0,43.513341876,52.539744,13.4520806142,0.0,4.83426,8.61782061417
 10/06  04:00:00,119.637503135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.20914784,0.90817470103,0.0,0.0,43.513341876,52.539744,5.3299794335,0.475719433497,4.83426,0.02
 10/06  06:00:00,192.73848174,72.5788265788,0.0,0.0,43.513341876,53.238744,2398.30658679,2393.45232679,4.83426,0.02
 10/06  07:00:00,354.061585959,72.5788265788,0.0,0.0,220.879908,53.238744,1918.94681502,1887.81416823,4.83426,26.2983867858
 10/06  08:00:00,446.245786191,72.5788265788,0.0,0.0,220.879908,145.652643033,1455.7831842,1393.05521533,36.25695,26.4710188642
 10/06  09:00:00,444.711479753,72.6010522835,0.00213503027436,0.0,220.879908,145.652643033,1106.75097993,1025.93814462,36.25695,44.5558853056
 10/06  10:00:00,450.327497499,72.9257713726,0.00143968184139,0.0,220.879908,151.653867033,848.220372145,764.18395717,48.3426,35.6938149751
 10/06  11:00:00,451.911158416,73.7433952549,0.0,0.0,220.879908,151.653867033,651.202424002,558.08898312,48.3426,44.7708408824
 10/06  12:00:00,452.009372697,74.8608266885,0.0,0.0,220.879908,151.653867033,543.95977172,450.722996087,48.3426,44.8941756337
 10/06  13:00:00,447.092362724,75.9702146442,0.0,0.0,220.879908,145.652643033,436.632263901,358.503759531,24.1713,53.9572043695
 10/06  14:00:00,448.094310123,77.0117947638,0.0,0.0,220.879908,145.652643033,312.641894952,252.8034586,24.1713,35.6671363523
 10/06  15:00:00,457.345110623,77.3508957,16.5596287009,0.0,220.879908,137.835547516,195.185180477,145.701543454,4.83426,44.6493770232
 10/06  16:00:00,442.290518488,74.3019064383,9.70454410147,0.0,220.879908,133.019064,88.6843787145,50.7808715392,4.83426,33.0692471753
 10/06  17:00:00,351.305101713,72.9540787,0.0,0.0,220.879908,53.238744,201.577135377,167.768173388,4.83426,28.9747019891
 10/06  18:00:00,366.125278898,72.6976595327,0.0,0.0,220.879908,53.238744,495.919140481,455.506267502,4.83426,35.5786129795
 10/06  19:00:00,369.580249835,72.6069559682,0.0,0.0,220.879908,53.238744,928.098342259,905.914242043,4.83426,17.3498402164
 10/06  20:00:00,370.542331695,72.5788265788,0.0,0.0,220.879908,53.238744,1148.61319154,1135.10472929,4.83426,8.67420224634
 10/06  21:00:00,117.355002576,0.0,0.0,0.0,43.513341876,52.539744,13.5089158972,0.0,4.83426,8.67465589718
 10/06  22:00:00,117.454966724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.563744122,0.0,0.0,0.0,43.513341876,52.539744,13.4655292409,0.0,4.83426,8.63126924094
 10/06  24:00:00,117.527771228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.536559602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.530024009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.522333613,0.0,0.0,0.0,43.513341876,52.539744,13.4454870414,0.0,4.83426,8.61122704139
 10/07  04:00:00,117.94354544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.907983916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,115.297476062,0.354479293786,0.0,0.0,43.513341876,52.539744,4.96091113512,0.106651135124,4.83426,0.02
 10/07  07:00:00,100.584342539,0.708958587573,0.0,0.0,43.513341876,52.539744,4.94095978603,0.0866997860266,4.83426,0.02
 10/07  08:00:00,99.8776184429,0.0,0.0,0.0,43.513341876,52.539744,13.4455329832,0.0,4.83426,8.61127298317
 10/07  09:00:00,99.956215532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.021788801,0.0,0.0,0.0,43.513341876,52.539744,13.5476143364,0.0,4.83426,8.71335433639
 10/07  11:00:00,100.981753407,0.0,0.0,0.0,43.513341876,52.539744,13.4851895408,0.0,4.83426,8.65092954083
 10/07  12:00:00,100.172403837,0.0,0.0,0.0,43.513341876,52.539744,13.4837250439,0.0,4.83426,8.6494650439
 10/07  13:00:00,100.312661324,0.0,0.0,0.0,43.513341876,52.539744,13.4786212717,0.0,4.83426,8.64436127171
 10/07  14:00:00,100.346832201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,100.307298845,0.0,0.0,0.0,43.513341876,52.539744,13.4791622196,0.0,4.83426,8.64490221962
 10/07  16:00:00,100.085018519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.048518813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,114.951188642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.344389165,0.0,0.0,0.0,43.513341876,52.539744,8.96703669342,0.0,4.83426,4.13277669342
 10/07  20:00:00,118.296231209,0.0,0.0,0.0,43.513341876,52.539744,9.3310506808,0.0,4.83426,4.4967906808
 10/07  21:00:00,118.087830241,0.0,0.0,0.0,43.513341876,52.539744,31.2048005435,0.0,4.83426,26.3705405435
 10/07  22:00:00,117.746196421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.604163065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.729808789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.723296469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.708588152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.706854075,0.0,0.0,0.0,43.513341876,52.539744,13.4455710138,0.0,4.83426,8.61131101383
 10/08  04:00:00,118.133594359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.091649606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,115.121877036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,100.055747916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.056947173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.096946546,0.0,0.0,0.0,43.513341876,52.539744,13.452379353,0.0,4.83426,8.61811935297
 10/08  10:00:00,100.114547849,0.0,0.0,0.0,43.513341876,52.539744,13.5479337823,0.0,4.83426,8.7136737823
 10/08  11:00:00,100.977840286,0.0,0.0,0.0,43.513341876,52.539744,13.4853155872,0.0,4.83426,8.65105558722
 10/08  12:00:00,100.12650378,0.0,0.0,0.0,43.513341876,52.539744,13.4841032537,0.0,4.83426,8.64984325375
 10/08  13:00:00,100.214449358,0.0,0.0,0.0,43.513341876,52.539744,13.4860479895,0.0,4.83426,8.65178798947
 10/08  14:00:00,100.255950921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.246187706,0.0,0.0,0.0,43.513341876,52.539744,13.4792318905,0.0,4.83426,8.64497189047
 10/08  16:00:00,100.046509596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.045961256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,114.96464712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.39342294,0.0,0.0,0.0,43.513341876,52.539744,13.445626732,0.0,4.83426,8.61136673197
 10/08  20:00:00,118.363450659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.147587555,0.0,0.0,0.0,43.513341876,52.539744,31.2089144822,0.0,4.83426,26.3746544822
 10/08  22:00:00,117.794219768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.661324088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.775391236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.761758965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.761030129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.76027772,0.0,0.0,0.0,43.513341876,52.539744,13.4455788752,0.0,4.83426,8.61131887525
 10/09  04:00:00,118.183180014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.137482947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,115.175997804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.108397444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.109669652,0.0,0.0,0.0,43.513341876,52.539744,13.452291434,0.0,4.83426,8.618031434
 10/09  09:00:00,100.134933097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.130032827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,100.974954216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.096904571,0.0,0.0,0.0,43.513341876,52.539744,13.4521929023,0.0,4.83426,8.61793290228
 10/09  13:00:00,100.170834288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.19328373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.168150116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.9731256412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.9530742787,0.0,0.0,0.0,43.513341876,52.539744,13.445571383,0.0,4.83426,8.611311383
 10/09  18:00:00,117.864640353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.276345018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.230097345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.002148945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.693849745,0.0,0.0,0.0,43.513341876,52.539744,13.4456493733,0.0,4.83426,8.61138937334
 10/09  23:00:00,118.577111726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.691747803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.692894868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.692823387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.709543908,0.0,0.0,0.0,43.513341876,52.539744,13.45241188,0.0,4.83426,8.61815188
 10/10  04:00:00,119.890845823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.549533836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,189.427846809,72.5788265788,0.0,0.0,43.513341876,53.238744,633.731165562,628.876905562,4.83426,0.02
 10/10  07:00:00,351.258000883,72.5788265788,0.0,0.0,220.879908,53.238744,535.960019543,504.821725774,4.83426,26.3040337682
 10/10  08:00:00,443.660540969,72.5788265788,0.00282889257623,0.0,220.879908,145.652643033,430.526637495,367.789750339,36.25695,26.4799371561
 10/10  09:00:00,443.729332191,72.5788265788,0.00394530828584,0.0,220.879908,145.652643033,402.302091581,321.468143171,36.25695,44.5769984101
 10/10  10:00:00,449.745428373,72.5788265788,0.00266693280088,0.0,220.879908,151.653867033,366.326420764,282.275128584,48.3426,35.7086921802
 10/10  11:00:00,463.615890916,72.5788265788,12.787252199,0.0,220.879908,151.653867033,303.114784828,209.974444118,48.3426,44.7977407109
 10/10  12:00:00,494.302180377,72.5788265788,43.8630858589,0.0,220.879908,151.653867033,253.089398817,150.846270792,48.3426,53.9005280243
 10/10  13:00:00,498.11973457,72.591295638,53.4307828433,0.0,220.879908,145.652643033,217.642193474,148.468966067,24.1713,45.0019274067
 10/10  14:00:00,496.521928531,72.6523428859,51.7812148835,0.0,220.879908,145.652643033,214.331053454,145.565922536,24.1713,44.5938309172
 10/10  15:00:00,488.26616099,72.7656435405,51.2741927577,0.0,220.879908,137.835547516,153.243759224,112.666749527,4.83426,35.7427496971
 10/10  16:00:00,465.875224454,72.5788265788,34.4022676169,0.0,220.879908,133.019064,75.3616087315,35.0567409095,4.83426,35.4706078219
 10/10  17:00:00,374.29681552,72.5788265788,22.7967402571,0.0,220.879908,53.238744,147.249069888,106.948324935,4.83426,35.466484953
 10/10  18:00:00,390.728583985,72.5788265788,21.3107295006,0.0,220.879908,53.238744,151.556949711,111.128040299,4.83426,35.5946494121
 10/10  19:00:00,374.876524372,72.5788265788,5.77261719087,0.0,220.879908,53.238744,157.579337945,144.060168256,4.83426,8.6849096884
 10/10  20:00:00,368.984751677,72.5788265788,0.0,0.0,220.879908,53.238744,189.227582726,175.718517802,4.83426,8.67480492429
 10/10  21:00:00,117.746043916,0.0,0.0,0.0,43.513341876,52.539744,22.1642866485,0.0,4.83426,17.3300266485
 10/10  22:00:00,117.805989622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.748553377,0.0,0.0,0.0,43.513341876,52.539744,13.4659511799,0.0,4.83426,8.63169117988
 10/10  24:00:00,117.844174987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.820445757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.803016461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.79701057,0.0,0.0,0.0,43.513341876,52.539744,13.4523178811,0.0,4.83426,8.6180578811
 10/11  04:00:00,118.229975571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.220464448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,188.542467488,72.5788265788,0.0,0.0,43.513341876,53.238744,529.114110304,524.259850304,4.83426,0.02
 10/11  07:00:00,351.226781299,72.5788265788,0.0,0.0,220.879908,53.238744,447.262384458,416.122641298,4.83426,26.3054831604
 10/11  08:00:00,453.689723727,72.5788265788,9.80850107939,0.0,220.879908,145.652643033,308.900856712,246.161804237,36.25695,26.4821024748
 10/11  09:00:00,464.177083135,72.5808288612,20.0147430885,0.0,220.879908,145.652643033,294.176335732,213.337278334,36.25695,44.5821073982
 10/11  10:00:00,484.449018361,72.7269470688,33.850275246,0.0,220.879908,151.653867033,254.266248829,170.210319303,48.3426,35.7133295256
 10/11  11:00:00,533.552833533,73.0620931399,80.9879523778,0.0,220.879908,151.653867033,159.899194114,66.7571447815,48.3426,44.7994493327
 10/11  12:00:00,571.62215116,73.4490259666,119.163825954,0.0,220.879908,151.653867033,130.144366364,27.891618074,48.3426,53.9101482902
 10/11  13:00:00,575.768139278,73.8829433538,128.859315231,0.0,220.879908,145.652643033,98.7170242712,29.5349452109,24.1713,45.0107790603
 10/11  14:00:00,560.12384607,74.0641633774,113.303520846,0.0,220.879908,145.652643033,126.710729674,57.9378325659,24.1713,44.6015971077
 10/11  15:00:00,516.953649572,74.2084612292,78.2984202596,0.0,220.879908,137.835547516,125.014833847,84.4362101146,4.83426,35.7443637319
 10/11  16:00:00,493.769329538,72.7050224273,61.8335196856,0.0,220.879908,133.019064,66.9953069528,26.6896556279,4.83426,35.4713913249
 10/11  17:00:00,409.129127796,72.5805745886,57.0858809248,0.0,220.879908,53.238744,105.670052669,65.3617677996,4.83426,35.4740248693
 10/11  18:00:00,405.759476128,72.5788265788,36.0928916327,0.0,220.879908,53.238744,124.225341143,83.7936975748,4.83426,35.5973835681
 10/11  19:00:00,393.644457878,72.5788265788,23.7474901423,0.0,220.879908,53.238744,114.856197785,97.0459314077,4.83426,12.9760063772
 10/11  20:00:00,376.392383752,72.5788265788,6.86272709065,0.0,220.879908,53.238744,155.658553991,137.7802988,4.83426,13.0439951904
 10/11  21:00:00,118.074747097,0.0,0.0,0.0,43.513341876,52.539744,13.5101479426,0.0,4.83426,8.67588794258
 10/11  22:00:00,117.803172816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.743193228,0.0,0.0,0.0,43.513341876,52.539744,13.4660364441,0.0,4.83426,8.63177644412
 10/11  24:00:00,117.836813914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.814903612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.796579942,0.0,0.0,0.0,43.513341876,52.539744,13.4525083847,0.0,4.83426,8.61824838467
 10/12  03:00:00,117.778611937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.192717934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.160295221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,188.512795769,72.5788265788,0.00209568654751,0.0,43.513341876,53.238744,738.407798171,724.955331674,4.83426,8.61820649673
 10/12  07:00:00,351.201999377,72.5788265788,0.0,0.0,220.879908,53.238744,653.260498536,630.880054975,4.83426,17.5461835604
 10/12  08:00:00,443.650309755,72.5788265788,0.00234102105287,0.0,220.879908,145.652643033,527.459137742,464.715561206,36.25695,26.4866265358
 10/12  09:00:00,443.727687431,72.6074689725,0.00306031300012,0.0,220.879908,145.652643033,459.824268681,378.972697688,36.25695,44.594620993
 10/12  10:00:00,449.952720958,72.8200914655,0.00212906162508,0.0,220.879908,151.653867033,432.862081312,339.874693389,48.3426,44.6447879229
 10/12  11:00:00,451.264840558,73.2256366565,0.0,0.0,220.879908,151.653867033,350.429111176,257.279623318,48.3426,44.806887858
 10/12  12:00:00,460.8664766,74.4429411828,9.09558286996,0.0,220.879908,151.653867033,267.696098268,174.412100832,48.3426,44.9413974356
 10/12  13:00:00,467.138417811,75.437431757,20.1342372883,0.0,220.879908,145.652643033,241.309070527,172.132934326,24.1713,45.0048362014
 10/12  14:00:00,487.029836051,76.3093744718,38.9106585497,0.0,220.879908,145.652643033,208.017824011,139.236027168,24.1713,44.6104968437
 10/12  15:00:00,501.704906772,77.0653007706,60.5123823565,0.0,220.879908,137.835547516,140.427973875,90.9138475224,4.83426,44.6798663522
 10/12  16:00:00,475.271903487,73.8276795114,42.6485817088,0.0,220.879908,133.019064,63.8226262492,29.8113639386,4.83426,29.1770023106
 10/12  17:00:00,359.480857983,72.7803514051,8.14517235182,0.0,220.879908,53.238744,141.903018104,104.162131745,4.83426,32.9066263596
 10/12  18:00:00,369.074269604,72.6970172942,0.0,0.0,220.879908,53.238744,223.73115197,174.397494611,4.83426,44.4993973593
 10/12  19:00:00,369.433302527,72.6454574227,0.0,0.0,220.879908,53.238744,310.948612946,297.428485836,4.83426,8.68586710999
 10/12  20:00:00,369.402214377,72.5935912995,0.0,0.0,220.879908,53.238744,492.134870749,478.625382687,4.83426,8.67522806223
 10/12  21:00:00,117.876463656,0.0,0.0,0.0,43.513341876,52.539744,13.5100573869,0.0,4.83426,8.67579738688
 10/12  22:00:00,117.617600783,0.0,0.0,0.0,43.513341876,52.539744,13.4762342095,0.0,4.83426,8.64197420947
 10/12  23:00:00,118.6694615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,117.726440183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.731504918,0.0,0.0,0.0,43.513341876,52.539744,13.4525902729,0.0,4.83426,8.61833027294
 10/13  02:00:00,117.725549742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.719773858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.835209097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.503560258,0.0,0.0,0.0,43.513341876,52.539744,13.4525683306,0.0,4.83426,8.61830833057
 10/13  06:00:00,192.270260234,72.5788265788,0.0020275673357,0.0,43.513341876,53.238744,930.979094885,926.124834885,4.83426,0.02
 10/13  07:00:00,351.247103679,72.5788265788,0.0,0.0,220.879908,53.238744,779.554507043,757.174262194,4.83426,17.5459848482
 10/13  08:00:00,443.67110832,72.5821144479,0.00224420346751,0.0,220.879908,145.652643033,617.973599706,546.404646581,36.25695,35.3120031255
 10/13  09:00:00,443.826032303,72.7022736363,0.00299664652329,0.0,220.879908,145.652643033,526.48672923,454.553137815,36.25695,35.676641415
 10/13  10:00:00,450.110612494,72.9845524324,0.00216653671359,0.0,220.879908,151.653867033,420.336786733,327.343325147,48.3426,44.6508615863
 10/13  11:00:00,465.22009856,73.8907054836,13.102054469,0.0,220.879908,151.653867033,277.91034349,184.753249607,48.3426,44.8144938827
 10/13  12:00:00,477.970392667,74.4467194519,26.000274822,0.0,220.879908,151.653867033,248.239249856,154.958916668,48.3426,44.9377331886
 10/13  13:00:00,533.940090569,75.182810004,86.2983775979,0.0,220.879908,145.652643033,194.593280895,116.405691148,24.1713,54.0162897469
 10/13  14:00:00,529.334241191,76.0114544669,80.7465104258,0.0,220.879908,145.652643033,158.800629626,98.9369980238,24.1713,35.6923316023
 10/13  15:00:00,497.916520751,76.2330595851,57.5637341622,0.0,220.879908,137.835547516,141.678447639,92.1583670071,4.83426,44.6858206315
 10/13  16:00:00,487.695534982,73.5515575547,55.1288543659,0.0,220.879908,133.019064,70.2410573541,29.9274499762,4.83426,35.4793473779
 10/13  17:00:00,355.725131625,72.7070934748,4.49647712075,0.0,220.879908,53.238744,182.752176108,142.440397336,4.83426,35.4775187721
 10/13  18:00:00,369.015344173,72.6459603521,0.0,0.0,220.879908,53.238744,284.961491966,244.522284004,4.83426,35.6049479617
 10/13  19:00:00,368.951234454,72.6086161133,0.0,0.0,220.879908,53.238744,298.65943386,285.138456362,4.83426,8.68671749781
 10/13  20:00:00,368.943883019,72.5822434618,0.0,0.0,220.879908,53.238744,358.162616283,344.651957249,4.83426,8.67639903396
 10/13  21:00:00,117.640367452,0.0,0.0,0.0,43.513341876,52.539744,13.5104889068,0.0,4.83426,8.67622890681
 10/13  22:00:00,117.719214276,0.0,0.0,0.0,43.513341876,52.539744,13.4763602547,0.0,4.83426,8.64210025468
 10/13  23:00:00,118.705635186,0.0,0.0,0.0,43.513341876,52.539744,13.4660956423,0.0,4.83426,8.63183564226
 10/13  24:00:00,117.764218881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.740146734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.723539274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.730654274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.163148191,0.0,0.0,0.0,43.513341876,52.539744,13.4458515365,0.0,4.83426,8.6115915365
 10/14  05:00:00,118.130361027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.154555119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,100.100439461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.108343315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.141158573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.127779307,0.0,0.0,0.0,43.513341876,52.539744,22.2473990915,0.0,4.83426,17.4131390915
 10/14  11:00:00,100.968585231,0.0,0.0,0.0,43.513341876,52.539744,13.4863156138,0.0,4.83426,8.65205561381
 10/14  12:00:00,100.065259447,0.0,0.0,0.0,43.513341876,52.539744,13.4863820337,0.0,4.83426,8.65212203369
 10/14  13:00:00,100.133808175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.154633159,0.0,0.0,0.0,43.513341876,52.539744,13.4796850401,0.0,4.83426,8.64542504011
 10/14  15:00:00,100.127479746,0.0,0.0,0.0,43.513341876,52.539744,13.479623335,0.0,4.83426,8.64536333497
 10/14  16:00:00,99.9116450059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,102.885109387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,117.821055203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.233315703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.193037918,0.0,0.0,0.0,43.513341876,52.539744,13.4457547362,0.0,4.83426,8.6114947362
 10/14  21:00:00,117.974911981,0.0,0.0,0.0,43.513341876,52.539744,22.4361689754,0.0,4.83426,17.6019089754
 10/14  22:00:00,117.628309425,0.0,0.0,0.0,43.513341876,52.539744,13.445777336,0.0,4.83426,8.61151733603
 10/14  23:00:00,118.552137641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.621459372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.617906275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.613334815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.611461041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.037222963,0.0,0.0,0.0,43.513341876,52.539744,13.4457583215,0.0,4.83426,8.6114983215
 10/15  05:00:00,118.006950243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.033620077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,99.9786290817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.9909797464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.025537645,0.0,0.0,0.0,43.513341876,52.539744,13.4527406838,0.0,4.83426,8.6184806838
 10/15  10:00:00,100.026560964,0.0,0.0,0.0,43.513341876,52.539744,13.5503869372,0.0,4.83426,8.71612693721
 10/15  11:00:00,100.889288919,0.0,0.0,0.0,43.513341876,52.539744,13.486438519,0.0,4.83426,8.65217851904
 10/15  12:00:00,99.9910888673,0.0,0.0,0.0,43.513341876,52.539744,13.4865257849,0.0,4.83426,8.6522657849
 10/15  13:00:00,100.074207752,0.0,0.0,0.0,43.513341876,52.539744,13.4866110657,0.0,4.83426,8.65235106565
 10/15  14:00:00,100.083559885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,100.060189825,0.0,0.0,0.0,43.513341876,52.539744,13.4799137183,0.0,4.83426,8.64565371827
 10/15  16:00:00,99.8551052047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,102.818823281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,117.75926071,0.0,0.0,0.0,43.513341876,52.539744,13.4458116408,0.0,4.83426,8.61155164078
 10/15  19:00:00,118.181249577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.140706342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.940607455,0.0,0.0,0.0,43.513341876,52.539744,31.2261251776,0.0,4.83426,26.3918651776
 10/15  22:00:00,117.605281272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.511087809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.579706103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.580060855,0.0,0.0,0.0,43.513341876,52.539744,13.4526197205,0.0,4.83426,8.61835972053
 10/16  02:00:00,117.579376494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.577794618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.004750548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,117.975646516,0.0,0.0,0.0,43.513341876,52.539744,13.4526539834,0.0,4.83426,8.61839398339
 10/16  06:00:00,192.328680548,72.5788265788,0.0,0.0,43.513341876,53.238744,1380.67365542,1375.81939542,4.83426,0.02
 10/16  07:00:00,351.445452669,72.5788265788,0.0,0.0,220.879908,53.238744,1006.95297651,977.749478215,4.83426,24.3692382932
 10/16  08:00:00,443.710495692,72.5788265788,0.00201107917932,0.0,220.879908,145.652643033,800.665884782,735.956222159,36.25695,28.4527126233
 10/16  09:00:00,443.761721783,72.5788265788,0.00262736921665,0.0,220.879908,145.652643033,782.703191398,710.754413448,36.25695,35.6918279504
 10/16  10:00:00,449.771996585,72.5788265788,0.00175420356528,0.0,220.879908,151.653867033,787.736892698,694.727331959,48.3426,44.6669607386
 10/16  11:00:00,450.7156909,72.5788265788,0.0,0.0,220.879908,151.653867033,742.912357886,649.736579216,48.3426,44.8331786695
 10/16  12:00:00,449.743456581,72.5788265788,0.0,0.0,220.879908,151.653867033,689.421156394,587.134864818,48.3426,53.9436915754
 10/16  13:00:00,443.759037266,72.5788265788,0.0,0.0,220.879908,145.652643033,645.843939773,576.625982485,24.1713,45.0466572884
 10/16  14:00:00,443.746954933,72.5788265788,0.0,0.0,220.879908,145.652643033,641.242333188,572.441751326,24.1713,44.6292818611
 10/16  15:00:00,435.880919632,72.5788265788,0.0,0.0,220.879908,137.835547516,560.768941992,520.165859622,4.83426,35.7688223701
 10/16  16:00:00,430.828324088,72.5788265788,0.0,0.0,220.879908,133.019064,442.79843752,402.469760146,4.83426,35.494417374
 10/16  17:00:00,354.031277399,72.5788265788,0.0,0.0,220.879908,53.238744,519.355766256,479.032599628,4.83426,35.4889066277
 10/16  18:00:00,368.978884825,72.5788265788,0.0,0.0,220.879908,53.238744,532.164617499,482.811456804,4.83426,44.5189006949
 10/16  19:00:00,369.38091127,72.5788265788,0.0,0.0,220.879908,53.238744,502.025872365,488.504884787,4.83426,8.6867275782
 10/16  20:00:00,369.38184527,72.5788265788,0.0,0.0,220.879908,53.238744,562.421399103,548.911097074,4.83426,8.67604202913
 10/16  21:00:00,117.825722255,0.0,0.0,0.0,43.513341876,52.539744,13.5109600848,0.0,4.83426,8.6767000848
 10/16  22:00:00,117.566940839,0.0,0.0,0.0,43.513341876,52.539744,13.4768005884,0.0,4.83426,8.64254058836
 10/16  23:00:00,118.576038289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.536849873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.516497112,0.0,0.0,0.0,43.513341876,52.539744,13.4526266427,0.0,4.83426,8.61836664272
 10/17  02:00:00,117.508638701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.502207275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.61996361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.28162218,0.0,0.0,0.0,43.513341876,52.539744,13.452681363,0.0,4.83426,8.61842136298
 10/17  06:00:00,195.141007561,72.5788265788,0.0,0.0,43.513341876,53.238744,2065.96465941,2061.11039941,4.83426,0.02
 10/17  07:00:00,353.110315771,72.5788265788,0.0,0.0,220.879908,53.238744,1549.60562783,1518.45526657,4.83426,26.3161012659
 10/17  08:00:00,444.650742577,72.5788265788,0.00160010963266,0.0,220.879908,145.652643033,1212.9753265,1150.22077343,36.25695,26.4976030615
 10/17  09:00:00,444.203102858,72.5788265788,0.00256069378005,0.0,220.879908,145.652643033,1014.88224386,942.927102091,36.25695,35.6981917679
 10/17  10:00:00,449.880427187,72.5788265788,0.00186082855341,0.0,220.879908,151.653867033,821.905710754,728.887073124,48.3426,44.6760376301
 10/17  11:00:00,450.675083483,72.5788265788,0.0,0.0,220.879908,151.653867033,608.091100846,514.911321168,48.3426,44.8371796775
 10/17  12:00:00,449.677477456,72.5788265788,0.0,0.0,220.879908,151.653867033,431.827145941,329.528402038,48.3426,53.9561439027
 10/17  13:00:00,453.350070875,72.598849481,9.44862973151,0.0,220.879908,145.652643033,301.447154736,232.226764867,24.1713,45.0490898684
 10/17  14:00:00,480.07514899,73.0627384046,35.2705048031,0.0,220.879908,145.652643033,233.543273342,164.73469953,24.1713,44.6372738114
 10/17  15:00:00,486.61091524,73.4102872629,49.1436712586,0.0,220.879908,137.835547516,156.597812781,107.050714016,4.83426,44.7128387652
 10/17  16:00:00,469.684084765,72.6144839379,38.2590140812,0.0,220.879908,133.019064,74.1076292521,33.7823380972,4.83426,35.4910311549
 10/17  17:00:00,358.129740759,72.5788265788,4.05858075338,0.0,220.879908,53.238744,191.195255955,159.73450453,4.83426,26.6264914248
 10/17  18:00:00,368.980384793,72.5788265788,0.0,0.0,220.879908,53.238744,388.152603838,338.792205685,4.83426,44.5261381531
 10/17  19:00:00,369.038242081,72.5788265788,0.0,0.0,220.879908,53.238744,548.517026461,534.995732435,4.83426,8.687034026
 10/17  20:00:00,369.041654415,72.5788265788,0.0,0.0,220.879908,53.238744,581.809338048,568.298591847,4.83426,8.6764862015
 10/17  21:00:00,117.573962028,0.0,0.0,0.0,43.513341876,52.539744,13.5114266865,0.0,4.83426,8.67716668654
 10/17  22:00:00,117.66355178,0.0,0.0,0.0,43.513341876,52.539744,13.4763167534,0.0,4.83426,8.64205675336
 10/17  23:00:00,118.663505883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.723947146,0.0,0.0,0.0,43.513341876,52.539744,13.4526182048,0.0,4.83426,8.61835820477
 10/18  01:00:00,117.724497813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.719255188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.714551255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.13865028,0.0,0.0,0.0,43.513341876,52.539744,13.4527064347,0.0,4.83426,8.6184464347
 10/18  05:00:00,118.106629211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.816448218,72.5788265788,0.0,0.0,43.513341876,53.238744,1074.23000824,1069.37574824,4.83426,0.02
 10/18  07:00:00,351.449522939,72.5788265788,0.0,0.0,220.879908,53.238744,1006.60330275,975.449755246,4.83426,26.3192874997
 10/18  08:00:00,443.734851348,72.5788265788,0.00244025086762,0.0,220.879908,145.652643033,707.960407654,645.202989072,36.25695,26.5004685823
 10/18  09:00:00,443.776901391,72.6456493472,0.00379510179668,0.0,220.879908,145.652643033,467.685485397,386.804779275,36.25695,44.6237561214
 10/18  10:00:00,514.980480857,72.7725868217,63.7903298774,0.0,220.879908,151.653867033,252.079136159,167.99060085,48.3426,35.7459353089
 10/18  11:00:00,613.473064856,73.5551847607,158.397345235,0.0,220.879908,151.653867033,120.528913344,18.372327663,48.3426,53.8139856809
 10/18  12:00:00,725.708869576,74.4994729819,269.253343155,0.0,220.879908,151.653867033,93.3249613061,0.0,48.3426,44.9823613061
 10/18  13:00:00,927.71793103,77.0078096766,473.399728676,0.0,220.879908,145.652643033,78.2445040096,0.0153937891171,24.1713,54.0578102205
 10/18  14:00:00,1040.08223249,80.1065491757,581.478023515,0.0,220.879908,145.652643033,59.8898656269,0.0,24.1713,35.7185656269
 10/18  15:00:00,1056.3783079,81.5629814962,605.268811068,0.0,220.879908,137.835547516,49.5511535535,0.0,4.83426,44.7168935535
 10/18  16:00:00,1053.97910205,75.8810524418,615.675689569,0.0,220.879908,133.019064,40.3458934754,0.0126572949366,4.83426,35.4989761804
 10/18  17:00:00,877.654089918,73.6251631988,517.611789189,0.0,220.879908,53.238744,40.3302893411,0.0,4.83426,35.4960293411
 10/18  18:00:00,777.248378936,73.2885141903,400.777668564,0.0,220.879908,53.238744,40.4624534578,0.0,4.83426,35.6281934578
 10/18  19:00:00,755.624745357,73.1263478936,379.253778915,0.0,220.879908,53.238744,13.5213904508,0.0,4.83426,8.68713045081
 10/18  20:00:00,750.160699465,72.9930872552,374.368267044,0.0,220.879908,53.238744,18.1887234237,0.0,4.83426,13.3544634237
 10/18  21:00:00,118.46203335,0.0,0.0,0.0,43.513341876,52.539744,17.4890479111,0.0,4.83426,12.6547879111
 10/18  22:00:00,118.122127397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,119.08389587,0.0,0.0,0.0,43.513341876,52.539744,13.4664206206,0.0,4.83426,8.63216062058
 10/18  24:00:00,118.20513374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.15709041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,118.089846054,0.0,0.0,0.0,43.513341876,52.539744,13.4527355379,0.0,4.83426,8.6184755379
 10/19  03:00:00,118.040175985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.529571272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.510447913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,329.490950222,72.579247931,135.295590263,0.0,43.513341876,53.238744,139.674647177,126.221819653,4.83426,8.61856752358
 10/19  07:00:00,430.629745053,72.5788265788,77.6267257834,0.0,220.879908,53.238744,206.742674655,184.353566313,4.83426,17.5548483416
 10/19  08:00:00,470.955680194,73.4833230563,25.8549749657,0.0,220.879908,145.652643033,234.649041547,163.060361566,36.25695,35.331729981
 10/19  09:00:00,451.864650218,74.1153948522,6.51006390938,0.0,220.879908,145.652643033,289.396946493,217.430172969,36.25695,35.7098235243
 10/19  10:00:00,451.495656394,74.3693580529,0.00193696341051,0.0,220.879908,151.653867033,333.249966619,240.22417459,48.3426,44.6831920294
 10/19  11:00:00,462.729275216,74.6638223496,9.83376768211,0.0,220.879908,151.653867033,264.466846366,171.270617804,48.3426,44.853628562
 10/19  12:00:00,476.497098507,75.174888119,23.746191872,0.0,220.879908,151.653867033,233.096716801,139.778368723,48.3426,44.9757480787
 10/19  13:00:00,473.115971168,75.7993050684,25.7152520195,0.0,220.879908,145.652643033,238.220294819,159.971966266,24.1713,54.0770285536
 10/19  14:00:00,474.421176821,76.8864037491,25.9729512658,0.0,220.879908,145.652643033,231.141883858,162.323715457,24.1713,44.6468684011
 10/19  15:00:00,470.121173455,77.8761543056,28.5408257978,0.0,220.879908,137.835547516,174.620760972,125.498764316,4.83426,44.2877366565
 10/19  16:00:00,459.064328589,74.1631694946,26.3012386945,0.0,220.879908,133.019064,63.1224602583,31.2268796496,4.83426,27.0613206088
 10/19  17:00:00,356.734570349,72.7756354494,2.5229276372,0.0,220.879908,53.238744,181.499446638,141.160668733,4.83426,35.5045179053
 10/19  18:00:00,369.012107656,72.6757745352,0.0,0.0,220.879908,53.238744,249.560549409,200.190004903,4.83426,44.5362845063
 10/19  19:00:00,369.369203791,72.6286415486,0.0,0.0,220.879908,53.238744,264.760665519,251.238946056,4.83426,8.68745946351
 10/19  20:00:00,369.467774353,72.5825763459,0.0,0.0,220.879908,53.238744,602.930949778,589.419803304,4.83426,8.67688647311
 10/19  21:00:00,117.780493013,0.0,0.0,0.0,43.513341876,52.539744,13.5118725932,0.0,4.83426,8.67761259324
 10/19  22:00:00,117.559314709,0.0,0.0,0.0,43.513341876,52.539744,13.4765816826,0.0,4.83426,8.64232168264
 10/19  23:00:00,118.633710587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.622744902,0.0,0.0,0.0,43.513341876,52.539744,13.4527738424,0.0,4.83426,8.61851384243
 10/20  01:00:00,117.634732181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.67636652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.736645782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.879828371,0.0,0.0,0.0,43.513341876,52.539744,13.4529020583,0.0,4.83426,8.6186420583
 10/20  05:00:00,119.470963712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.770089193,72.5788265788,0.00213977509276,0.0,43.513341876,53.238744,1326.87586279,1322.02160279,4.83426,0.02
 10/20  07:00:00,354.60909827,72.5788265788,0.0,0.0,220.879908,53.238744,1120.09803146,1088.94092992,4.83426,26.3228415362
 10/20  08:00:00,443.723481097,72.6072553589,0.00419120585332,0.0,220.879908,145.652643033,624.352499019,561.590874414,36.25695,26.504674605
 10/20  09:00:00,444.055487897,72.9616656077,0.002768293574,0.0,220.879908,145.652643033,413.58536514,332.695952409,36.25695,44.6324627315
 10/20  10:00:00,450.744686509,73.6150048092,0.00169639450061,0.0,220.879908,151.653867033,498.560759633,405.527126431,48.3426,44.6910332015
 10/20  11:00:00,452.727949781,74.6823226433,0.0,0.0,220.879908,151.653867033,393.767127387,300.564989934,48.3426,44.8595374528
 10/20  12:00:00,452.989081395,75.8919490279,0.0,0.0,220.879908,151.653867033,335.074831824,241.741312685,48.3426,44.9909191393
 10/20  13:00:00,446.269674723,75.1386918897,0.0,0.0,220.879908,145.652643033,424.376391768,346.132826827,24.1713,54.0722649406
 10/20  14:00:00,445.881326753,74.7281750036,0.0,0.0,220.879908,145.652643033,486.903076434,427.007501583,24.1713,35.7242748514
