Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  15:00:00,437.90856448,74.607058983,0.0,0.0,220.879908,137.835547516,461.215401894,411.649663329,4.83426,44.7314785646
 10/20  16:00:00,431.017117003,72.8214497685,0.0,0.0,220.879908,133.019064,320.03920574,279.697964931,4.83426,35.5069808084
 10/20  17:00:00,357.003934139,72.5827663672,0.0,0.0,220.879908,53.238744,490.181479178,449.839603316,4.83426,35.5076158621
 10/20  18:00:00,369.101010913,72.5788265788,0.0,0.0,220.879908,53.238744,676.495517141,629.755730217,4.83426,41.9055269244
 10/20  19:00:00,369.224872675,72.5788265788,0.0,0.0,220.879908,53.238744,774.907293305,758.824034515,4.83426,11.2489987903
 10/20  20:00:00,369.131147135,72.5788265788,0.0,0.0,220.879908,53.238744,693.860149418,680.347775241,4.83426,8.67811417703
 10/20  21:00:00,117.506375662,0.0,0.0,0.0,43.513341876,52.539744,13.5118393611,0.0,4.83426,8.67757936113
 10/20  22:00:00,117.602227671,0.0,0.0,0.0,43.513341876,52.539744,13.4773298166,0.0,4.83426,8.64306981661
 10/20  23:00:00,118.650045498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.681432134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.664614208,0.0,0.0,0.0,43.513341876,52.539744,13.4460550016,0.0,4.83426,8.6117950016
 10/21  02:00:00,117.639408455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.632921302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.055356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.009070852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.023028533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,102.967926351,0.0,0.0,0.0,43.513341876,52.539744,13.4459382692,0.0,4.83426,8.61167826919
 10/21  08:00:00,99.9849527927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.00960268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,99.9951617282,0.0,0.0,0.0,43.513341876,52.539744,22.2529955213,0.0,4.83426,17.4187355213
 10/21  11:00:00,100.907730128,0.0,0.0,0.0,43.513341876,52.539744,13.4874549295,0.0,4.83426,8.65319492948
 10/21  12:00:00,99.9788547931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.062647406,0.0,0.0,0.0,43.513341876,52.539744,13.4805548765,0.0,4.83426,8.64629487652
 10/21  14:00:00,100.094190492,0.0,0.0,0.0,43.513341876,52.539744,13.4806492979,0.0,4.83426,8.64638929791
 10/21  15:00:00,100.067314061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.8510871175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,105.812777988,0.0,0.0,0.0,43.513341876,52.539744,13.4460287719,0.0,4.83426,8.61176877189
 10/21  18:00:00,117.746679031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.149044962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.108239425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.902995857,0.0,0.0,0.0,43.513341876,52.539744,31.2368793286,0.0,4.83426,26.4026193286
 10/21  22:00:00,117.552275543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.498632902,0.0,0.0,0.0,43.513341876,52.539744,13.4460672521,0.0,4.83426,8.61180725214
 10/21  24:00:00,117.535530718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.532005432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.528458595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.524955858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,117.937285639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,117.896908657,0.0,0.0,0.0,43.513341876,52.539744,13.4459743291,0.0,4.83426,8.61171432906
 10/22  06:00:00,117.922772285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,102.854720953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,99.8702353745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,99.9072881613,0.0,0.0,0.0,43.513341876,52.539744,13.4528763344,0.0,4.83426,8.61861633439
 10/22  10:00:00,99.9151003585,0.0,0.0,0.0,43.513341876,52.539744,13.5538039204,0.0,4.83426,8.71954392038
 10/22  11:00:00,100.819530373,0.0,0.0,0.0,43.513341876,52.539744,13.488247121,0.0,4.83426,8.65398712096
 10/22  12:00:00,99.8641184066,0.0,0.0,0.0,43.513341876,52.539744,13.4863049515,0.0,4.83426,8.65204495154
 10/22  13:00:00,99.9364068567,0.0,0.0,0.0,43.513341876,52.539744,13.4878431138,0.0,4.83426,8.65358311384
 10/22  14:00:00,99.9572420061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,99.9425931599,0.0,0.0,0.0,43.513341876,52.539744,13.4810406172,0.0,4.83426,8.64678061717
 10/22  16:00:00,99.7633574481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,105.733543916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.685759057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.108982345,0.0,0.0,0.0,43.513341876,52.539744,13.4460689119,0.0,4.83426,8.61180891194
 10/22  20:00:00,118.070343843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.882630957,0.0,0.0,0.0,43.513341876,52.539744,31.2411438969,0.0,4.83426,26.4068838969
 10/22  22:00:00,118.880011217,1.33349164013,0.0,0.0,43.513341876,52.539744,5.69054967345,0.836289673452,4.83426,0.02
 10/22  23:00:00,120.573056725,2.0978789972,0.0,0.0,43.513341876,52.539744,6.25115540384,1.39689540384,4.83426,0.02
 10/22  24:00:00,120.41791861,2.89300328541,0.0,0.0,43.513341876,52.539744,6.95880748915,2.10454748915,4.83426,0.02
 10/23  01:00:00,121.446402001,3.94111311144,0.0,0.0,43.513341876,52.539744,16.3194040183,2.86636145631,4.83426,8.61878256196
 10/23  02:00:00,121.784205922,4.28788796732,0.0,0.0,43.513341876,52.539744,8.34328298704,3.48902298704,4.83426,0.02
 10/23  03:00:00,121.774056787,4.27766926377,0.0,0.0,43.513341876,52.539744,9.28696710607,4.43270710607,4.83426,0.02
 10/23  04:00:00,122.213176987,4.28788796732,0.0,0.0,43.513341876,52.539744,10.4580713097,5.60381130974,4.83426,0.02
 10/23  05:00:00,122.271344015,4.39582902837,0.0,0.0,43.513341876,52.539744,21.2215452263,7.76843212908,4.83426,8.61885309725
 10/23  06:00:00,195.472860316,72.5788265788,0.0,0.0,43.513341876,53.238744,2198.24886079,2193.39460079,4.83426,0.02
 10/23  07:00:00,357.360837466,72.5788265788,0.0,0.0,220.879908,53.238744,1817.73228557,1786.56961688,4.83426,26.3284086942
 10/23  08:00:00,444.909866987,72.5788265788,0.00467735705858,0.0,220.879908,145.652643033,1249.46526019,1186.69233193,36.25695,26.5159782616
 10/23  09:00:00,443.947523214,72.5788265788,0.00253000994331,0.0,220.879908,145.652643033,903.454799761,822.547684705,36.25695,44.6501650564
 10/23  10:00:00,449.763572135,72.5788265788,0.00143562420179,0.0,220.879908,151.653867033,767.12271977,683.006709595,48.3426,35.7734101748
 10/23  11:00:00,450.647266517,72.5788265788,0.0,0.0,220.879908,151.653867033,667.824830762,565.629845746,48.3426,53.852385016
 10/23  12:00:00,449.685983415,72.6132753529,0.0,0.0,220.879908,151.653867033,570.123751809,476.763420099,48.3426,45.01773171
 10/23  13:00:00,444.273764953,73.2016808201,0.0,0.0,220.879908,145.652643033,463.007291301,384.735453417,24.1713,54.1005378842
 10/23  14:00:00,444.791878804,73.7354905496,0.0,0.0,220.879908,145.652643033,349.105694402,281.273689248,24.1713,43.6607051542
 10/23  15:00:00,449.29605126,73.8610149844,12.0514902433,0.0,220.879908,137.835547516,210.104529226,168.460130415,4.83426,36.8101388107
 10/23  16:00:00,454.242963087,72.7335493143,22.9973984183,0.0,220.879908,133.019064,86.4195221199,46.0625370827,4.83426,35.5227250373
 10/23  17:00:00,358.350922498,72.5788265788,1.40743676459,0.0,220.879908,53.238744,244.719011568,204.364702901,4.83426,35.5200486668
 10/23  18:00:00,368.897263751,72.5788265788,0.0,0.0,220.879908,53.238744,387.655595072,338.261276145,4.83426,44.5600589268
 10/23  19:00:00,369.330086959,72.5788265788,0.0,0.0,220.879908,53.238744,437.365963762,423.842778095,4.83426,8.68892566632
 10/23  20:00:00,369.383040659,72.5788265788,0.0,0.0,220.879908,53.238744,583.137697958,569.625139026,4.83426,8.67829893191
 10/23  21:00:00,117.776613668,0.0,0.0,0.0,43.513341876,52.539744,13.5127906906,0.0,4.83426,8.67853069059
 10/23  22:00:00,117.513581848,0.0,0.0,0.0,43.513341876,52.539744,13.4777181887,0.0,4.83426,8.64345818872
 10/23  23:00:00,118.591449942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.604003418,0.0,0.0,0.0,43.513341876,52.539744,13.453041414,0.0,4.83426,8.61878141395
 10/24  01:00:00,117.622127741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.652107428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.628083137,0.0,0.0,0.0,43.513341876,52.539744,13.4529251674,0.0,4.83426,8.61866516739
 10/24  04:00:00,119.692276957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.323814537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,193.858077121,72.5788265788,0.0,0.0,43.513341876,53.238744,1759.06191156,1754.20765156,4.83426,0.02
 10/24  07:00:00,356.13512681,72.5788265788,0.0,0.0,220.879908,53.238744,1563.86272679,1532.6994049,4.83426,26.3290618894
 10/24  08:00:00,444.481881429,72.5788265788,0.00214662615802,0.0,220.879908,145.652643033,1084.10815575,1021.33548637,36.25695,26.5157193871
 10/24  09:00:00,443.829578592,72.6428695579,0.00132565774645,0.0,220.879908,145.652643033,653.48288365,572.566276475,36.25695,44.6596571748
 10/24  10:00:00,465.98085101,73.2186210257,15.4017345418,0.0,220.879908,151.653867033,343.929381893,250.867069755,48.3426,44.7197121388
 10/24  11:00:00,539.816202882,74.2063437186,86.3264708738,0.0,220.879908,151.653867033,169.103458011,75.8699972007,48.3426,44.8908608104
 10/24  12:00:00,613.080879501,75.9501029976,158.186520001,0.0,220.879908,151.653867033,113.958840731,11.604803438,48.3426,54.0114372931
 10/24  13:00:00,683.260841995,77.3843218366,232.535208151,0.0,220.879908,145.652643033,69.2970182262,0.0193071971994,24.1713,45.106411029
 10/24  14:00:00,762.146226363,78.6568785488,309.796376656,0.0,220.879908,145.652643033,68.8511710258,0.0,24.1713,44.6798710258
 10/24  15:00:00,841.68426106,79.659509109,395.817557181,0.0,220.879908,137.835547516,49.5912345647,0.0,4.83426,44.7569745647
 10/24  16:00:00,802.841513002,75.754231477,366.071703291,0.0,220.879908,133.019064,40.371306222,0.0136126483995,4.83426,35.5234335736
 10/24  17:00:00,582.171768355,73.3901540557,222.201311807,0.0,220.879908,53.238744,42.4191528917,2.06065076381,4.83426,35.5242421278
 10/24  18:00:00,535.301452467,73.0203229528,164.049733345,0.0,220.879908,53.238744,49.8768971805,9.38799568694,4.83426,35.6546414936
 10/24  19:00:00,451.768582504,72.777101506,81.6378353677,0.0,220.879908,53.238744,79.7027851483,57.5093171887,4.83426,17.3592079596
 10/24  20:00:00,447.196426272,72.6766460447,77.1357322524,0.0,220.879908,53.238744,80.059430118,66.5471164607,4.83426,8.67805365734
 10/24  21:00:00,117.817012401,0.0,0.0,0.0,43.513341876,52.539744,13.513172434,0.0,4.83426,8.67891243401
 10/24  22:00:00,117.886706249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.827210425,0.0,0.0,0.0,43.513341876,52.539744,13.467129361,0.0,4.83426,8.63286936097
 10/24  24:00:00,117.919434791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.929437698,0.0,0.0,0.0,43.513341876,52.539744,13.4530132642,0.0,4.83426,8.61875326421
 10/25  02:00:00,117.92560391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.902965413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.340950774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.284223244,0.0,0.0,0.0,43.513341876,52.539744,13.4532296863,0.0,4.83426,8.61896968627
 10/25  06:00:00,191.410483442,72.5788265788,0.0018393826736,0.0,43.513341876,53.238744,436.120308819,431.266048819,4.83426,0.02
 10/25  07:00:00,354.131805465,72.5788265788,0.0,0.0,220.879908,53.238744,404.769078278,373.603308101,4.83426,26.3315101776
 10/25  08:00:00,443.780541454,72.7285318301,0.00217892791769,0.0,220.879908,145.652643033,370.345801632,307.568659252,36.25695,26.5201923799
 10/25  09:00:00,443.96904352,72.8511913689,0.0,0.0,220.879908,145.652643033,491.44180353,410.522428229,36.25695,44.6624253009
 10/25  10:00:00,450.10818695,72.9759313399,0.00173845338502,0.0,220.879908,151.653867033,553.939323805,466.571091065,48.3426,39.0256327394
 10/25  11:00:00,451.36284393,73.3201122452,0.0,0.0,220.879908,151.653867033,488.001535002,389.046395885,48.3426,50.6125391172
 10/25  12:00:00,451.439753637,74.3329535888,0.0,0.0,220.879908,151.653867033,361.371231254,268.002128008,48.3426,45.0265032468
 10/25  13:00:00,447.605861277,76.4608561196,0.0,0.0,220.879908,145.652643033,306.755505618,228.459845786,24.1713,54.1243598328
 10/25  14:00:00,449.463388823,78.3437072127,0.0,0.0,220.879908,145.652643033,291.397200003,222.544291346,24.1713,44.6816086569
 10/25  15:00:00,442.059426225,78.8296217551,0.0,0.0,220.879908,137.835547516,221.510607669,171.916523059,4.83426,44.7598246096
 10/25  16:00:00,432.558356681,74.4040718785,0.0,0.0,220.879908,133.019064,142.54446173,102.184315402,4.83426,35.525886328
 10/25  17:00:00,357.175166358,72.8223327871,0.0,0.0,220.879908,53.238744,366.301145667,325.940723403,4.83426,35.5261622645
 10/25  18:00:00,369.428585021,72.627003724,0.0,0.0,220.879908,53.238744,858.788837514,818.291707149,4.83426,35.6628703657
 10/25  19:00:00,370.364579687,72.5801402025,0.0,0.0,220.879908,53.238744,1046.07548182,1032.5535939,4.83426,8.68762791271
 10/25  20:00:00,370.33672805,72.5788265788,0.0,0.0,220.879908,53.238744,994.36037693,980.847746132,4.83426,8.67837079882
 10/25  21:00:00,117.673402625,0.0,0.0,0.0,43.513341876,52.539744,22.1724195484,0.0,4.83426,17.3381595484
 10/25  22:00:00,117.461020513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.567069246,0.0,0.0,0.0,43.513341876,52.539744,13.4672700522,0.0,4.83426,8.63301005218
 10/25  24:00:00,117.531672055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.542057372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.535606944,0.0,0.0,0.0,43.513341876,52.539744,13.4530893901,0.0,4.83426,8.61882939006
 10/26  03:00:00,117.52589973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,117.945571673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,117.909126245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,194.914239016,72.5788265788,0.0,0.0,43.513341876,53.238744,2262.14658625,2248.69326087,4.83426,8.61906537819
 10/26  07:00:00,357.060294032,72.5788265788,0.0,0.0,220.879908,53.238744,1966.34214803,1943.94465145,4.83426,17.563236577
 10/26  08:00:00,446.345744441,72.5788265788,0.0,0.0,220.879908,145.652643033,1575.82240862,1504.21177331,36.25695,35.353685307
 10/26  09:00:00,445.469087716,72.6200360514,0.00201894097278,0.0,220.879908,145.652643033,1245.41270575,1170.13281299,36.25695,39.0229427651
 10/26  10:00:00,450.548835624,72.9905542029,0.00144490308714,0.0,220.879908,151.653867033,920.899696095,831.11920658,48.3426,41.4378895153
 10/26  11:00:00,452.08970712,73.8810158136,0.0,0.0,220.879908,151.653867033,712.135052465,609.919628033,48.3426,53.8728244324
 10/26  12:00:00,452.275567827,75.1167962252,0.0,0.0,220.879908,151.653867033,586.243463726,492.859091909,48.3426,45.0417718172
 10/26  13:00:00,447.314447444,76.2112115611,0.0,0.0,220.879908,145.652643033,448.850152716,370.550321391,24.1713,54.1285313254
 10/26  14:00:00,448.111762303,77.049195859,0.0,0.0,220.879908,145.652643033,334.422171417,265.561397686,24.1713,44.6894737309
 10/26  15:00:00,440.449549738,77.2529123863,0.0,0.0,220.879908,137.835547516,230.92874302,184.194215012,4.83426,41.9002680082
 10/26  16:00:00,432.422087892,74.2876172891,0.0,0.0,220.879908,133.019064,119.288812463,76.0850188353,4.83426,38.3695336274
 10/26  17:00:00,360.209756664,72.803431402,0.0,0.0,220.879908,53.238744,473.52898872,433.16617511,4.83426,35.5285536094
 10/26  18:00:00,369.581008635,72.6121247543,0.0,0.0,220.879908,53.238744,947.549107777,907.04875727,4.83426,35.6660905075
 10/26  19:00:00,370.942608254,72.5788265788,0.0,0.0,220.879908,53.238744,1146.23299046,1132.70861371,4.83426,8.69011675194
 10/26  20:00:00,371.980463424,72.5788265788,0.0,0.0,220.879908,53.238744,1235.3678528,1221.85488704,4.83426,8.6787057554
 10/26  21:00:00,117.637868949,0.0,0.0,0.0,43.513341876,52.539744,22.1727228409,0.0,4.83426,17.3384628409
 10/26  22:00:00,117.438146428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.552122883,0.0,0.0,0.0,43.513341876,52.539744,13.4671369494,0.0,4.83426,8.63287694939
 10/26  24:00:00,117.511651406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.523529816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.517749124,0.0,0.0,0.0,43.513341876,52.539744,13.4532572965,0.0,4.83426,8.61899729654
 10/27  03:00:00,118.218782579,0.708958587573,0.0,0.0,43.513341876,52.539744,4.98490488834,0.130644888345,4.83426,0.02
 10/27  04:00:00,123.116742481,3.48771793714,0.0,0.0,43.513341876,52.539744,5.40759553677,0.553335536769,4.83426,0.02
 10/27  05:00:00,126.976910936,7.68183035233,0.0,0.0,43.513341876,52.539744,7.34203523389,2.48777523389,4.83426,0.02
 10/27  06:00:00,195.97294971,72.5788265788,0.0,0.0,43.513341876,53.238744,2289.6175827,2276.1643954,4.83426,8.61892729189
 10/27  07:00:00,357.14646218,72.5788265788,0.0,0.0,220.879908,53.238744,2048.0559106,2025.65735106,4.83426,17.5642995417
 10/27  08:00:00,446.365482586,72.5788265788,0.0,0.0,220.879908,145.652643033,1675.70795704,1604.09162394,36.25695,35.3593830998
 10/27  09:00:00,445.629388749,72.5788265788,0.00206178204651,0.0,220.879908,145.652643033,1308.43904461,1231.10146603,36.25695,41.0806285792
 10/27  10:00:00,450.375297612,72.6562865719,0.00147149981786,0.0,220.879908,151.653867033,1023.31659663,935.585684977,48.3426,39.3883116526
 10/27  11:00:00,451.206277713,72.9297461508,0.0,0.0,220.879908,151.653867033,778.642909027,676.417619412,48.3426,53.8826896154
 10/27  12:00:00,450.476051399,73.3227661991,0.0,0.0,220.879908,151.653867033,589.662510479,496.272184284,48.3426,45.0477261957
 10/27  13:00:00,444.96868145,73.8253318209,0.0,0.0,220.879908,145.652643033,498.772198414,420.460150212,24.1713,54.1407482018
 10/27  14:00:00,445.244924513,74.1319475287,0.0,0.0,220.879908,145.652643033,415.111496111,346.246970843,24.1713,44.6932252688
 10/27  15:00:00,437.459332131,74.1905382407,0.0,0.0,220.879908,137.835547516,398.367079491,348.760148633,4.83426,44.772670858
 10/27  16:00:00,431.120590145,72.9161779696,0.0,0.0,220.879908,133.019064,324.317631898,283.947664814,4.83426,35.5357070845
 10/27  17:00:00,359.961186789,72.5825383835,0.0,0.0,220.879908,53.238744,442.7616015,402.390544966,4.83426,35.5367965333
 10/27  18:00:00,369.00107588,72.5788265788,0.0,0.0,220.879908,53.238744,577.341847678,536.832119358,4.83426,35.6754683202
 10/27  19:00:00,369.23247118,72.5788265788,0.0,0.0,220.879908,53.238744,795.751278543,782.227044349,4.83426,8.68997419431
 10/27  20:00:00,369.551807757,72.5788265788,0.0,0.0,220.879908,53.238744,966.379510775,944.206264807,4.83426,17.3389859671
 10/27  21:00:00,117.367247606,0.0,0.0,0.0,43.513341876,52.539744,13.5131821436,0.0,4.83426,8.67892214361
 10/27  22:00:00,117.452238869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.551904919,0.0,0.0,0.0,43.513341876,52.539744,13.4673006096,0.0,4.83426,8.63304060956
 10/27  24:00:00,117.517952055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.524188605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.516390769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.50935235,0.0,0.0,0.0,43.513341876,52.539744,13.4463266918,0.0,4.83426,8.6120666918
 10/28  04:00:00,118.285229507,0.354479293786,0.0,0.0,43.513341876,52.539744,5.04992867031,0.195668670307,4.83426,0.02
 10/28  05:00:00,119.315213771,1.41791717515,0.0,0.0,43.513341876,52.539744,5.41453790597,0.560277905969,4.83426,0.02
 10/28  06:00:00,120.998632732,3.07597734062,0.0,0.0,43.513341876,52.539744,6.23120198358,1.37694198358,4.83426,0.02
 10/28  07:00:00,108.379079968,2.53772984376,0.0,0.0,43.513341876,52.539744,5.92042304681,1.06616304681,4.83426,0.02
 10/28  08:00:00,101.297616039,1.41791717515,0.0,0.0,43.513341876,52.539744,13.9685350868,0.522194075408,4.83426,8.61208101138
 10/28  09:00:00,100.294293576,0.354479293786,0.0,0.0,43.513341876,52.539744,4.95701735936,0.102757359363,4.83426,0.02
 10/28  10:00:00,99.9898819725,0.0,0.0,0.0,43.513341876,52.539744,22.2588981256,0.0,4.83426,17.4246381256
 10/28  11:00:00,100.924458384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.053900972,0.0,0.0,0.0,43.513341876,52.539744,13.488848142,0.0,4.83426,8.65458814199
 10/28  13:00:00,100.111825016,0.0,0.0,0.0,43.513341876,52.539744,13.4818342218,0.0,4.83426,8.64757422178
 10/28  14:00:00,100.108588256,0.0,0.0,0.0,43.513341876,52.539744,13.4820964993,0.0,4.83426,8.64783649926
 10/28  15:00:00,100.079448248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,99.8756607803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,108.835205443,0.0,0.0,0.0,43.513341876,52.539744,13.446361915,0.0,4.83426,8.61210191503
 10/28  18:00:00,117.79682611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.224358952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.195096876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.993776611,0.0,0.0,0.0,43.513341876,52.539744,31.2535477357,0.0,4.83426,26.4192877357
 10/28  22:00:00,117.644634225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.537760103,0.0,0.0,0.0,43.513341876,52.539744,13.4462172455,0.0,4.83426,8.61195724548
 10/28  24:00:00,117.61797397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.606151286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.589691832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.566240224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,117.970099615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,117.917609742,0.0,0.0,0.0,43.513341876,52.539744,13.4462555762,0.0,4.83426,8.61199557619
 10/29  06:00:00,119.270613834,1.33349164013,0.0,0.0,43.513341876,52.539744,5.4146479739,0.560387973904,4.83426,0.02
 10/29  07:00:00,106.510413628,0.655189163206,0.0,0.0,43.513341876,52.539744,5.0709150506,0.216655050595,4.83426,0.02
 10/29  08:00:00,99.8781337803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,99.9168809103,0.0,0.0,0.0,43.513341876,52.539744,13.4532217788,0.0,4.83426,8.61896177876
 10/29  10:00:00,99.9141303205,0.0,0.0,0.0,43.513341876,52.539744,13.5576384882,0.0,4.83426,8.72337848822
 10/29  11:00:00,100.818851211,0.0,0.0,0.0,43.513341876,52.539744,13.489585076,0.0,4.83426,8.65532507596
 10/29  12:00:00,99.8924024557,0.0,0.0,0.0,43.513341876,52.539744,13.4890860974,0.0,4.83426,8.65482609738
 10/29  13:00:00,99.9758860127,0.0,0.0,0.0,43.513341876,52.539744,13.4895045088,0.0,4.83426,8.65524450877
 10/29  14:00:00,99.9962833378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,99.9693882056,0.0,0.0,0.0,43.513341876,52.539744,13.4820226544,0.0,4.83426,8.64776265438
 10/29  16:00:00,99.767818851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,108.729307986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,117.690952286,0.0,0.0,0.0,43.513341876,52.539744,13.4462155921,0.0,4.83426,8.6119555921
 10/29  19:00:00,118.117934557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.08858298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,119.224547424,1.33349164013,0.0,0.0,43.513341876,52.539744,31.8609975193,0.60777110925,4.83426,26.41896641
 10/29  22:00:00,120.816466598,3.27051507243,0.0,0.0,43.513341876,52.539744,6.35631252424,1.50205252424,4.83426,0.02
 10/29  23:00:00,122.262195164,3.78781108171,0.0,0.0,43.513341876,52.539744,6.76897206045,1.91471206045,4.83426,0.02
 10/29  24:00:00,120.909422378,3.3874177042,0.0,0.0,43.513341876,52.539744,15.4154991995,1.96912093783,4.83426,8.61211826166
 10/30  01:00:00,121.44637212,3.93340867354,0.0,0.0,43.513341876,52.539744,7.56141610865,2.70715610865,4.83426,0.02
 10/30  02:00:00,121.909957204,4.39582902837,0.0,0.0,43.513341876,52.539744,8.4423521471,3.5880921471,4.83426,0.02
 10/30  03:00:00,122.039766475,4.52420749652,0.0,0.0,43.513341876,52.539744,8.90839912335,4.05413912335,4.83426,0.02
 10/30  04:00:00,122.222205335,4.27766926377,0.0,0.0,43.513341876,52.539744,18.4710438072,5.01748360356,4.83426,8.61930020359
 10/30  05:00:00,122.439647771,4.52420749652,0.0,0.0,43.513341876,52.539744,10.4627919465,5.60853194654,4.83426,0.02
 10/30  06:00:00,193.591428688,72.5788265788,0.000659847521278,0.0,43.513341876,53.238744,1676.8410501,1671.9867901,4.83426,0.02
 10/30  07:00:00,358.00120551,72.5788265788,0.0,0.0,220.879908,53.238744,1351.44036492,1320.26433927,4.83426,26.34176565
 10/30  08:00:00,444.201337139,72.5788265788,0.00250488316709,0.0,220.879908,145.652643033,1187.95503328,1116.32942976,36.25695,35.3686535203
 10/30  09:00:00,444.238146733,72.5788265788,0.0020676398958,0.0,220.879908,145.652643033,1136.76423709,1064.7449414,36.25695,35.7623456903
 10/30  10:00:00,450.238668112,72.5788265788,0.00145567050474,0.0,220.879908,151.653867033,1123.96393864,1030.86788513,48.3426,44.7534535097
 10/30  11:00:00,451.225854246,72.5788265788,0.0,0.0,220.879908,151.653867033,1068.33775993,975.071423343,48.3426,44.9237365893
 10/30  12:00:00,450.108967416,72.5788265788,0.0,0.0,220.879908,151.653867033,997.026539532,894.598108577,48.3426,54.0858309553
 10/30  13:00:00,444.06569623,72.5788265788,0.0,0.0,220.879908,145.652643033,961.572601571,883.233589627,24.1713,54.1677119438
 10/30  14:00:00,444.057061608,72.5788265788,0.0,0.0,220.879908,145.652643033,951.837052429,882.953244406,24.1713,44.7125080229
 10/30  15:00:00,436.199052812,72.5788265788,0.0,0.0,220.879908,137.835547516,880.994574439,831.36462606,4.83426,44.7956883789
 10/30  16:00:00,431.263820382,72.5788265788,0.0,0.0,220.879908,133.019064,818.033565651,777.647076948,4.83426,35.5522287022
 10/30  17:00:00,360.545050928,72.5788265788,0.0,0.0,220.879908,53.238744,938.75384951,898.370053552,4.83426,35.5495359583
 10/30  18:00:00,369.519682022,72.5788265788,0.0,0.0,220.879908,53.238744,944.906687913,904.387651014,4.83426,35.6847768985
 10/30  19:00:00,369.922460757,72.5788265788,0.0,0.0,220.879908,53.238744,933.719457664,911.522847279,4.83426,17.3623503853
 10/30  20:00:00,369.779136907,72.5788265788,0.0,0.0,220.879908,53.238744,875.955998902,862.441332787,4.83426,8.68040611533
 10/30  21:00:00,117.740511732,0.0,0.0,0.0,43.513341876,52.539744,13.5143461566,0.0,4.83426,8.68008615664
 10/30  22:00:00,117.524196435,0.0,0.0,0.0,43.513341876,52.539744,13.4781530958,0.0,4.83426,8.64389309581
 10/30  23:00:00,118.57386978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.583792256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.597784752,0.0,0.0,0.0,43.513341876,52.539744,13.453561383,0.0,4.83426,8.61930138299
 10/31  02:00:00,117.602801527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.598726069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.71889209,0.0,0.0,0.0,43.513341876,52.539744,13.4535762705,0.0,4.83426,8.61931627049
 10/31  05:00:00,119.39504495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.895335188,72.5788265788,0.0,0.0,43.513341876,53.238744,1183.51770257,1178.66344257,4.83426,0.02
 10/31  07:00:00,357.484533304,72.5788265788,0.0,0.0,220.879908,53.238744,1065.96189492,1034.78008549,4.83426,26.3475494306
 10/31  08:00:00,443.807565868,72.5788265788,0.00191198379354,0.0,220.879908,145.652643033,894.106346984,831.316472475,36.25695,26.5329245094
 10/31  09:00:00,443.783172624,72.5788265788,0.00268259971172,0.0,220.879908,145.652643033,792.409448582,711.449721538,36.25695,44.7027770437
 10/31  10:00:00,449.771135522,72.5788265788,0.00170278780838,0.0,220.879908,151.653867033,760.654375673,667.552688684,48.3426,44.7590869898
 10/31  11:00:00,450.721053623,72.5788265788,0.0,0.0,220.879908,151.653867033,721.44894878,628.174079733,48.3426,44.932269047
 10/31  12:00:00,449.743802918,72.5788265788,0.0,0.0,220.879908,151.653867033,672.069532782,569.638621087,48.3426,54.0883116952
 10/31  13:00:00,443.763270155,72.5789284944,0.0,0.0,220.879908,145.652643033,632.632804674,554.28568885,24.1713,54.1758158245
 10/31  14:00:00,443.744849967,72.5788265788,0.0,0.0,220.879908,145.652643033,620.603933781,551.711600034,24.1713,44.7210337474
 10/31  15:00:00,435.880669896,72.5835968711,0.0,0.0,220.879908,137.835547516,550.596244823,500.960674878,4.83426,44.8013099443
 10/31  16:00:00,430.847522553,72.5788265788,0.0,0.0,220.879908,133.019064,471.625790279,431.236941924,4.83426,35.5545883551
 10/31  17:00:00,360.040011127,72.5788265788,0.0,0.0,220.879908,53.238744,582.942556151,542.550886326,4.83426,35.5574098247
 10/31  18:00:00,369.048922026,72.5788265788,0.0,0.0,220.879908,53.238744,636.446094694,595.923137228,4.83426,35.6886974661
 10/31  19:00:00,369.050132321,72.5788265788,0.0,0.0,220.879908,53.238744,657.518769382,635.322058413,4.83426,17.3624509692
 10/31  20:00:00,369.050744662,72.5788265788,0.0,0.0,220.879908,53.238744,656.310976144,642.796255786,4.83426,8.68046035757
 10/31  21:00:00,117.492462334,0.0,0.0,0.0,43.513341876,52.539744,13.514424145,0.0,4.83426,8.68016414495
 10/31  22:00:00,117.574274966,0.0,0.0,0.0,43.513341876,52.539744,13.4788737731,0.0,4.83426,8.64461377308
 10/31  23:00:00,118.616748268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.644870029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.653243263,0.0,0.0,0.0,43.513341876,52.539744,13.4534761394,0.0,4.83426,8.6192161394
 11/01  02:00:00,117.650702775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.648561421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.075045407,0.0,0.0,0.0,43.513341876,52.539744,13.4535121123,0.0,4.83426,8.61925211231
 11/01  05:00:00,118.043592536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.153992031,72.5788265788,0.0,0.0,43.513341876,53.238744,1311.93374804,1307.07948804,4.83426,0.02
 11/01  07:00:00,357.907248524,72.5788265788,0.0,0.0,220.879908,53.238744,1323.11088586,1291.92713933,4.83426,26.3494865281
 11/01  08:00:00,443.972683853,72.5788265788,0.00201008330371,0.0,220.879908,145.652643033,940.897718227,878.105044977,36.25695,26.5357232502
 11/01  09:00:00,443.73708447,72.5857293045,0.00349283971537,0.0,220.879908,145.652643033,609.835092832,528.86871712,36.25695,44.709425712
 11/01  10:00:00,482.673465444,72.6965537545,32.3676653866,0.0,220.879908,151.653867033,349.006969978,255.896974132,48.3426,44.7673958467
 11/01  11:00:00,563.593734857,73.9374788624,109.70510545,0.0,220.879908,151.653867033,144.890580156,51.5955639145,48.3426,44.9524162411
 11/01  12:00:00,646.713051178,75.8452829562,191.551676398,0.0,220.879908,151.653867033,102.443473665,0.0,48.3426,54.1008736649
 11/01  13:00:00,706.004291595,77.3864987485,255.120691084,0.0,220.879908,145.652643033,78.3850194419,0.0250041284015,24.1713,54.1887153135
 11/01  14:00:00,765.144784787,78.9143641481,312.552593115,0.0,220.879908,145.652643033,68.8968613829,0.0,24.1713,44.7255613829
 11/01  15:00:00,771.771941635,79.700843852,326.310914076,0.0,220.879908,137.835547516,49.6488887237,0.00362387099154,4.83426,44.8110048527
 11/01  16:00:00,676.117419332,75.1966401507,240.660133125,0.0,220.879908,133.019064,43.6409710938,3.24359996313,4.83426,35.5631111307
 11/01  17:00:00,458.963206359,73.0519289166,97.5143647765,0.0,220.879908,53.238744,87.9483430452,47.5496012262,4.83426,35.5644818189
 11/01  18:00:00,369.063630401,72.7199804184,0.0,0.0,220.879908,53.238744,260.106774582,210.660157714,4.83426,44.6123568676
 11/01  19:00:00,369.475197928,72.6287518598,0.0,0.0,220.879908,53.238744,482.817933097,469.292312572,4.83426,8.69136052549
 11/01  20:00:00,369.474437997,72.5868278468,0.0,0.0,220.879908,53.238744,604.565912133,591.051194795,4.83426,8.68045733767
 11/01  21:00:00,117.927254107,0.0,0.0,0.0,43.513341876,52.539744,13.5144435033,0.0,4.83426,8.68018350333
 11/01  22:00:00,117.724756932,0.0,0.0,0.0,43.513341876,52.539744,13.4786373578,0.0,4.83426,8.64437735779
 11/01  23:00:00,118.684141124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.726068045,0.0,0.0,0.0,43.513341876,52.539744,13.4536563544,0.0,4.83426,8.61939635441
 11/02  01:00:00,117.72321416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.704357027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.688886665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.085610175,0.0,0.0,0.0,43.513341876,52.539744,13.4537293939,0.0,4.83426,8.61946939387
 11/02  05:00:00,118.020081975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,191.822866262,72.5788265788,0.00192512343213,0.0,43.513341876,53.238744,1107.63785855,1102.78359855,4.83426,0.02
 11/02  07:00:00,357.364938432,72.5788265788,0.0,0.0,220.879908,53.238744,956.520656042,925.337577738,4.83426,26.3488183039
 11/02  08:00:00,443.826049174,72.5858491322,0.00201808267434,0.0,220.879908,145.652643033,845.262464534,773.6261153,36.25695,35.3793992344
 11/02  09:00:00,443.860243611,72.5975303574,0.0,0.0,220.879908,145.652643033,802.719419198,730.687602335,36.25695,35.7748668638
 11/02  10:00:00,449.922150479,72.643054904,0.00173216344314,0.0,220.879908,151.653867033,814.674428925,721.555680502,48.3426,44.7761484228
 11/02  11:00:00,451.267975831,72.8774648545,0.0,0.0,220.879908,151.653867033,891.437737871,789.16167065,48.3426,53.9334672206
 11/02  12:00:00,451.260584804,73.8125824124,0.0,0.0,220.879908,151.653867033,840.171905634,746.738349817,48.3426,45.0909558174
 11/02  13:00:00,446.706052709,75.1828656638,0.0,0.0,220.879908,145.652643033,839.94587546,761.567543055,24.1713,54.2070324048
 11/02  14:00:00,447.664774721,75.9328300324,0.0,0.0,220.879908,145.652643033,933.346048927,864.438050759,24.1713,44.7366981682
 11/02  15:00:00,439.991039986,76.155778907,0.0,0.0,220.879908,137.835547516,830.045048156,780.396404529,4.83426,44.8143836264
 11/02  16:00:00,432.093156095,73.5026353243,0.0,0.0,220.879908,133.019064,677.111150324,636.712078631,4.83426,35.5648116927
 11/02  17:00:00,363.427906829,72.6191234725,0.0,0.0,220.879908,53.238744,826.379888789,785.982079636,4.83426,35.5635491539
 11/02  18:00:00,369.333025356,72.5795982259,0.0,0.0,220.879908,53.238744,815.188240774,765.730914073,4.83426,44.6230667009
 11/02  19:00:00,369.664307662,72.5788265788,0.0,0.0,220.879908,53.238744,751.956935215,738.4313674,4.83426,8.69130781541
 11/02  20:00:00,369.640557396,72.5788265788,0.0,0.0,220.879908,53.238744,769.313468156,755.798491723,4.83426,8.680716433
 11/02  21:00:00,117.751945721,0.0,0.0,0.0,43.513341876,52.539744,19.1108933478,0.0,4.83426,14.2766333478
 11/02  22:00:00,117.541240161,0.0,0.0,0.0,43.513341876,52.539744,7.90496744735,0.0,4.83426,3.07070744735
 11/02  23:00:00,118.596264295,0.0,0.0,0.0,43.513341876,52.539744,13.4681430656,0.0,4.83426,8.63388306556
 11/02  24:00:00,117.593300477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.60588247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.589098034,0.0,0.0,0.0,43.513341876,52.539744,13.4535121877,0.0,4.83426,8.61925218772
 11/03  03:00:00,117.547079024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.643305275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.305556816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,194.661005865,72.5788265788,0.00132971995573,0.0,43.513341876,53.238744,1789.35189856,1775.89831095,4.83426,8.61932760277
 11/03  07:00:00,358.959712278,72.5788265788,0.0,0.0,220.879908,53.238744,1455.46409644,1433.05499652,4.83426,17.5748399199
 11/03  08:00:00,444.829471222,72.5788265788,0.00152905728189,0.0,220.879908,145.652643033,1225.3797376,1153.73690329,36.25695,35.3858843135
 11/03  09:00:00,444.391225365,72.5788265788,0.00190581190531,0.0,220.879908,145.652643033,1083.47383116,1002.49671124,36.25695,44.7201699151
 11/03  10:00:00,449.956120548,72.5835765098,0.00158301406707,0.0,220.879908,151.653867033,883.503658986,790.377159134,48.3426,44.7838998529
 11/03  11:00:00,450.984956429,72.8528126371,0.0,0.0,220.879908,151.653867033,665.980428236,572.679935207,48.3426,44.9578930291
 11/03  12:00:00,451.070198894,73.9306351601,0.0,0.0,220.879908,151.653867033,568.281016852,465.829922348,48.3426,54.1084945039
 11/03  13:00:00,445.579491147,74.4537013762,0.0,0.0,220.879908,145.652643033,416.355576856,337.985056701,24.1713,54.1992201559
 11/03  14:00:00,481.265342199,73.9778657362,35.7326401039,0.0,220.879908,145.652643033,253.95488294,185.045713449,24.1713,44.7378694909
 11/03  15:00:00,499.517849016,73.9343638495,61.54121694,0.0,220.879908,137.835547516,157.618161721,107.963397816,4.83426,44.8205039049
 11/03  16:00:00,472.043793545,72.9219750811,40.38591651,0.0,220.879908,133.019064,73.027185095,32.6242113459,4.83426,35.568713749
 11/03  17:00:00,370.654188709,72.5885494269,7.60435171868,0.0,220.879908,53.238744,168.09267063,127.690645783,4.83426,35.5677648472
 11/03  18:00:00,368.911346445,72.5788265788,0.0,0.0,220.879908,53.238744,195.160787808,154.619990773,4.83426,35.7065370347
 11/03  19:00:00,397.078668114,72.5788265788,27.7771539624,0.0,220.879908,53.238744,127.16944102,104.9705843,4.83426,17.3645967192
 11/03  20:00:00,420.332664239,72.5788265788,50.6699923272,0.0,220.879908,53.238744,102.24711637,88.731926181,4.83426,8.68093018932
 11/03  21:00:00,117.731492149,0.0,0.0,0.0,43.513341876,52.539744,13.5149604217,0.0,4.83426,8.68070042169
 11/03  22:00:00,117.800090936,0.0,0.0,0.0,43.513341876,52.539744,13.478955399,0.0,4.83426,8.64469539902
 11/03  23:00:00,118.755723835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.800289904,0.0,0.0,0.0,43.513341876,52.539744,13.4521659517,0.0,4.83426,8.61790595167
 11/04  01:00:00,117.765075429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.723321324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.698667045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.121703643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.075952906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.064861871,0.0,0.0,0.0,43.513341876,52.539744,13.4464314974,0.0,4.83426,8.61217149737
 11/04  07:00:00,108.954046115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.9876185497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.02417907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.034186884,0.0,0.0,0.0,43.513341876,52.539744,22.2639614611,0.0,4.83426,17.4297014611
 11/04  11:00:00,100.937629233,0.0,0.0,0.0,43.513341876,52.539744,13.4909360429,0.0,4.83426,8.65667604291
 11/04  12:00:00,100.056934855,0.0,0.0,0.0,43.513341876,52.539744,13.4905678637,0.0,4.83426,8.65630786373
 11/04  13:00:00,100.121674789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.125665251,0.0,0.0,0.0,43.513341876,52.539744,13.4830793625,0.0,4.83426,8.6488193625
 11/04  15:00:00,100.097889634,0.0,0.0,0.0,43.513341876,52.539744,13.4835192636,0.0,4.83426,8.64925926355
 11/04  16:00:00,99.8812898026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,111.818360573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.776231429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.185746769,0.0,0.0,0.0,43.513341876,52.539744,13.4465046252,0.0,4.83426,8.61224462524
 11/04  20:00:00,118.142703459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.932130361,0.0,0.0,0.0,43.513341876,52.539744,31.274416771,0.0,4.83426,26.440156771
 11/04  22:00:00,117.581186972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.498297691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.532444563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.537934178,0.0,0.0,0.0,43.513341876,52.539744,13.4466104498,0.0,4.83426,8.61235044977
 11/05  02:00:00,117.508296943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.48494133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.92229289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.9133119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.948699119,0.0,0.0,0.0,43.513341876,52.539744,13.4465675306,0.0,4.83426,8.61230753062
 11/05  07:00:00,108.856981889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,99.9028110744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,99.9325121492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,99.9424011126,0.0,0.0,0.0,43.513341876,52.539744,22.2646095383,0.0,4.83426,17.4303495383
 11/05  11:00:00,100.866731694,0.0,0.0,0.0,43.513341876,52.539744,13.491169429,0.0,4.83426,8.65690942895
 11/05  12:00:00,99.9904415599,0.0,0.0,0.0,43.513341876,52.539744,13.4908229237,0.0,4.83426,8.65656292372
 11/05  13:00:00,100.140338276,0.0,0.0,0.0,43.513341876,52.539744,13.4904782471,0.0,4.83426,8.65621824706
 11/05  14:00:00,100.268836258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.319699054,0.0,0.0,0.0,43.513341876,52.539744,13.4836899422,0.0,4.83426,8.6494299422
 11/05  16:00:00,100.073934402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,111.870006192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.776119875,0.0,0.0,0.0,43.513341876,52.539744,13.4465212454,0.0,4.83426,8.6122612454
 11/05  19:00:00,118.202641669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.147819614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.927310262,0.0,0.0,0.0,43.513341876,52.539744,31.2783567839,0.0,4.83426,26.4440967839
 11/05  22:00:00,117.590274115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.497060287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.541247091,0.0,0.0,0.0,43.513341876,52.539744,13.4464945189,0.0,4.83426,8.61223451886
 11/06  01:00:00,117.540842228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.539180722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.536690264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.521483983,0.0,0.0,0.0,43.513341876,52.539744,13.4539433967,0.0,4.83426,8.6196833967
 11/06  05:00:00,117.937829784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,117.907818583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,183.607533503,72.5788265788,0.0,0.0,43.513341876,53.238744,1521.29169578,1507.83795061,4.83426,8.61948516425
 11/06  08:00:00,351.713722473,72.5788265788,0.000994944532178,0.0,220.879908,53.238744,1184.82102722,1162.40803229,4.83426,17.57873493
 11/06  09:00:00,443.811365182,72.5788265788,0.00225936474971,0.0,220.879908,145.652643033,848.026959607,776.373251887,36.25695,35.39675772
 11/06  10:00:00,443.749925398,72.5978281282,0.0030871255235,0.0,220.879908,145.652643033,649.304672619,568.30631121,36.25695,44.7414114082
 11/06  11:00:00,449.803368688,72.6617893863,0.00209220050589,0.0,220.879908,151.653867033,589.511382389,496.365295864,48.3426,44.8034865255
 11/06  12:00:00,450.711556574,72.6349323379,0.0,0.0,220.879908,151.653867033,599.066526907,505.744730402,48.3426,44.9791965051
 11/06  13:00:00,449.901212561,72.7529225388,0.0,0.0,220.879908,151.653867033,589.427871949,486.939824631,48.3426,54.1454473174
 11/06  14:00:00,443.89632279,72.7008492815,0.0,0.0,220.879908,145.652643033,607.892431165,529.485041472,24.1713,54.2360896923
 11/06  15:00:00,443.892530383,72.7148974005,0.0,0.0,220.879908,145.652643033,585.351315238,516.417073171,24.1713,44.7629420668
 11/06  16:00:00,436.058392389,72.7366548289,0.0,0.0,220.879908,137.835547516,530.315036403,480.634364487,4.83426,44.8464119156
 11/06  17:00:00,442.781179899,72.5788265788,0.0,0.0,220.879908,133.019064,389.458060813,349.035265052,4.83426,35.5885357609
 11/06  18:00:00,368.950482817,72.5788265788,0.0,0.0,220.879908,53.238744,432.67268969,392.258773695,4.83426,35.5796559949
 11/06  19:00:00,368.962854384,72.5788265788,0.0,0.0,220.879908,53.238744,445.572802473,396.086873581,4.83426,44.6516688915
 11/06  20:00:00,369.363706171,72.5788265788,0.0,0.0,220.879908,53.238744,415.536545305,402.008973546,4.83426,8.69331175947
 11/06  21:00:00,369.337342932,72.5788265788,0.0,0.0,220.879908,53.238744,425.901255323,412.385667706,4.83426,8.68132761759
 11/06  22:00:00,117.916693917,0.0,0.0,0.0,43.513341876,52.539744,22.1791626697,0.0,4.83426,17.3449026697
 11/06  23:00:00,117.672032203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  24:00:00,118.653969147,0.0,0.0,0.0,43.513341876,52.539744,13.468577835,0.0,4.83426,8.63431783504
 11/07  01:00:00,117.707641557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.726948011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.761236702,0.0,0.0,0.0,43.513341876,52.539744,13.4539828534,0.0,4.83426,8.61972285344
 11/07  04:00:00,117.753471139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.846857002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.490724292,0.0,0.0,0.0,43.513341876,52.539744,13.4538049701,0.0,4.83426,8.61954497015
 11/07  07:00:00,183.353833276,72.5788265788,0.0,0.0,43.513341876,53.238744,903.686439674,898.832179674,4.83426,0.02
 11/07  08:00:00,351.193560846,72.5788265788,0.0,0.0,220.879908,53.238744,746.308732619,715.114703829,4.83426,26.3597687899
