Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  09:00:00,443.613003388,72.5788265788,0.001866741595,0.0,220.879908,145.652643033,600.755707354,537.94316144,36.25695,26.5555959136
 11/07  10:00:00,443.664971643,72.5788265788,0.00228206195295,0.0,220.879908,145.652643033,590.928927096,509.920460384,36.25695,44.7515167117
 11/07  11:00:00,449.675424441,72.5788265788,0.00168858970467,0.0,220.879908,151.653867033,596.719868532,503.567471494,48.3426,44.8097970387
 11/07  12:00:00,450.597945707,72.5817748501,0.0,0.0,220.879908,151.653867033,567.543210125,465.22590439,48.3426,53.9747057344
 11/07  13:00:00,449.708074783,72.6202961264,0.0,0.0,220.879908,151.653867033,551.256398903,457.781987422,48.3426,45.131811481
 11/07  14:00:00,443.885958605,72.7613445235,0.0,0.0,220.879908,145.652643033,561.513557077,483.080571952,24.1713,54.2616851251
 11/07  15:00:00,443.903080319,72.7951166016,0.0,0.0,220.879908,145.652643033,552.32430528,483.382335223,24.1713,44.7706700575
 11/07  16:00:00,436.184815403,72.9173996356,0.0,0.0,220.879908,137.835547516,531.707519662,482.028817747,4.83426,44.8444419151
 11/07  17:00:00,442.736305587,72.5788265788,0.0,0.0,220.879908,133.019064,441.609802319,392.292677359,4.83426,44.4828649596
 11/07  18:00:00,368.948617977,72.5788265788,0.0,0.0,220.879908,53.238744,557.202679238,516.780823417,4.83426,35.5875958212
 11/07  19:00:00,369.012388286,72.5788265788,0.0,0.0,220.879908,53.238744,646.462658275,605.903064005,4.83426,35.7253342702
 11/07  20:00:00,369.000373892,72.5788265788,0.0,0.0,220.879908,53.238744,648.750660524,626.549834448,4.83426,17.3665660759
 11/07  21:00:00,368.964162487,72.5788265788,0.0,0.0,220.879908,53.238744,598.003392562,584.487232425,4.83426,8.68190013788
 11/07  22:00:00,117.490779904,0.0,0.0,0.0,43.513341876,52.539744,13.5160184862,0.0,4.83426,8.68175848625
 11/07  23:00:00,117.591696643,0.0,0.0,0.0,43.513341876,52.539744,13.4796093394,0.0,4.83426,8.64534933938
 11/07  24:00:00,118.619938158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.623118094,0.0,0.0,0.0,43.513341876,52.539744,13.4539344735,0.0,4.83426,8.61967447346
 11/08  02:00:00,117.62643719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.608977603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.606148484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.02545403,0.0,0.0,0.0,43.513341876,52.539744,13.4541189338,0.0,4.83426,8.61985893378
 11/08  06:00:00,117.982754599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,183.360345467,72.5788265788,0.0,0.0,43.513341876,53.238744,1446.75651199,1441.90225199,4.83426,0.02
 11/08  08:00:00,351.673985181,72.5788265788,0.0,0.0,220.879908,53.238744,1178.28803014,1147.09147576,4.83426,26.3622943789
 11/08  09:00:00,443.908202433,72.5788265788,0.00184376589215,0.0,220.879908,145.652643033,950.562467042,878.903818888,36.25695,35.4016981537
 11/08  10:00:00,443.85435587,72.5788265788,0.00236794932853,0.0,220.879908,145.652643033,849.366532497,768.3569244,36.25695,44.7526580972
 11/08  11:00:00,449.89312809,72.6368730194,0.00166920155267,0.0,220.879908,151.653867033,808.279438121,715.119245227,48.3426,44.8175928942
 11/08  12:00:00,450.89944001,72.6797600586,0.0,0.0,220.879908,151.653867033,772.308397091,678.964873153,48.3426,45.0009239381
 11/08  13:00:00,450.852581724,73.5931839868,0.0,0.0,220.879908,151.653867033,731.749177836,629.246827856,48.3426,54.1597499794
 11/08  14:00:00,445.223015209,73.9573171518,0.0,0.0,220.879908,145.652643033,701.337787473,622.910157326,24.1713,54.2563301462
 11/08  15:00:00,444.702558263,73.4733017644,0.0,0.0,220.879908,145.652643033,690.90361477,621.957669383,24.1713,44.7746453874
 11/08  16:00:00,436.763255905,73.3609377373,0.0,0.0,220.879908,137.835547516,672.860277882,623.165957975,4.83426,44.8600599069
 11/08  17:00:00,442.968498318,72.5841967971,0.0,0.0,220.879908,133.019064,672.020553958,631.592270486,4.83426,35.5940234716
 11/08  18:00:00,369.350951118,72.5788265788,0.0,0.0,220.879908,53.238744,871.337970711,830.910569334,4.83426,35.5931413769
 11/08  19:00:00,369.436238662,72.5788265788,0.0,0.0,220.879908,53.238744,901.301519649,851.805024678,4.83426,44.6622349709
 11/08  20:00:00,369.947321701,72.5788265788,0.0,0.0,220.879908,53.238744,915.084453199,901.557121519,4.83426,8.6930716797
 11/08  21:00:00,370.174592571,72.5788265788,0.0,0.0,220.879908,53.238744,1018.39047256,996.211123367,4.83426,17.3450891896
 11/08  22:00:00,117.642067568,0.0,0.0,0.0,43.513341876,52.539744,13.5166221295,0.0,4.83426,8.68236212951
 11/08  23:00:00,117.434694675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  24:00:00,118.544212973,0.0,0.0,0.0,43.513341876,52.539744,13.4685253815,0.0,4.83426,8.63426538147
 11/09  01:00:00,117.507342521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.518374075,0.0,0.0,0.0,43.513341876,52.539744,13.4540160968,0.0,4.83426,8.6197560968
 11/09  03:00:00,117.51275418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.505246145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,117.927453564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,120.564046782,2.66725214126,0.0,0.0,43.513341876,52.539744,14.4785543494,1.02467424757,4.83426,8.61962010187
 11/09  07:00:00,186.226666766,72.5788265788,0.0,0.0,43.513341876,53.238744,2314.97458396,2310.12032396,4.83426,0.02
 11/09  08:00:00,354.042936481,72.5788265788,0.0,0.0,220.879908,53.238744,1809.99190293,1778.78998295,4.83426,26.3676599848
 11/09  09:00:00,446.133997421,72.5788265788,0.0012398698866,0.0,220.879908,145.652643033,1382.72200013,1319.90341042,36.25695,26.5616397095
 11/09  10:00:00,445.271341419,72.7118493007,0.00160552535238,0.0,220.879908,145.652643033,1214.48089361,1133.46156019,36.25695,44.7623834192
 11/09  11:00:00,451.389696379,73.4278775335,0.00118222990585,0.0,220.879908,151.653867033,1079.95887187,986.796637957,48.3426,44.8196339133
 11/09  12:00:00,453.089624625,74.4856836492,0.0,0.0,220.879908,151.653867033,907.183240185,804.837006518,48.3426,54.0036336674
 11/09  13:00:00,452.383838772,74.9053726526,0.0,0.0,220.879908,151.653867033,849.095663714,746.593975924,48.3426,54.1590877897
 11/09  14:00:00,445.952037722,74.3750035595,0.0,0.0,220.879908,145.652643033,911.454247116,833.026991566,24.1713,54.2559555497
 11/09  15:00:00,445.419884143,73.7117861669,0.0,0.0,220.879908,145.652643033,987.51410315,918.563753179,24.1713,44.7790499715
 11/09  16:00:00,437.088298624,73.2184224176,0.0,0.0,220.879908,137.835547516,937.249344485,887.550210971,4.83426,44.8648735135
 11/09  17:00:00,443.513263159,72.5793121733,0.0,0.0,220.879908,133.019064,899.625512371,859.194379467,4.83426,35.5968729036
 11/09  18:00:00,369.957299579,72.5788265788,0.0,0.0,220.879908,53.238744,1035.18221279,994.749384013,4.83426,35.5985687751
 11/09  19:00:00,369.980423596,72.5788265788,0.0,0.0,220.879908,53.238744,1043.95031908,994.447566667,4.83426,44.6684924122
 11/09  20:00:00,370.395792852,72.5788265788,0.0,0.0,220.879908,53.238744,1026.99675336,1013.46854838,4.83426,8.69394497554
 11/09  21:00:00,370.1858646,72.5788265788,0.0,0.0,220.879908,53.238744,988.193515277,974.675983846,4.83426,8.68327143059
 11/09  22:00:00,117.702151547,0.0,0.0,0.0,43.513341876,52.539744,22.1797101628,0.0,4.83426,17.3454501628
 11/09  23:00:00,117.503787688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.581733317,0.0,0.0,0.0,43.513341876,52.539744,13.4688644472,0.0,4.83426,8.63460444722
 11/10  01:00:00,117.574494791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.578089779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.575413975,0.0,0.0,0.0,43.513341876,52.539744,13.4541841658,0.0,4.83426,8.61992416575
 11/10  04:00:00,117.570753586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.689403691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.339942694,0.0,0.0,0.0,43.513341876,52.539744,13.4540679141,0.0,4.83426,8.61980791409
 11/10  07:00:00,184.597646795,72.5788265788,0.0,0.0,43.513341876,53.238744,1532.42652679,1527.57226679,4.83426,0.02
 11/10  08:00:00,352.337673739,72.5788265788,0.0,0.0,220.879908,53.238744,1410.58623868,1379.38482761,4.83426,26.3671510676
 11/10  09:00:00,444.234748904,72.5788265788,0.00182321751423,0.0,220.879908,145.652643033,1061.1603979,998.340423018,36.25695,26.5630248864
 11/10  10:00:00,443.917562557,72.5851558023,0.00270837889692,0.0,220.879908,145.652643033,852.059133772,771.031654047,36.25695,44.7705297242
 11/10  11:00:00,450.299489534,72.8873307413,0.00162212770356,0.0,220.879908,151.653867033,894.738435436,801.565759206,48.3426,44.8300762295
 11/10  12:00:00,451.44880181,73.0209253481,0.0,0.0,220.879908,151.653867033,888.14010768,785.787334421,48.3426,54.0101732588
 11/10  13:00:00,450.398765782,72.9287758604,0.0,0.0,220.879908,151.653867033,899.134659509,796.624872741,48.3426,54.1671867678
 11/10  14:00:00,445.004412146,73.3912925913,0.0,0.0,220.879908,145.652643033,942.248237232,863.811837586,24.1713,54.2650996461
 11/10  15:00:00,445.623771414,73.7169445564,0.0,0.0,220.879908,145.652643033,1046.84254708,977.885260139,24.1713,44.7859869446
 11/10  16:00:00,437.484962432,73.3090558395,0.0,0.0,220.879908,137.835547516,1017.83941049,968.132352532,4.83426,44.8727979587
 11/10  17:00:00,446.619298001,72.5804180913,0.0,0.0,220.879908,133.019064,910.355947591,869.917972295,4.83426,35.6037152962
 11/10  18:00:00,369.939868215,72.5788265788,0.0,0.0,220.879908,53.238744,1016.10471972,975.666678786,4.83426,35.6037809335
 11/10  19:00:00,370.191163637,72.5788265788,0.0,0.0,220.879908,53.238744,1086.79721648,1037.28544486,4.83426,44.6775116166
 11/10  20:00:00,370.763930323,72.5788265788,0.0,0.0,220.879908,53.238744,1145.47295991,1131.94393639,4.83426,8.69476351414
 11/10  21:00:00,371.092916176,72.5788265788,0.0,0.0,220.879908,53.238744,1181.72214233,1159.54256629,4.83426,17.3453160401
 11/10  22:00:00,117.327412713,0.0,0.0,0.0,43.513341876,52.539744,13.516798951,0.0,4.83426,8.68253895099
 11/10  23:00:00,117.434920662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.537705628,0.0,0.0,0.0,43.513341876,52.539744,13.4689981348,0.0,4.83426,8.63473813481
 11/11  01:00:00,117.500502057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.508170167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.50162986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,118.204456138,0.708958587573,0.0,0.0,43.513341876,52.539744,13.5865986754,0.139802975198,4.83426,8.61253570016
 11/11  05:00:00,119.335526419,1.41791717515,0.0,0.0,43.513341876,52.539744,5.1114687692,0.257208769202,4.83426,0.02
 11/11  06:00:00,120.344312848,2.45887893534,0.0,0.0,43.513341876,52.539744,5.37607248732,0.521812487318,4.83426,0.02
 11/11  07:00:00,113.481030674,4.53081035913,0.0,0.0,43.513341876,52.539744,5.97343798015,1.11917798015,4.83426,0.02
 11/11  08:00:00,101.494623037,1.63159614665,0.0,0.0,43.513341876,52.539744,5.18026666584,0.326006665841,4.83426,0.02
 11/11  09:00:00,101.443909231,1.56202214821,0.0,0.0,43.513341876,52.539744,13.7350546003,0.280869179359,4.83426,8.61992542096
 11/11  10:00:00,100.971119946,1.06343788136,0.0,0.0,43.513341876,52.539744,5.04354025945,0.189280259447,4.83426,0.02
 11/11  11:00:00,99.8691446155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,100.812129179,0.0,0.0,0.0,43.513341876,52.539744,13.4542554941,0.0,4.83426,8.61999549408
 11/11  13:00:00,99.812328811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,99.882667535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,99.8989431697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,99.8667375151,0.0,0.0,0.0,43.513341876,52.539744,13.4468310518,0.0,4.83426,8.61257105177
 11/11  17:00:00,114.603780279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.585964909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.645450082,1.06343788136,0.0,0.0,43.513341876,52.539744,5.0489097768,0.194649776804,4.83426,0.02
 11/11  20:00:00,119.876875033,1.86977980403,0.0,0.0,43.513341876,52.539744,5.21307758213,0.358817582127,4.83426,0.02
 11/11  21:00:00,121.469846791,3.49276367911,0.0,0.0,43.513341876,52.539744,14.1121685497,0.6653720124,4.83426,8.6125365373
 11/11  22:00:00,122.620358564,4.86846808675,0.0,0.0,43.513341876,52.539744,6.3981387325,1.5438787325,4.83426,0.02
 11/11  23:00:00,121.731194373,4.28788796732,0.0,0.0,43.513341876,52.539744,7.13332094265,2.27906094265,4.83426,0.02
 11/11  24:00:00,123.304576061,4.86846808675,0.0,0.0,43.513341876,52.539744,8.28389083735,3.42963083735,4.83426,0.02
 11/12  01:00:00,121.732138689,4.28788796732,0.0,0.0,43.513341876,52.539744,9.43791667328,4.58365667328,4.83426,0.02
 11/12  02:00:00,126.207843484,8.76091690351,0.0,0.0,43.513341876,52.539744,12.9653502959,8.1110902959,4.83426,0.02
 11/12  03:00:00,125.479105395,8.02463883142,0.0,0.0,43.513341876,52.539744,25.477577234,12.0307087954,4.83426,8.61260843865
 11/12  04:00:00,134.150016862,16.6889528818,0.0,0.0,43.513341876,52.539744,24.5468328649,19.6925728649,4.83426,0.02
 11/12  05:00:00,134.037154422,16.1355396985,0.0,0.0,43.513341876,52.539744,30.8908998132,26.0366398132,4.83426,0.02
 11/12  06:00:00,147.051299826,29.1696967184,0.0,0.0,43.513341876,52.539744,42.3759830243,37.5217230243,4.83426,0.02
 11/12  07:00:00,127.088927883,15.1470181102,0.0,0.0,43.513341876,52.539744,45.2391182638,40.3848582638,4.83426,0.02
 11/12  08:00:00,109.654719816,9.81107602814,0.0,0.0,43.513341876,52.539744,37.9639288895,24.5170531,4.83426,8.61261578948
 11/12  09:00:00,104.143392358,4.28788796732,0.0,0.0,43.513341876,52.539744,25.2742666035,20.4200066035,4.83426,0.02
 11/12  10:00:00,104.741206108,4.86846808675,0.0,0.0,43.513341876,52.539744,21.3846877759,16.5304277759,4.83426,0.02
 11/12  11:00:00,104.154196467,4.28788796732,0.0,0.0,43.513341876,52.539744,34.5302685604,12.2565949467,4.83426,17.4394136137
 11/12  12:00:00,105.671166325,4.86846808675,0.0,0.0,43.513341876,52.539744,22.9678256228,9.47525290076,4.83426,8.65831272206
 11/12  13:00:00,103.489581604,3.64815018683,0.0,0.0,43.513341876,52.539744,18.6129438324,5.12031228383,4.83426,8.65837154859
 11/12  14:00:00,101.648242162,1.70919221211,0.0,0.0,43.513341876,52.539744,13.3730162464,1.34947722021,4.83426,7.18927902619
 11/12  15:00:00,99.9738282022,0.0,0.0,0.0,43.513341876,52.539744,6.32067324493,0.0,4.83426,1.48641324493
 11/12  16:00:00,99.9195383794,0.0,0.0,0.0,43.513341876,52.539744,13.4848968641,0.0,4.83426,8.65063686409
 11/12  17:00:00,115.641407452,1.06343788136,0.0,0.0,43.513341876,52.539744,5.57766569547,0.723405695469,4.83426,0.02
 11/12  18:00:00,118.817865314,1.28568648805,0.0,0.0,43.513341876,52.539744,5.87761370631,1.02335370631,4.83426,0.02
 11/12  19:00:00,121.923538759,4.38721946653,0.0,0.0,43.513341876,52.539744,18.7230353737,5.2761355622,4.83426,8.61263981151
 11/12  20:00:00,122.033777692,4.06949157959,0.0,0.0,43.513341876,52.539744,11.7461239089,6.89186390894,4.83426,0.02
 11/12  21:00:00,123.031121736,5.08686447449,0.0,0.0,43.513341876,52.539744,17.4452880378,12.5910280378,4.83426,0.02
 11/12  22:00:00,121.830327916,4.06949157959,0.0,0.0,43.513341876,52.539744,53.1695169794,21.8703617581,4.83426,26.4648952212
 11/12  23:00:00,130.172068453,12.7233678194,0.0,0.0,43.513341876,52.539744,43.4691992344,38.6149392344,4.83426,0.02
 11/12  24:00:00,130.377984311,11.9431936856,0.0,0.0,43.513341876,52.539744,43.7605320391,38.9062720391,4.83426,0.02
 11/13  01:00:00,133.425839777,15.9459946174,0.0,0.0,43.513341876,52.539744,75.628608532,62.1741995492,4.83426,8.62014898278
 11/13  02:00:00,150.403361396,32.9227627971,0.0,0.0,43.513341876,52.539744,71.8806862072,67.0264262072,4.83426,0.02
 11/13  03:00:00,147.775476498,30.2563622038,0.0,0.0,43.513341876,52.539744,98.3018200262,93.4475600262,4.83426,0.02
 11/13  04:00:00,142.858090615,25.3524876599,0.0,0.0,43.513341876,52.539744,99.8660720406,86.4116421768,4.83426,8.62016986378
 11/13  05:00:00,151.329820295,33.3504579852,0.0,0.0,43.513341876,52.539744,121.432315404,116.578055404,4.83426,0.02
 11/13  06:00:00,153.923712738,35.9904687618,0.0,0.0,43.513341876,52.539744,112.332060162,107.477800162,4.83426,0.02
 11/13  07:00:00,191.28732169,72.5788265788,0.0,0.0,43.513341876,53.238744,2909.22235701,2895.76805555,4.83426,8.62004145874
 11/13  08:00:00,355.398754382,72.5788265788,0.0,0.0,220.879908,53.238744,2161.68512649,2139.26153475,4.83426,17.5893317476
 11/13  09:00:00,446.552012604,72.5788265788,0.0,0.0,220.879908,145.652643033,1771.59616311,1699.91181546,36.25695,35.4273976471
 11/13  10:00:00,445.680655864,72.5788265788,0.00217097379409,0.0,220.879908,145.652643033,1432.60454226,1351.55835855,36.25695,44.7892337072
 11/13  11:00:00,450.429467876,72.5788265788,0.00133762192543,0.0,220.879908,151.653867033,1174.36360259,1081.16966534,48.3426,44.8513372579
 11/13  12:00:00,451.089982924,72.5788265788,0.0,0.0,220.879908,151.653867033,1018.54492306,916.168281702,48.3426,54.034041362
 11/13  13:00:00,449.819234197,72.5788265788,0.0,0.0,220.879908,151.653867033,817.666009712,715.128314021,48.3426,54.1950956912
 11/13  14:00:00,443.723983012,72.6083565673,0.0,0.0,220.879908,145.652643033,628.709160742,550.241283076,24.1713,54.2965776663
 11/13  15:00:00,443.709733296,72.6615570523,0.0,0.0,220.879908,145.652643033,474.902594851,405.921883981,24.1713,44.80941087
 11/13  16:00:00,435.842202935,72.6092694626,0.0,0.0,220.879908,137.835547516,515.400073351,465.671827695,4.83426,44.8939856557
 11/13  17:00:00,445.988902919,72.5788265788,0.0,0.0,220.879908,133.019064,729.248929757,688.796382259,4.83426,35.6182874975
 11/13  18:00:00,369.931324044,72.5788265788,0.0,0.0,220.879908,53.238744,1143.04726755,1093.69887999,4.83426,44.5141275581
 11/13  19:00:00,370.816916125,72.5788265788,0.0,0.0,220.879908,53.238744,1245.55196812,1204.95968856,4.83426,35.7580195583
 11/13  20:00:00,370.783724871,72.5788265788,0.0,0.0,220.879908,53.238744,1102.64950655,1080.44490879,4.83426,17.3703377643
 11/13  21:00:00,370.182350545,72.5788265788,0.0,0.0,220.879908,53.238744,998.374202733,984.855561266,4.83426,8.68438146712
 11/13  22:00:00,117.668484422,0.0,0.0,0.0,43.513341876,52.539744,13.5186347405,0.0,4.83426,8.6843747405
 11/13  23:00:00,117.456536869,0.0,0.0,0.0,43.513341876,52.539744,13.4802154004,0.0,4.83426,8.64595540042
 11/13  24:00:00,118.534056153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,118.572164748,1.06343788136,0.0,0.0,43.513341876,52.539744,13.7967519071,0.34284623194,4.83426,8.61964567518
 11/14  02:00:00,118.564759497,1.06343788136,0.0,0.0,43.513341876,52.539744,5.23468019943,0.380420199432,4.83426,0.02
 11/14  03:00:00,119.251464233,1.77239646893,0.0,0.0,43.513341876,52.539744,5.70753921058,0.853279210578,4.83426,0.02
 11/14  04:00:00,118.886410596,1.41791717515,0.0,0.0,43.513341876,52.539744,5.78621681881,0.931956818809,4.83426,0.02
 11/14  05:00:00,123.137407724,3.54268088453,0.0,0.0,43.513341876,52.539744,15.7788734194,2.32441300262,4.83426,8.62020041673
 11/14  06:00:00,122.381577693,3.11026650289,0.0,0.0,43.513341876,52.539744,6.9804283848,2.1261683848,4.83426,0.02
 11/14  07:00:00,187.727178531,72.5788265788,0.0,0.0,43.513341876,53.238744,1531.60383299,1526.74957299,4.83426,0.02
 11/14  08:00:00,351.383978193,72.5788265788,0.00237945580751,0.0,220.879908,53.238744,800.186785557,768.975945589,4.83426,26.3765799683
 11/14  09:00:00,453.882656275,72.5788265788,10.1033084227,0.0,220.879908,145.652643033,362.660325831,290.975917493,36.25695,35.427458338
 11/14  10:00:00,445.801134293,72.5788265788,2.11666260341,0.0,220.879908,145.652643033,403.096685626,322.045626081,36.25695,44.7941095453
 11/14  11:00:00,449.639270121,72.5877682052,0.00167325540628,0.0,220.879908,151.653867033,453.042189246,359.838510207,48.3426,44.8610790397
 11/14  12:00:00,450.537972156,72.5788265788,0.0,0.0,220.879908,151.653867033,468.911257607,366.532415008,48.3426,54.0362425996
 11/14  13:00:00,449.700755162,72.6569710635,0.0,0.0,220.879908,151.653867033,440.171623157,343.067609249,48.3426,48.7614139081
 11/14  14:00:00,443.720087163,72.6351800416,0.0,0.0,220.879908,145.652643033,510.947332999,427.02331044,24.1713,59.7527225591
 11/14  15:00:00,444.016341096,72.8988159798,0.0,0.0,220.879908,145.652643033,606.135023786,537.146296047,24.1713,44.8174277382
 11/14  16:00:00,436.103830943,72.8064229236,0.0,0.0,220.879908,137.835547516,621.246718067,571.510251877,4.83426,44.9022061897
 11/14  17:00:00,445.90580224,72.5788265788,0.0,0.0,220.879908,133.019064,687.717862495,647.257952509,4.83426,35.6256499865
 11/14  18:00:00,369.245616784,72.5788265788,0.0,0.0,220.879908,53.238744,862.170217217,818.451772938,4.83426,38.8841842786
 11/14  19:00:00,369.362088618,72.5788265788,0.0,0.0,220.879908,53.238744,903.57593134,857.316650587,4.83426,41.4250207529
 11/14  20:00:00,369.540278812,72.5788265788,0.0,0.0,220.879908,53.238744,961.349283893,939.143277123,4.83426,17.3717467691
 11/14  21:00:00,370.336197111,72.5788265788,0.0,0.0,220.879908,53.238744,1165.04000723,1151.5214683,4.83426,8.68427892931
 11/14  22:00:00,117.324568676,0.0,0.0,0.0,43.513341876,52.539744,13.5186144132,0.0,4.83426,8.6843544132
 11/14  23:00:00,117.435279412,0.0,0.0,0.0,43.513341876,52.539744,13.4808090001,0.0,4.83426,8.64654900012
 11/14  24:00:00,118.535675605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.850737862,0.354479293786,0.0,0.0,43.513341876,52.539744,13.5813583597,0.126854244697,4.83426,8.62024411495
 11/15  02:00:00,118.920640286,1.41791717515,0.0,0.0,43.513341876,52.539744,5.23207518844,0.377815188436,4.83426,0.02
 11/15  03:00:00,118.912786666,1.41791717515,0.0,0.0,43.513341876,52.539744,5.26571391885,0.411453918845,4.83426,0.02
 11/15  04:00:00,121.324209988,3.82994488799,0.0,0.0,43.513341876,52.539744,6.24955256348,1.39529256348,4.83426,0.02
 11/15  05:00:00,122.147840053,4.22908349762,0.0,0.0,43.513341876,52.539744,15.2832461463,1.82986077498,4.83426,8.61912537132
 11/15  06:00:00,122.746500576,4.85604623262,0.0,0.0,43.513341876,52.539744,7.724911501,2.870651501,4.83426,0.02
 11/15  07:00:00,189.458636677,72.5788265788,0.0,0.0,43.513341876,53.238744,2041.7164981,2036.8622381,4.83426,0.02
 11/15  08:00:00,353.949184134,72.5788265788,0.0,0.0,220.879908,53.238744,1690.70384406,1659.49148572,4.83426,26.378098341
 11/15  09:00:00,445.858070209,72.5788265788,0.00134253917927,0.0,220.879908,145.652643033,1450.69538665,1379.00842863,36.25695,35.4300080178
 11/15  10:00:00,445.136142846,72.5788265788,0.00200464051647,0.0,220.879908,145.652643033,1286.4552871,1205.39773988,36.25695,44.8005972273
 11/15  11:00:00,450.746749897,72.5788265788,0.00133139625179,0.0,220.879908,151.653867033,1230.49249375,1137.28139305,48.3426,44.8685006967
 11/15  12:00:00,451.574913694,72.5788265788,0.0,0.0,220.879908,151.653867033,1148.85738969,1046.46830408,48.3426,54.0464856065
 11/15  13:00:00,450.440738919,72.5788265788,0.0,0.0,220.879908,151.653867033,1112.75280082,1010.20069503,48.3426,54.2095057913
 11/15  14:00:00,444.482177719,72.5788265788,0.0,0.0,220.879908,145.652643033,1121.39915491,1042.9147552,24.1713,54.3130997043
 11/15  15:00:00,444.47932179,72.5788265788,0.0,0.0,220.879908,145.652643033,1119.28120984,1050.28849307,24.1713,44.8214167694
 11/15  16:00:00,436.614470368,72.5788265788,0.0,0.0,220.879908,137.835547516,1040.57177526,990.825384793,4.83426,44.9121304641
 11/15  17:00:00,446.511299669,72.5788265788,0.0,0.0,220.879908,133.019064,920.86600208,880.403172879,4.83426,35.6285692009
 11/15  18:00:00,369.748654061,72.5788265788,0.0,0.0,220.879908,53.238744,1034.85821518,985.49584344,4.83426,44.528111735
 11/15  19:00:00,369.93412736,72.5788265788,0.0,0.0,220.879908,53.238744,1107.77376549,1067.16847056,4.83426,35.7710349329
 11/15  20:00:00,370.473379504,72.5788265788,0.0,0.0,220.879908,53.238744,1125.93462974,1103.72879186,4.83426,17.3715778753
 11/15  21:00:00,370.445421023,72.5788265788,0.0,0.0,220.879908,53.238744,1119.83672847,1106.31809745,4.83426,8.68437102752
 11/15  22:00:00,117.673058314,0.0,0.0,0.0,43.513341876,52.539744,13.5184112766,0.0,4.83426,8.68415127656
 11/15  23:00:00,117.472539212,0.0,0.0,0.0,43.513341876,52.539744,13.4806562193,0.0,4.83426,8.64639621928
 11/15  24:00:00,118.55093513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.907840279,0.354479293786,0.0,0.0,43.513341876,52.539744,13.6117508746,0.157210152075,4.83426,8.62028072254
 11/16  02:00:00,118.615305187,1.06343788136,0.0,0.0,43.513341876,52.539744,5.17972524719,0.325465247186,4.83426,0.02
 11/16  03:00:00,118.612823668,1.06343788136,0.0,0.0,43.513341876,52.539744,5.19872952642,0.344469526418,4.83426,0.02
 11/16  04:00:00,118.958905484,1.41791717515,0.0,0.0,43.513341876,52.539744,13.9197270778,0.465170225446,4.83426,8.62029685238
 11/16  05:00:00,119.372715681,1.41791717515,0.0,0.0,43.513341876,52.539744,5.37312420854,0.518864208539,4.83426,0.02
 11/16  06:00:00,118.984896033,1.06343788136,0.0,0.0,43.513341876,52.539744,5.33783081789,0.483570817889,4.83426,0.02
 11/16  07:00:00,186.967042372,72.5788265788,0.0,0.0,43.513341876,53.238744,1521.79088107,1516.93662107,4.83426,0.02
 11/16  08:00:00,351.904570873,72.5788265788,0.0,0.0,220.879908,53.238744,1292.37136871,1261.15267219,4.83426,26.3844365235
 11/16  09:00:00,444.075137333,72.5788265788,0.00187760534772,0.0,220.879908,145.652643033,1066.25510415,994.559792606,36.25695,35.438361546
 11/16  10:00:00,443.913815675,72.5788265788,0.00287256115385,0.0,220.879908,145.652643033,883.683285016,802.61715373,36.25695,44.809181286
 11/16  11:00:00,449.778813028,72.601749628,0.00203282055795,0.0,220.879908,151.653867033,673.633441899,580.423130255,48.3426,44.867711644
 11/16  12:00:00,450.63521818,72.5836431359,0.0,0.0,220.879908,151.653867033,435.849912094,333.441862578,48.3426,54.0654495162
 11/16  13:00:00,464.658674867,72.6109570084,14.6581316784,0.0,220.879908,151.653867033,312.009291737,209.435854069,48.3426,54.230837668
 11/16  14:00:00,474.412859587,73.3243495754,29.3612123441,0.0,220.879908,145.652643033,281.626796374,203.11487114,24.1713,54.3406252338
 11/16  15:00:00,489.272676326,73.6590594429,43.5746747125,0.0,220.879908,145.652643033,236.618548012,167.618647458,24.1713,44.8286005546
 11/16  16:00:00,507.883864711,73.4470722913,69.8104458881,0.0,220.879908,137.835547516,139.969819808,90.2232931254,4.83426,44.9122666823
 11/16  17:00:00,512.124742932,72.6217290277,65.1186550044,0.0,220.879908,133.019064,76.8888440267,27.5184284164,4.83426,44.5361556103
 11/16  18:00:00,421.520335948,72.5788265788,51.5690118265,0.0,220.879908,53.238744,114.064920109,73.6003530723,4.83426,35.6303070365
 11/16  19:00:00,373.14044593,72.5788265788,4.05579430429,0.0,220.879908,53.238744,315.302974849,265.75508368,4.83426,44.7136311685
 11/16  20:00:00,369.41857022,72.5788265788,0.0,0.0,220.879908,53.238744,469.546595888,456.015570737,4.83426,8.69676515116
 11/16  21:00:00,369.385223819,72.5788265788,0.0,0.0,220.879908,53.238744,484.843066924,471.324426113,4.83426,8.68438081114
 11/16  22:00:00,117.883014464,0.0,0.0,0.0,43.513341876,52.539744,22.1839223431,0.0,4.83426,17.3496623431
 11/16  23:00:00,117.637697776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.626071849,0.0,0.0,0.0,43.513341876,52.539744,13.4695841406,0.0,4.83426,8.63532414064
 11/17  01:00:00,117.668339584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.642030956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.617600609,0.0,0.0,0.0,43.513341876,52.539744,13.4543943911,0.0,4.83426,8.62013439105
 11/17  04:00:00,117.611873168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.71617851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.365677819,0.0,0.0,0.0,43.513341876,52.539744,13.4544239946,0.0,4.83426,8.62016399462
 11/17  07:00:00,187.113868532,72.5788265788,0.0,0.0,43.513341876,53.238744,1476.33359797,1471.47933797,4.83426,0.02
 11/17  08:00:00,351.788916381,72.5788265788,0.0,0.0,220.879908,53.238744,1231.12577407,1199.90770205,4.83426,26.3838120157
 11/17  09:00:00,444.13754712,72.5788265788,0.00159028713728,0.0,220.879908,145.652643033,1052.64460431,989.804927987,36.25695,26.5827263225
 11/17  10:00:00,444.272389019,72.6456250533,0.00177555878638,0.0,220.879908,145.652643033,1038.03109305,952.019821159,36.25695,49.7543218881
 11/17  11:00:00,450.21626073,72.5952417454,0.00122742685629,0.0,220.879908,151.653867033,1035.05061812,937.800576513,48.3426,48.9074416105
 11/17  12:00:00,451.204654042,72.5875129347,0.0,0.0,220.879908,151.653867033,991.979165075,898.574053727,48.3426,45.0625113479
 11/17  13:00:00,450.255430655,72.6285448941,0.0,0.0,220.879908,151.653867033,997.102064615,894.497617454,48.3426,54.2618471612
 11/17  14:00:00,445.017300443,73.2521421415,0.0,0.0,220.879908,145.652643033,1008.70680023,930.168500783,24.1713,54.3669994448
 11/17  15:00:00,445.296550093,73.5023721105,0.0,0.0,220.879908,145.652643033,1010.75810795,932.785918451,24.1713,53.8008894977
 11/17  16:00:00,437.08095082,73.0884725696,0.0,0.0,220.879908,137.835547516,978.016409145,928.257446503,4.83426,44.9247026415
 11/17  17:00:00,446.432236227,72.5788265788,0.0,0.0,220.879908,133.019064,864.519401045,824.045125121,4.83426,35.6400159239
 11/17  18:00:00,369.796230961,72.5788265788,0.0,0.0,220.879908,53.238744,1004.5999422,955.225996459,4.83426,44.5396857454
 11/17  19:00:00,369.941080165,72.5788265788,0.0,0.0,220.879908,53.238744,1030.45761638,989.843465883,4.83426,35.7798904995
 11/17  20:00:00,369.921294795,72.5788265788,0.0,0.0,220.879908,53.238744,1016.96974053,994.763296313,4.83426,17.3721842156
 11/17  21:00:00,370.169854481,72.5788265788,0.0,0.0,220.879908,53.238744,1082.25372926,1068.73479952,4.83426,8.68466974208
 11/17  22:00:00,117.331958099,0.0,0.0,0.0,43.513341876,52.539744,13.5197776486,0.0,4.83426,8.68551764863
 11/17  23:00:00,117.439600166,0.0,0.0,0.0,43.513341876,52.539744,13.4807913744,0.0,4.83426,8.6465313744
 11/17  24:00:00,118.547893421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.506663084,0.0,0.0,0.0,43.513341876,52.539744,13.4471147236,0.0,4.83426,8.61285472364
 11/18  02:00:00,117.514472817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.507683038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.499765373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.276437406,0.354479293786,0.0,0.0,43.513341876,52.539744,4.98417576535,0.129915765354,4.83426,0.02
 11/18  06:00:00,119.306237264,1.41791717515,0.0,0.0,43.513341876,52.539744,13.8161356434,0.36902897365,4.83426,8.61284666975
 11/18  07:00:00,116.005608279,4.06477416336,0.0,0.0,43.513341876,52.539744,6.10071623872,1.24645623872,4.83426,0.02
 11/18  08:00:00,102.457629567,2.58982554946,0.0,0.0,43.513341876,52.539744,5.54138272744,0.687122727439,4.83426,0.02
 11/18  09:00:00,103.790718956,3.91292571781,0.0,0.0,43.513341876,52.539744,5.6969364001,0.842676400101,4.83426,0.02
 11/18  10:00:00,101.601160766,1.69897350856,0.0,0.0,43.513341876,52.539744,5.23842006674,0.384160066736,4.83426,0.02
 11/18  11:00:00,101.160581184,1.27711685287,0.0,0.0,43.513341876,52.539744,22.578065788,0.299710740474,4.83426,17.4440950476
 11/18  12:00:00,100.817152197,0.0,0.0,0.0,43.513341876,52.539744,13.4932123296,0.0,4.83426,8.65895232957
 11/18  13:00:00,99.8150725524,0.0,0.0,0.0,43.513341876,52.539744,13.4931679727,0.0,4.83426,8.65890797267
 11/18  14:00:00,99.8804414775,0.0,0.0,0.0,43.513341876,52.539744,13.4859065427,0.0,4.83426,8.6516465427
 11/18  15:00:00,99.8977599574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,99.8657830803,0.0,0.0,0.0,43.513341876,52.539744,13.4858495152,0.0,4.83426,8.65158951523
 11/18  17:00:00,115.662259447,1.06343788136,0.0,0.0,43.513341876,52.539744,5.10445795216,0.250197952156,4.83426,0.02
 11/18  18:00:00,119.328276256,1.74700526759,0.0,0.0,43.513341876,52.539744,14.0430073666,0.595935565122,4.83426,8.61281180145
 11/18  19:00:00,122.330575784,4.75305896582,0.0,0.0,43.513341876,52.539744,6.08053446264,1.22627446264,4.83426,0.02
 11/18  20:00:00,122.071771599,4.06949157959,0.0,0.0,43.513341876,52.539744,6.48764637998,1.63338637998,4.83426,0.02
 11/18  21:00:00,123.063728165,5.08686447449,0.0,0.0,43.513341876,52.539744,8.05252707005,3.19826707005,4.83426,0.02
 11/18  22:00:00,126.540275748,8.74043015971,0.0,0.0,43.513341876,52.539744,44.5091142258,13.1943711258,4.83426,26.4804831
 11/18  23:00:00,135.966592372,18.4914957323,0.0,0.0,43.513341876,52.539744,33.0761626618,19.6291700882,4.83426,8.61273257358
 11/18  24:00:00,140.744567993,22.2666704045,0.0,0.0,43.513341876,52.539744,37.3598970298,32.5056370298,4.83426,0.02
 11/19  01:00:00,150.863924502,33.3504579852,0.0,0.0,43.513341876,52.539744,50.6238078642,45.7695478642,4.83426,0.02
 11/19  02:00:00,153.242326796,35.7054626731,0.0,0.0,43.513341876,52.539744,68.1661674078,63.3119074078,4.83426,0.02
 11/19  03:00:00,154.106352372,36.5476938433,0.0,0.0,43.513341876,52.539744,84.5906471886,79.7363871886,4.83426,0.02
 11/19  04:00:00,158.838151134,41.2493330674,0.0,0.0,43.513341876,52.539744,117.56190581,104.114762688,4.83426,8.61288312202
 11/19  05:00:00,160.878195485,42.8351639007,0.0,0.0,43.513341876,52.539744,125.226153252,120.371893252,4.83426,0.02
 11/19  06:00:00,156.330168897,38.2970191344,0.0,0.0,43.513341876,52.539744,139.822629762,134.968369762,4.83426,0.02
 11/19  07:00:00,151.611269089,36.5521107872,0.0,0.0,43.513341876,52.539744,132.281338836,127.427078836,4.83426,0.02
 11/19  08:00:00,125.297997506,25.3524876599,0.0,0.0,43.513341876,52.539744,111.277826267,106.423566267,4.83426,0.02
 11/19  09:00:00,126.425853002,26.5066700973,0.0,0.0,43.513341876,52.539744,100.089847257,86.6352197516,4.83426,8.62036750537
 11/19  10:00:00,110.887272409,10.9891426975,0.0,0.0,43.513341876,52.539744,61.6363828152,56.7821228152,4.83426,0.02
 11/19  11:00:00,107.416239531,7.55816844518,0.0,0.0,43.513341876,52.539744,61.6866371261,39.4057167577,4.83426,17.4466603684
 11/19  12:00:00,104.849713252,4.06949157959,0.0,0.0,43.513341876,52.539744,36.033753974,22.5397111359,4.83426,8.65978283809
 11/19  13:00:00,104.885719952,5.08686447449,0.0,0.0,43.513341876,52.539744,31.7401197537,18.2466365395,4.83426,8.65922321419
 11/19  14:00:00,103.477760475,3.62499436621,0.0,0.0,43.513341876,52.539744,13.5299408012,8.6756808012,4.83426,0.02
 11/19  15:00:00,101.278037176,1.41791717515,0.0,0.0,43.513341876,52.539744,15.3373057553,1.851114669,4.83426,8.65193108627
 11/19  16:00:00,101.236460112,1.41791717515,0.0,0.0,43.513341876,52.539744,15.1414691021,1.65576630051,4.83426,8.65144280162
 11/19  17:00:00,120.084629011,2.56646473047,0.0,0.0,43.513341876,52.539744,10.0567215948,5.20246159475,4.83426,0.02
 11/19  18:00:00,121.945553434,4.42397087338,0.0,0.0,43.513341876,52.539744,15.7013112951,10.8470512951,4.83426,0.02
 11/19  19:00:00,122.261430153,4.7323851807,0.0,0.0,43.513341876,52.539744,22.7389899169,17.8847299169,4.83426,0.02
 11/19  20:00:00,122.383865672,4.42397087338,0.0,0.0,43.513341876,52.539744,35.8252958175,22.3782099099,4.83426,8.6128259076
 11/19  21:00:00,126.416831836,8.46913604479,0.0,0.0,43.513341876,52.539744,40.4451034984,35.5908434984,4.83426,0.02
 11/19  22:00:00,133.796923315,16.0145605714,0.0,0.0,43.513341876,52.539744,89.2789539233,57.962132527,4.83426,26.4825613963
 11/19  23:00:00,141.366779031,23.8637517216,0.0,0.0,43.513341876,52.539744,102.905147896,98.0508878965,4.83426,0.02
 11/19  24:00:00,147.308235829,28.8421457755,0.0,0.0,43.513341876,52.539744,92.1602539411,78.7131541086,4.83426,8.61283983241
 11/20  01:00:00,149.643380879,32.1194310677,0.0,0.0,43.513341876,52.539744,114.111894955,109.257634955,4.83426,0.02
 11/20  02:00:00,142.961310374,25.4576280846,0.0,0.0,43.513341876,52.539744,102.078113662,97.2238536617,4.83426,0.02
 11/20  03:00:00,152.916968402,35.3337793397,0.0,0.0,43.513341876,52.539744,153.894014558,149.039754558,4.83426,0.02
 11/20  04:00:00,151.9330825,34.3967808486,0.0,0.0,43.513341876,52.539744,129.883171652,116.42854392,4.83426,8.62036773169
 11/20  05:00:00,158.201766418,40.1428839587,0.0,0.0,43.513341876,52.539744,178.989512088,174.135252088,4.83426,0.02
 11/20  06:00:00,149.461073202,31.4913423291,0.0,0.0,43.513341876,52.539744,142.430239534,137.575979534,4.83426,0.02
 11/20  07:00:00,194.401314488,72.5788265788,0.0,0.0,43.513341876,53.238744,3054.13514931,3040.68025075,4.83426,8.62063855475
 11/20  08:00:00,355.725331138,72.5788265788,0.0,0.0,220.879908,53.238744,2363.91313205,2332.69168073,4.83426,26.3871913163
 11/20  09:00:00,446.604727974,72.5788265788,0.0,0.0,220.879908,145.652643033,1841.54772577,1778.69591025,36.25695,26.5948655205
 11/20  10:00:00,445.687963771,72.5788265788,0.00190174199439,0.0,220.879908,145.652643033,1435.33525831,1354.24168151,36.25695,44.8366267996
 11/20  11:00:00,450.183353635,72.5788265788,0.00139578388947,0.0,220.879908,151.653867033,1060.60080842,958.380124778,48.3426,53.8780836436
 11/20  12:00:00,450.814591558,72.5894294511,0.0,0.0,220.879908,151.653867033,827.583876699,734.155589314,48.3426,45.0856873855
 11/20  13:00:00,449.749028969,72.616755234,0.0,0.0,220.879908,151.653867033,706.579982376,603.941813511,48.3426,54.2955688652
 11/20  14:00:00,444.027877134,72.8975493649,0.0,0.0,220.879908,145.652643033,651.537307465,563.922417514,24.1713,63.4435899512
 11/20  15:00:00,444.037326226,72.8911268115,0.0,0.0,220.879908,145.652643033,677.589606952,608.558063236,24.1713,44.8602437158
 11/20  16:00:00,435.974613965,72.6806150642,0.0,0.0,220.879908,137.835547516,641.057248749,591.277158322,4.83426,44.9458304275
 11/20  17:00:00,448.826472177,72.5788265788,0.0,0.0,220.879908,133.019064,621.877894723,575.6652475,4.83426,41.3783872228
 11/20  18:00:00,369.298824381,72.5788265788,0.0,0.0,220.879908,53.238744,885.943326639,842.278278108,4.83426,38.830788531
 11/20  19:00:00,369.458271048,72.5788265788,0.0,0.0,220.879908,53.238744,955.147410224,905.574766168,4.83426,44.7383840563
 11/20  20:00:00,369.98339736,72.5788265788,0.0,0.0,220.879908,53.238744,964.955146604,951.422936447,4.83426,8.69795015748
 11/20  21:00:00,370.056050079,72.5788265788,0.0,0.0,220.879908,53.238744,998.765188192,985.245435348,4.83426,8.68549284431
 11/20  22:00:00,117.682839113,0.0,0.0,0.0,43.513341876,52.539744,22.1866114076,0.0,4.83426,17.3523514076
 11/20  23:00:00,117.467734914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.55521323,0.0,0.0,0.0,43.513341876,52.539744,13.469991216,0.0,4.83426,8.63573121597
 11/21  01:00:00,117.553650923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.548586816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,118.253944114,0.708958587573,0.0,0.0,43.513341876,52.539744,13.7079523828,0.25331208479,4.83426,8.62038029805
 11/21  04:00:00,118.604197082,1.06343788136,0.0,0.0,43.513341876,52.539744,5.21579224558,0.361532245579,4.83426,0.02
 11/21  05:00:00,121.079418371,1.41791717515,0.0,0.0,43.513341876,52.539744,5.31645785346,0.462197853461,4.83426,0.02
 11/21  06:00:00,120.372964727,1.06343788136,0.0,0.0,43.513341876,52.539744,13.8665019588,0.411748247897,4.83426,8.62049371086
 11/21  07:00:00,191.361373368,72.5788265788,0.0,0.0,43.513341876,53.238744,1768.84010364,1763.98584364,4.83426,0.02
 11/21  08:00:00,352.750956696,72.5788265788,0.000755177045337,0.0,220.879908,53.238744,1474.07314167,1442.843989,4.83426,26.3948926676
 11/21  09:00:00,444.106754472,72.5788265788,0.00209330340957,0.0,220.879908,145.652643033,1008.82732866,937.116383848,36.25695,35.4539948073
 11/21  10:00:00,443.747507233,72.620581036,0.00289098706181,0.0,220.879908,145.652643033,647.00036587,565.895729141,36.25695,44.8476867295
 11/21  11:00:00,450.334358566,73.2752089186,0.00171300587802,0.0,220.879908,151.653867033,466.384959818,373.129966672,48.3426,44.9123931459
 11/21  12:00:00,452.50002274,74.5227292098,0.0,0.0,220.879908,151.653867033,366.580304357,264.13427981,48.3426,54.1034245468
 11/21  13:00:00,452.511785199,75.4523974353,0.0,0.0,220.879908,151.653867033,330.019201611,227.401667774,48.3426,54.2749338372
 11/21  14:00:00,447.046927982,75.9538444601,0.0,0.0,220.879908,145.652643033,330.597566194,252.03911946,24.1713,54.3871467338
 11/21  15:00:00,446.672090844,75.5919080145,0.0,0.0,220.879908,145.652643033,321.365165815,252.328375838,24.1713,44.8654899761
 11/21  16:00:00,437.718871568,74.4954343537,0.0,0.0,220.879908,137.835547516,341.485504268,284.345157677,4.83426,52.3060865913
 11/21  17:00:00,449.030603188,72.7662157438,0.0,0.0,220.879908,133.019064,538.093199266,495.992809693,4.83426,37.2661295731
 11/21  18:00:00,369.482713814,72.5788265788,0.0,0.0,220.879908,53.238744,934.782152477,894.29190642,4.83426,35.6559860567
 11/21  19:00:00,370.053311688,72.5788265788,0.0,0.0,220.879908,53.238744,1103.52261697,1053.93859081,4.83426,44.7497661619
 11/21  20:00:00,370.386512606,72.5788265788,0.0,0.0,220.879908,53.238744,1102.0681284,1079.85790751,4.83426,17.3759608908
 11/21  21:00:00,370.387318293,72.5788265788,0.0,0.0,220.879908,53.238744,1089.05466529,1075.53406315,4.83426,8.68634214298
 11/21  22:00:00,117.336315216,0.0,0.0,0.0,43.513341876,52.539744,13.52077774,0.0,4.83426,8.68651774004
 11/21  23:00:00,117.448325469,0.0,0.0,0.0,43.513341876,52.539744,13.4814868387,0.0,4.83426,8.64722683875
 11/21  24:00:00,118.542113525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.517734865,0.0,0.0,0.0,43.513341876,52.539744,13.4548826022,0.0,4.83426,8.62062260219
 11/22  02:00:00,117.536611986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.531309418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.524531277,0.0,0.0,0.0,43.513341876,52.539744,6.93127165485,0.0,4.83426,2.09701165485
 11/22  05:00:00,119.020663903,1.06343788136,0.0,0.0,43.513341876,52.539744,11.593991123,0.217371078633,4.83426,6.54236004432
 11/22  06:00:00,118.995414452,1.06343788136,0.0,0.0,43.513341876,52.539744,5.08909781326,0.234837813257,4.83426,0.02
 11/22  07:00:00,189.853203276,72.5788265788,0.0,0.0,43.513341876,53.238744,1484.49910482,1479.64484482,4.83426,0.02
 11/22  08:00:00,351.912524937,72.5788265788,0.0,0.0,220.879908,53.238744,1285.13402167,1253.90260543,4.83426,26.3971562382
 11/22  09:00:00,444.173646114,72.5788265788,0.00181118282624,0.0,220.879908,145.652643033,1106.19539777,1034.47646237,36.25695,35.4619854014
 11/22  10:00:00,444.232487127,72.5788265788,0.00229660371655,0.0,220.879908,145.652643033,1078.76572799,997.660455353,36.25695,44.8483226336
 11/22  11:00:00,450.13713727,72.5788265788,0.00171392735978,0.0,220.879908,151.653867033,1023.77035719,923.106566463,48.3426,52.321190726
 11/22  12:00:00,451.053282999,72.5788265788,0.0,0.0,220.879908,151.653867033,945.43562106,850.403991309,48.3426,46.6890297511
 11/22  13:00:00,450.074699835,72.5788265788,0.0,0.0,220.879908,151.653867033,950.388785901,847.735814642,48.3426,54.3103712599
 11/22  14:00:00,444.108772561,72.5788265788,0.0,0.0,220.879908,145.652643033,963.812007402,876.16284794,24.1713,63.4778594615
 11/22  15:00:00,444.3127363,72.5788265788,0.0,0.0,220.879908,145.652643033,1049.96549868,980.920086465,24.1713,44.8741122128
 11/22  16:00:00,436.781936942,72.5788265788,0.0,0.0,220.879908,137.835547516,1098.9206322,1049.12479526,4.83426,44.9615769429
 11/22  17:00:00,449.788333846,72.5788265788,0.0,0.0,220.879908,133.019064,1003.36162645,953.956603775,4.83426,44.5707626719
 11/22  18:00:00,370.016336784,72.5788265788,0.0,0.0,220.879908,53.238744,1075.48569233,1034.99343321,4.83426,35.6579991225
 11/22  19:00:00,370.022192214,72.5788265788,0.0,0.0,220.879908,53.238744,1100.81073289,1051.22144902,4.83426,44.7550238742
 11/22  20:00:00,370.658172886,72.5788265788,0.0,0.0,220.879908,53.238744,1131.84250998,1118.3104809,4.83426,8.6977690803
 11/22  21:00:00,371.214103234,72.5788265788,0.0,0.0,220.879908,53.238744,1214.33038749,1200.80922623,4.83426,8.68690126001
 11/22  22:00:00,117.63398756,0.0,0.0,0.0,43.513341876,52.539744,22.1872735377,0.0,4.83426,17.3530135377
 11/22  23:00:00,117.43422854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,118.527153721,0.0,0.0,0.0,43.513341876,52.539744,13.4699821487,0.0,4.83426,8.63572214872
 11/23  01:00:00,118.557232236,1.06343788136,0.0,0.0,43.513341876,52.539744,5.10577334593,0.251513345935,4.83426,0.02
 11/23  02:00:00,119.090251023,1.59515682204,0.0,0.0,43.513341876,52.539744,5.25636428701,0.402104287009,4.83426,0.02
 11/23  03:00:00,120.014409487,2.52530798963,0.0,0.0,43.513341876,52.539744,14.1824019997,0.73512689307,4.83426,8.61301510666
 11/23  04:00:00,122.130543026,4.64236726111,0.0,0.0,43.513341876,52.539744,6.66221469652,1.80795469652,4.83426,0.02
 11/23  05:00:00,122.425750121,4.51398879296,0.0,0.0,43.513341876,52.539744,7.35234145501,2.49808145501,4.83426,0.02
 11/23  06:00:00,126.805812875,8.92406095955,0.0,0.0,43.513341876,52.539744,9.88362851177,5.02936851177,4.83426,0.02
 11/23  07:00:00,123.721108673,8.7956824914,0.0,0.0,43.513341876,52.539744,12.1887143321,7.33445433214,4.83426,0.02
 11/23  08:00:00,108.127579452,8.27531949009,0.0,0.0,43.513341876,52.539744,20.6233945674,7.17608691222,4.83426,8.61304765519
 11/23  09:00:00,107.868050659,8.01719272805,0.0,0.0,43.513341876,52.539744,13.4748888498,8.62062884975,4.83426,0.02
 11/23  10:00:00,104.5154793,4.64236726111,0.0,0.0,43.513341876,52.539744,13.0398559555,8.18559595554,4.83426,0.02
 11/23  11:00:00,104.351899586,4.51398879296,0.0,0.0,43.513341876,52.539744,10.9364788053,6.08221880534,4.83426,0.02
 11/23  12:00:00,105.428300951,4.64236726111,0.0,0.0,43.513341876,52.539744,19.5762498824,6.12120196693,4.83426,8.62078791546
 11/23  13:00:00,104.295742661,4.51398879296,0.0,0.0,43.513341876,52.539744,9.84716217179,4.99290217179,4.83426,0.02
 11/23  14:00:00,104.491559439,4.64236726111,0.0,0.0,43.513341876,52.539744,10.2018339224,5.34757392239,4.83426,0.02
 11/23  15:00:00,103.334658627,3.47782430231,0.0,0.0,43.513341876,52.539744,16.579344138,3.13203902731,4.83426,8.61304511068
 11/23  16:00:00,103.774293357,3.94614024496,0.0,0.0,43.513341876,52.539744,8.96468452235,4.11042452235,4.83426,0.02
 11/23  17:00:00,121.861236183,4.30030982146,0.0,0.0,43.513341876,52.539744,11.7784067811,6.92414678107,4.83426,0.02
 11/23  18:00:00,122.423287521,4.85604623262,0.0,0.0,43.513341876,52.539744,16.5141024096,11.6598424096,4.83426,0.02
 11/23  19:00:00,126.536188925,8.97124840157,0.0,0.0,43.513341876,52.539744,20.1961905366,15.3419305366,4.83426,0.02
 11/23  20:00:00,128.087668482,10.0719276471,0.0,0.0,43.513341876,52.539744,41.5270409921,28.0797425096,4.83426,8.61303848246
 11/23  21:00:00,133.27226352,15.2879709809,0.0,0.0,43.513341876,52.539744,33.9904239794,29.1361639794,4.83426,0.02
 11/23  22:00:00,136.013675461,18.1864803462,0.0,0.0,43.513341876,52.539744,74.2000355515,69.3457755515,4.83426,0.02
 11/23  23:00:00,155.145084363,37.6135129323,0.0,0.0,43.513341876,52.539744,90.6967502165,85.8424902165,4.83426,0.02
