Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  24:00:00,152.626587731,34.0207133555,0.0,0.0,43.513341876,52.539744,140.263902946,135.409642946,4.83426,0.02
 11/24  01:00:00,161.755351396,44.1459049148,0.0,0.0,43.513341876,52.539744,153.508885676,140.053774126,4.83426,8.62085155026
 11/24  02:00:00,155.958856634,38.2153046897,0.0,0.0,43.513341876,52.539744,209.208641668,204.354381668,4.83426,0.02
 11/24  03:00:00,165.406719985,47.7259829644,0.0,0.0,43.513341876,52.539744,183.691441624,178.837181624,4.83426,0.02
 11/24  04:00:00,157.605340371,39.8183395627,0.0,0.0,43.513341876,52.539744,233.304102374,219.849808823,4.83426,8.62003355136
 11/24  05:00:00,165.34023288,45.5084348067,0.0,0.0,43.513341876,52.539744,190.13197035,185.27771035,4.83426,0.02
 11/24  06:00:00,159.419640549,39.8183395627,0.0,0.0,43.513341876,52.539744,231.549038855,226.694778855,4.83426,0.02
 11/24  07:00:00,195.187504456,72.5788265788,0.0,0.0,43.513341876,53.238744,3145.54898218,3140.69472218,4.83426,0.02
 11/24  08:00:00,356.530577406,72.5788265788,0.0,0.0,220.879908,53.238744,2591.62636538,2560.38934715,4.83426,26.4027582314
 11/24  09:00:00,446.799406523,72.5788265788,0.0,0.0,220.879908,145.652643033,2111.1270865,2039.40419072,36.25695,35.4659457712
 11/24  10:00:00,446.572629794,72.5788265788,0.0,0.0,220.879908,145.652643033,1907.25019134,1826.13145506,36.25695,44.8617862778
 11/24  11:00:00,452.495822758,72.5788265788,0.0,0.0,220.879908,151.653867033,1785.99694683,1683.7451472,48.3426,53.9091996347
 11/24  12:00:00,453.526148413,72.5788265788,0.0,0.0,220.879908,151.653867033,1700.87554764,1607.42132321,48.3426,45.1116244289
 11/24  13:00:00,452.458777775,72.5788265788,0.0,0.0,220.879908,151.653867033,1655.88350322,1544.15931696,48.3426,63.3815862629
 11/24  14:00:00,446.439647596,72.5788265788,0.0,0.0,220.879908,145.652643033,1562.52392138,1483.94444248,24.1713,54.4081789045
 11/24  15:00:00,446.430090705,72.5788265788,0.0,0.0,220.879908,145.652643033,1544.93304884,1475.8749141,24.1713,44.8868347391
 11/24  16:00:00,438.555121506,72.5788265788,0.0,0.0,220.879908,137.835547516,1502.43863373,1452.63858471,4.83426,44.9657890212
 11/24  17:00:00,451.484912787,72.5788265788,0.0,0.0,220.879908,133.019064,1423.70670833,1374.28745748,4.83426,44.5849908503
 11/24  18:00:00,371.769374116,72.5788265788,0.0,0.0,220.879908,53.238744,1550.54209624,1510.04011652,4.83426,35.6677197258
 11/24  19:00:00,371.852214096,72.5788265788,0.0,0.0,220.879908,53.238744,1679.22497851,1629.61929494,4.83426,44.7714235658
 11/24  20:00:00,371.822227545,72.5788265788,0.0,0.0,220.879908,53.238744,1662.97838224,1640.76656082,4.83426,17.3775614205
 11/24  21:00:00,371.761636961,72.5788265788,0.0,0.0,220.879908,53.238744,1563.44841131,1549.92764238,4.83426,8.68650893325
 11/24  22:00:00,118.769088552,1.4888130339,0.0,0.0,43.513341876,52.539744,14.8743756486,1.35258126492,4.83426,8.6875343837
 11/24  23:00:00,118.831638515,1.41791717515,0.0,0.0,43.513341876,52.539744,15.1649483752,1.68260846998,4.83426,8.64807990524
 11/24  24:00:00,122.302362133,3.76107727226,0.0,0.0,43.513341876,52.539744,9.51385802618,4.65959802618,4.83426,0.02
 11/25  01:00:00,121.553408533,4.06949157959,0.0,0.0,43.513341876,52.539744,18.8443938502,5.39829597682,4.83426,8.61183787335
 11/25  02:00:00,122.586849753,5.08686447449,0.0,0.0,43.513341876,52.539744,16.0150633215,11.1608033215,4.83426,0.02
 11/25  03:00:00,126.232781515,8.74043015971,0.0,0.0,43.513341876,52.539744,18.8755072268,14.0212472268,4.83426,0.02
 11/25  04:00:00,127.291213688,9.7578030546,0.0,0.0,43.513341876,52.539744,35.7488280362,30.8945680362,4.83426,0.02
 11/25  05:00:00,135.930888797,17.9683836316,0.0,0.0,43.513341876,52.539744,48.9489385772,44.0946785772,4.83426,0.02
 11/25  06:00:00,143.637597934,25.6218439477,0.0,0.0,43.513341876,52.539744,94.211435699,80.7641811158,4.83426,8.61299458321
 11/25  07:00:00,151.42238316,36.2739206116,0.0,0.0,43.513341876,52.539744,146.607624468,141.753364468,4.83426,0.02
 11/25  08:00:00,126.295679686,26.2496080642,0.0,0.0,43.513341876,52.539744,130.06983745,125.21557745,4.83426,0.02
 11/25  09:00:00,117.906456506,17.9683836316,0.0,0.0,43.513341876,52.539744,85.4686240455,80.6143640455,4.83426,0.02
 11/25  10:00:00,111.540098127,11.5864519426,0.0,0.0,43.513341876,52.539744,72.0716509308,67.2173909308,4.83426,0.02
 11/25  11:00:00,108.901554171,9.01209952098,0.0,0.0,43.513341876,52.539744,66.3024498015,44.0157030596,4.83426,17.452486742
 11/25  12:00:00,112.336464786,11.5122547983,0.0,0.0,43.513341876,52.539744,58.9969125032,45.5017649712,4.83426,8.66088753201
 11/25  13:00:00,103.851747189,4.06949157959,0.0,0.0,43.513341876,52.539744,39.7505478055,26.255278432,4.83426,8.66100937348
 11/25  14:00:00,104.934587846,5.08686447449,0.0,0.0,43.513341876,52.539744,38.5593780653,25.0719822349,4.83426,8.65313583048
 11/25  15:00:00,103.766746033,3.91975336972,0.0,0.0,43.513341876,52.539744,29.1175600044,15.6301333492,4.83426,8.65316665523
 11/25  16:00:00,104.761391794,4.93712626462,0.0,0.0,43.513341876,52.539744,24.3515948818,19.4973348818,4.83426,0.02
 11/25  17:00:00,123.178172145,5.62647110629,0.0,0.0,43.513341876,52.539744,39.0857585366,25.6383864562,4.83426,8.61311208041
 11/25  18:00:00,125.771480584,8.2008235279,0.0,0.0,43.513341876,52.539744,42.6688312799,37.8145712799,4.83426,0.02
 11/25  19:00:00,126.700232879,9.12967504138,0.0,0.0,43.513341876,52.539744,49.0095818328,44.1553218328,4.83426,0.02
 11/25  20:00:00,137.715194887,19.6628822094,0.0,0.0,43.513341876,52.539744,85.3230638898,80.4688038898,4.83426,0.02
 11/25  21:00:00,135.259423564,17.2170608044,0.0,0.0,43.513341876,52.539744,102.639274939,97.785014939,4.83426,0.02
 11/25  22:00:00,156.864793308,38.8943283795,0.0,0.0,43.513341876,52.539744,218.472818219,178.314178784,4.83426,35.3243794349
 11/25  23:00:00,156.20097557,38.5375241156,0.0,0.0,43.513341876,52.539744,198.348586393,193.494326393,4.83426,0.02
 11/25  24:00:00,161.806945264,43.0889197137,0.0,0.0,43.513341876,52.539744,222.351660036,217.497400036,4.83426,0.02
 11/26  01:00:00,160.106002098,42.3581071463,0.0,0.0,43.513341876,52.539744,227.895727092,223.041467092,4.83426,0.02
 11/26  02:00:00,164.142674503,46.2949894597,0.0,0.0,43.513341876,52.539744,274.279229424,260.831823353,4.83426,8.61314607131
 11/26  03:00:00,164.623391185,46.7932034617,0.0,0.0,43.513341876,52.539744,251.269768923,246.415508923,4.83426,0.02
 11/26  04:00:00,164.169671521,46.2949894597,0.0,0.0,43.513341876,52.539744,260.459884587,255.605624587,4.83426,0.02
 11/26  05:00:00,165.073442666,46.7932034617,0.0,0.0,43.513341876,52.539744,249.949687364,245.095427364,4.83426,0.02
 11/26  06:00:00,165.73493145,47.4037635386,0.0,0.0,43.513341876,52.539744,277.334587815,272.480327815,4.83426,0.02
 11/26  07:00:00,163.2317933,47.9019775405,0.0,0.0,43.513341876,52.539744,269.217235681,255.769819398,4.83426,8.61315628273
 11/26  08:00:00,145.376985518,45.1862153808,0.0,0.0,43.513341876,52.539744,219.77421136,214.91995136,4.83426,0.02
 11/26  09:00:00,129.771454156,29.713386831,0.0,0.0,43.513341876,52.539744,148.256317335,143.402057335,4.83426,0.02
 11/26  10:00:00,121.558666769,21.5044723398,0.0,0.0,43.513341876,52.539744,131.583309026,126.729049026,4.83426,0.02
 11/26  11:00:00,119.31674898,19.3226349975,0.0,0.0,43.513341876,52.539744,138.854244109,116.566675251,4.83426,17.4533088585
 11/26  12:00:00,117.989124393,17.0531155862,0.0,0.0,43.513341876,52.539744,133.987885575,120.492588417,4.83426,8.66103715749
 11/26  13:00:00,117.152252364,17.2713946766,0.0,0.0,43.513341876,52.539744,115.981824451,102.488094189,4.83426,8.6594702625
 11/26  14:00:00,116.1971199,16.2474588867,0.0,0.0,43.513341876,52.539744,116.22224542,102.726742714,4.83426,8.66124270603
 11/26  15:00:00,113.123444167,13.188777307,0.0,0.0,43.513341876,52.539744,102.503078612,89.015566347,4.83426,8.65325226472
 11/26  16:00:00,115.785823203,15.868145641,0.0,0.0,43.513341876,52.539744,100.875621481,96.0213614811,4.83426,0.02
 11/26  17:00:00,134.145301914,16.5127681853,0.0,0.0,43.513341876,52.539744,109.443991663,95.9965513493,4.83426,8.61318031322
 11/26  18:00:00,134.828427271,17.1717149667,0.0,0.0,43.513341876,52.539744,117.409457636,112.555197636,4.83426,0.02
 11/26  19:00:00,134.432394059,16.7870655185,0.0,0.0,43.513341876,52.539744,115.084364406,110.230104406,4.83426,0.02
 11/26  20:00:00,134.542293938,16.4402554115,0.0,0.0,43.513341876,52.539744,130.553470306,125.699210306,4.83426,0.02
 11/26  21:00:00,152.105843953,34.041468512,0.0,0.0,43.513341876,52.539744,131.218385528,126.364125528,4.83426,0.02
 11/26  22:00:00,151.737098266,33.7572708032,0.0,0.0,43.513341876,52.539744,223.882742174,183.723581811,4.83426,35.3249003628
 11/26  23:00:00,150.266927418,32.6337163167,0.0,0.0,43.513341876,52.539744,179.860519681,175.006259681,4.83426,0.02
 11/26  24:00:00,152.339723432,33.6815194201,0.0,0.0,43.513341876,52.539744,189.718412566,184.864152566,4.83426,0.02
 11/27  01:00:00,151.586101928,33.9361199633,0.0,0.0,43.513341876,52.539744,179.987363819,175.133103819,4.83426,0.02
 11/27  02:00:00,154.034908637,36.3532442084,0.0,0.0,43.513341876,52.539744,196.153140668,182.697886193,4.83426,8.62099447508
 11/27  03:00:00,155.780824148,38.1174604657,0.0,0.0,43.513341876,52.539744,181.823970758,176.969710758,4.83426,0.02
 11/27  04:00:00,155.268066646,37.5778538339,0.0,0.0,43.513341876,52.539744,186.686333352,181.832073352,4.83426,0.02
 11/27  05:00:00,153.149804055,35.0448940421,0.0,0.0,43.513341876,52.539744,194.572220798,181.117980904,4.83426,8.61997989396
 11/27  06:00:00,154.590094384,36.4779136429,0.0,0.0,43.513341876,52.539744,193.191586147,188.337326147,4.83426,0.02
 11/27  07:00:00,197.438394546,72.5788265788,0.0,0.0,43.513341876,53.238744,2972.74526654,2967.89100654,4.83426,0.02
 11/27  08:00:00,356.538129745,72.5788265788,0.0,0.0,220.879908,53.238744,2528.07083197,2496.82884169,4.83426,26.4077302803
 11/27  09:00:00,446.945209917,72.5788265788,0.0,0.0,220.879908,145.652643033,2175.72453004,2103.9860603,36.25695,35.4815197441
 11/27  10:00:00,446.63386912,72.5788265788,0.0,0.0,220.879908,145.652643033,1931.60993971,1850.4692523,36.25695,44.883737409
 11/27  11:00:00,452.47884071,72.5788265788,0.0,0.0,220.879908,151.653867033,1659.01583306,1556.73906547,48.3426,53.9341675828
 11/27  12:00:00,453.46585585,72.5788265788,0.0,0.0,220.879908,151.653867033,1474.7595245,1377.26128788,48.3426,49.155636617
 11/27  13:00:00,452.202089109,72.5788265788,0.0,0.0,220.879908,151.653867033,1394.64777839,1286.96181703,48.3426,59.3433613539
 11/27  14:00:00,445.429415556,72.5788265788,0.0,0.0,220.879908,145.652643033,1279.05176524,1200.43333669,24.1713,54.4471285451
 11/27  15:00:00,445.533801862,72.5788265788,0.0,0.0,220.879908,145.652643033,1298.13400746,1229.058933,24.1713,44.9037744615
 11/27  16:00:00,438.002558496,72.5788265788,0.0,0.0,220.879908,137.835547516,1258.11653984,1199.2960219,4.83426,53.986257934
 11/27  17:00:00,450.906497983,72.5788265788,0.0,0.0,220.879908,133.019064,1144.34249801,1103.82623851,4.83426,35.6819994971
 11/27  18:00:00,371.665722103,72.5788265788,0.0,0.0,220.879908,53.238744,1355.28996687,1305.8592864,4.83426,44.5964204727
 11/27  19:00:00,371.714294311,72.5788265788,0.0,0.0,220.879908,53.238744,1386.08813221,1336.46553555,4.83426,44.7883366559
 11/27  20:00:00,372.119230172,72.5788265788,0.0,0.0,220.879908,53.238744,1330.03933866,1316.50498923,4.83426,8.70008943175
 11/27  21:00:00,372.098876091,72.5788265788,0.0,0.0,220.879908,53.238744,1343.53409683,1330.01233997,4.83426,8.68749686551
 11/27  22:00:00,118.421563957,0.827118352168,0.0,0.0,43.513341876,52.539744,22.4609523545,0.270123353455,4.83426,17.356569001
 11/27  23:00:00,119.184758439,1.77239646893,0.0,0.0,43.513341876,52.539744,5.86104775953,1.00678775953,4.83426,0.02
 11/27  24:00:00,119.934906995,1.41791717515,0.0,0.0,43.513341876,52.539744,14.4825429639,1.01143577111,4.83426,8.63684719275
 11/28  01:00:00,119.245843392,1.77239646893,0.0,0.0,43.513341876,52.539744,6.48445776827,1.63019776827,4.83426,0.02
 11/28  02:00:00,118.882297677,1.41791717515,0.0,0.0,43.513341876,52.539744,6.24000315478,1.38574315478,4.83426,0.02
 11/28  03:00:00,121.817181544,4.34802713331,0.0,0.0,43.513341876,52.539744,16.3886232523,2.9332420915,4.83426,8.62112116083
 11/28  04:00:00,121.531570131,4.06949157959,0.0,0.0,43.513341876,52.539744,7.75802474801,2.90376474801,4.83426,0.02
 11/28  05:00:00,124.680115915,5.08686447449,0.0,0.0,43.513341876,52.539744,9.76774479402,4.91348479402,4.83426,0.02
 11/28  06:00:00,123.317667377,4.06949157959,0.0,0.0,43.513341876,52.539744,18.2817514204,4.82635107478,4.83426,8.62114034558
 11/28  07:00:00,196.03190187,72.5788265788,0.0,0.0,43.513341876,53.238744,2039.28424138,2034.42998138,4.83426,0.02
 11/28  08:00:00,353.754864606,72.5788265788,0.0,0.0,220.879908,53.238744,1713.0512783,1681.81140607,4.83426,26.4056122345
 11/28  09:00:00,445.422332378,72.5788265788,0.00224164727583,0.0,220.879908,145.652643033,1405.34924488,1333.61036117,36.25695,35.4819337027
 11/28  10:00:00,445.197587374,72.5788265788,0.00181968746267,0.0,220.879908,145.652643033,1336.74658775,1255.60025932,36.25695,44.8893784313
 11/28  11:00:00,450.935907142,72.5788265788,0.00138239555891,0.0,220.879908,151.653867033,1281.5039534,1183.8343788,48.3426,49.3269745923
 11/28  12:00:00,451.774118598,72.5788265788,0.0,0.0,220.879908,151.653867033,1212.6417654,1114.50445341,48.3426,49.7947119874
 11/28  13:00:00,450.617489091,72.5788265788,0.0,0.0,220.879908,151.653867033,1173.36416884,1063.52821109,48.3426,61.4933577562
 11/28  14:00:00,444.515199316,72.5788265788,0.0,0.0,220.879908,145.652643033,1128.55825826,1047.99231097,24.1713,56.394647281
 11/28  15:00:00,444.472540595,72.5788265788,0.0,0.0,220.879908,145.652643033,1107.81141274,1038.72819294,24.1713,44.9119197963
 11/28  16:00:00,436.609070324,72.5788265788,0.0,0.0,220.879908,137.835547516,1046.70812789,987.883259577,4.83426,53.990608314
 11/28  17:00:00,449.663405007,72.5788265788,0.0,0.0,220.879908,133.019064,977.652304749,937.126627763,4.83426,35.6914169864
 11/28  18:00:00,370.033693574,72.5788265788,0.0,0.0,220.879908,53.238744,1108.522763,1059.08326117,4.83426,44.6052418303
 11/28  19:00:00,370.044822627,72.5788265788,0.0,0.0,220.879908,53.238744,1117.76120216,1068.13407846,4.83426,44.7928637042
 11/28  20:00:00,370.017269006,72.5788265788,0.0,0.0,220.879908,53.238744,1088.6276517,1075.09336466,4.83426,8.70002703391
 11/28  21:00:00,370.013662876,72.5788265788,0.0,0.0,220.879908,53.238744,1099.01458137,1085.4928934,4.83426,8.68742796537
 11/28  22:00:00,117.337616582,0.0,0.0,0.0,43.513341876,52.539744,22.191040543,0.0,4.83426,17.356780543
 11/28  23:00:00,118.496594552,1.06343788136,0.0,0.0,43.513341876,52.539744,5.24519217211,0.390932172106,4.83426,0.02
 11/28  24:00:00,119.597923472,1.06343788136,0.0,0.0,43.513341876,52.539744,14.0208476555,0.549708583059,4.83426,8.63687907246
 11/29  01:00:00,119.277201155,1.77239646893,0.0,0.0,43.513341876,52.539744,6.00141206173,1.14715206173,4.83426,0.02
 11/29  02:00:00,118.955946512,1.41791717515,0.0,0.0,43.513341876,52.539744,5.94507546675,1.09081546675,4.83426,0.02
 11/29  03:00:00,119.312486989,1.77239646893,0.0,0.0,43.513341876,52.539744,14.9495752647,1.49439963097,4.83426,8.6209156337
 11/29  04:00:00,118.954970397,1.41791717515,0.0,0.0,43.513341876,52.539744,6.27109205686,1.41683205686,4.83426,0.02
 11/29  05:00:00,119.793925333,1.77239646893,0.0,0.0,43.513341876,52.539744,6.43223723292,1.57797723292,4.83426,0.02
 11/29  06:00:00,119.087871315,1.06343788136,0.0,0.0,43.513341876,52.539744,14.4772574534,1.02179743518,4.83426,8.62120001825
 11/29  07:00:00,192.659624715,72.5788265788,0.0,0.0,43.513341876,53.238744,1349.12129292,1344.26703292,4.83426,0.02
 11/29  08:00:00,351.806052813,72.5788265788,0.0,0.0,220.879908,53.238744,1251.58292909,1220.34161631,4.83426,26.4070527815
 11/29  09:00:00,443.76139356,72.5788265788,0.00225751096896,0.0,220.879908,145.652643033,805.25528797,733.512990547,36.25695,35.4853474232
 11/29  10:00:00,443.741046843,72.5788265788,0.00298820722872,0.0,220.879908,145.652643033,665.698743644,584.545624642,36.25695,44.8961690025
 11/29  11:00:00,449.746876026,72.5788265788,0.00214078147295,0.0,220.879908,151.653867033,664.355834929,562.27080028,48.3426,53.7424346493
 11/29  12:00:00,450.652883896,72.5788265788,0.0,0.0,220.879908,151.653867033,585.028918004,491.3154661,48.3426,45.3708519037
 11/29  13:00:00,449.734635862,72.5788265788,0.0,0.0,220.879908,151.653867033,597.258206176,485.479494284,48.3426,63.4361118916
 11/29  14:00:00,443.7503707,72.5788265788,0.0,0.0,220.879908,145.652643033,499.381165693,420.746003458,24.1713,54.4638622356
 11/29  15:00:00,443.734820669,72.5788265788,0.0,0.0,220.879908,145.652643033,421.867642704,352.780115601,24.1713,44.9162271029
 11/29  16:00:00,435.876339864,72.5788265788,0.0,0.0,220.879908,137.835547516,362.081049099,303.243111768,4.83426,54.0036773306
 11/29  17:00:00,448.74846559,72.5788265788,0.0,0.0,220.879908,133.019064,271.329784411,230.802393883,4.83426,35.6931305284
 11/29  18:00:00,368.961542271,72.5788265788,0.0,0.0,220.879908,53.238744,342.42070253,292.975695135,4.83426,44.6107473946
 11/29  19:00:00,368.967686279,72.5788265788,0.0,0.0,220.879908,53.238744,270.246471744,220.61287533,4.83426,44.7993364135
 11/29  20:00:00,369.385939661,72.5788265788,0.0,0.0,220.879908,53.238744,207.28196087,193.747804892,4.83426,8.69989597837
 11/29  21:00:00,369.349174183,72.5788265788,0.0,0.0,220.879908,53.238744,266.168100354,243.977115257,4.83426,17.3567250969
 11/29  22:00:00,117.983736867,0.0,0.0,0.0,43.513341876,52.539744,13.5224004931,0.0,4.83426,8.68814049314
 11/29  23:00:00,117.718750592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,118.672630414,0.0,0.0,0.0,43.513341876,52.539744,13.4712853254,0.0,4.83426,8.63702532538
 11/30  01:00:00,117.773176984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.782362597,0.0,0.0,0.0,43.513341876,52.539744,13.4554578354,0.0,4.83426,8.6211978354
 11/30  03:00:00,117.77819677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.774011186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.205501537,0.0,0.0,0.0,43.513341876,52.539744,13.4553964858,0.0,4.83426,8.62113648576
 11/30  06:00:00,118.172883156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,191.65747154,72.5788265788,0.0,0.0,43.513341876,53.238744,705.341563599,700.487303599,4.83426,0.02
 11/30  08:00:00,351.23216967,72.5788265788,0.0,0.0,220.879908,53.238744,549.195082456,517.94733855,4.83426,26.4134839057
 11/30  09:00:00,443.656894943,72.5788265788,0.00277300088628,0.0,220.879908,145.652643033,395.632467014,323.883579213,36.25695,35.4919378003
 11/30  10:00:00,455.018911693,72.5788265788,11.073772734,0.0,220.879908,145.652643033,331.025711543,249.864453332,36.25695,44.9043082107
 11/30  11:00:00,488.231279252,72.5788265788,37.717876073,0.0,220.879908,151.653867033,287.863284907,185.559085961,48.3426,53.9615989462
 11/30  12:00:00,483.533921381,72.5788265788,32.2391464604,0.0,220.879908,151.653867033,261.746107707,159.223086696,48.3426,54.1804210117
 11/30  13:00:00,471.054888934,72.5963809125,20.8425166833,0.0,220.879908,151.653867033,278.588488962,175.88184538,48.3426,54.3640435821
 11/30  14:00:00,445.216425468,72.6408954355,1.33811834051,0.0,220.879908,145.652643033,399.365846043,320.705100786,24.1713,54.4894452574
 11/30  15:00:00,443.860033676,72.6536442666,0.0,0.0,220.879908,145.652643033,593.927941252,515.850399496,24.1713,53.9062417555
 11/30  16:00:00,436.073055181,72.6557532228,0.0,0.0,220.879908,137.835547516,694.55936424,644.703567725,4.83426,45.021536515
 11/30  17:00:00,449.011440444,72.5788265788,0.0,0.0,220.879908,133.019064,758.781188263,709.326150141,4.83426,44.6207781218
 11/30  18:00:00,369.319175146,72.5788265788,0.0,0.0,220.879908,53.238744,867.541110267,827.0053184,4.83426,35.701531867
 11/30  19:00:00,369.326716773,72.5788265788,0.0,0.0,220.879908,53.238744,852.362128342,802.720541462,4.83426,44.80732688
 11/30  20:00:00,369.825982784,72.5788265788,0.0,0.0,220.879908,53.238744,875.718629417,853.502234904,4.83426,17.3821345131
 11/30  21:00:00,369.76804361,72.5788265788,0.0,0.0,220.879908,53.238744,837.634614285,824.113336244,4.83426,8.6870180413
 11/30  22:00:00,117.776557121,0.0,0.0,0.0,43.513341876,52.539744,13.5225398116,0.0,4.83426,8.68827981161
 11/30  23:00:00,117.546887188,0.0,0.0,0.0,43.513341876,52.539744,13.4829352736,0.0,4.83426,8.64867527355
 11/30  24:00:00,118.589389553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.588263436,0.0,0.0,0.0,43.513341876,52.539744,13.4554653924,0.0,4.83426,8.62120539235
 12/01  02:00:00,117.579927916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.562424249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.545505594,0.0,0.0,0.0,43.513341876,52.539744,13.4554258318,0.0,4.83426,8.6211658318
 12/01  05:00:00,119.670932167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.343581731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,193.372304679,72.5788265788,0.0,0.0,43.513341876,53.238744,1518.37867503,1504.92329354,4.83426,8.62112148775
 12/01  08:00:00,352.018190699,72.5788265788,0.0,0.0,220.879908,53.238744,1329.95258432,1298.70593989,4.83426,26.4123844343
 12/01  09:00:00,444.251365963,72.5788265788,0.00173579308841,0.0,220.879908,145.652643033,1125.99648615,1054.24991227,36.25695,35.489623875
 12/01  10:00:00,444.239379771,72.5788265788,0.00222587190812,0.0,220.879908,145.652643033,1068.39115111,987.217661666,36.25695,44.9165394412
 12/01  11:00:00,450.142470348,72.5788265788,0.00166680068757,0.0,220.879908,151.653867033,1010.30957975,916.987563484,48.3426,44.979416267
 12/01  12:00:00,451.061867843,72.5788265788,0.0,0.0,220.879908,151.653867033,957.511239989,854.957582614,48.3426,54.2110573748
 12/01  13:00:00,450.002027757,72.5788265788,0.0,0.0,220.879908,151.653867033,906.175872434,803.433712462,48.3426,54.3995599724
 12/01  14:00:00,443.929277268,72.5788265788,0.0,0.0,220.879908,145.652643033,839.241952366,751.499026554,24.1713,63.5716258127
 12/01  15:00:00,443.886070211,72.5788265788,0.0,0.0,220.879908,145.652643033,792.625700451,723.520588273,24.1713,44.9338121778
 12/01  16:00:00,436.02139127,72.5788265788,0.0,0.0,220.879908,137.835547516,737.740980267,678.888087355,4.83426,54.0186329119
 12/01  17:00:00,448.900996325,72.5788265788,0.0,0.0,220.879908,133.019064,610.040889393,569.499344466,4.83426,35.7072849277
 12/01  18:00:00,369.089885132,72.5788265788,0.0,0.0,220.879908,53.238744,652.588243336,603.133243445,4.83426,44.6207398908
 12/01  19:00:00,369.0682512,72.5788265788,0.0,0.0,220.879908,53.238744,621.175650163,571.524876704,4.83426,44.8165134587
 12/01  20:00:00,369.011605037,72.5788265788,0.0,0.0,220.879908,53.238744,542.52249016,528.987715698,4.83426,8.7005144615
 12/01  21:00:00,368.99240613,72.5788265788,0.0,0.0,220.879908,53.238744,528.626389897,506.434191097,4.83426,17.3579387992
 12/01  22:00:00,117.583772454,0.0,0.0,0.0,43.513341876,52.539744,13.5230705646,0.0,4.83426,8.68881056455
 12/01  23:00:00,117.665277289,0.0,0.0,0.0,43.513341876,52.539744,13.4828655924,0.0,4.83426,8.64860559243
 12/01  24:00:00,118.662835782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.727103634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.721967991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.71696878,0.0,0.0,0.0,43.513341876,52.539744,13.4475347471,0.0,4.83426,8.61327474708
 12/02  04:00:00,117.7123147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.136212391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.102345974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.126748979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,100.07082104,0.0,0.0,0.0,43.513341876,52.539744,13.4475645092,0.0,4.83426,8.61330450921
 12/02  09:00:00,100.040232079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.044726628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.035573298,0.0,0.0,0.0,43.513341876,52.539744,22.2933194282,0.0,4.83426,17.4590594282
 12/02  12:00:00,100.870688126,0.0,0.0,0.0,43.513341876,52.539744,13.4961211508,0.0,4.83426,8.66186115075
 12/02  13:00:00,99.8813591783,0.0,0.0,0.0,43.513341876,52.539744,13.4964082924,0.0,4.83426,8.6621482924
 12/02  14:00:00,99.9301049485,0.0,0.0,0.0,43.513341876,52.539744,13.4881032157,0.0,4.83426,8.65384321569
 12/02  15:00:00,99.9492822868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  16:00:00,99.9072579349,0.0,0.0,0.0,43.513341876,52.539744,13.488375364,0.0,4.83426,8.65411536401
 12/02  17:00:00,117.619700922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.614946441,0.0,0.0,0.0,43.513341876,52.539744,13.4474698807,0.0,4.83426,8.61320988065
 12/02  19:00:00,117.610535521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.034479778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,117.989900301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,120.659276792,2.8748790378,0.0,0.0,43.513341876,52.539744,42.7866263277,2.60629989381,4.83426,35.3460664339
 12/02  23:00:00,121.273186656,3.82570399051,0.0,0.0,43.513341876,52.539744,9.14788223478,4.29362223478,4.83426,0.02
 12/02  24:00:00,123.078973596,4.64236726111,0.0,0.0,43.513341876,52.539744,10.5408309558,5.68657095576,4.83426,0.02
 12/03  01:00:00,122.476192266,5.03298196853,0.0,0.0,43.513341876,52.539744,11.7711648188,6.91690481879,4.83426,0.02
 12/03  02:00:00,125.200930222,7.75632631452,0.0,0.0,43.513341876,52.539744,15.6204250015,10.7661650015,4.83426,0.02
 12/03  03:00:00,126.633403567,9.18492737308,0.0,0.0,43.513341876,52.539744,28.780589446,15.3329472941,4.83426,8.61338215188
 12/03  04:00:00,126.765143698,9.31330584123,0.0,0.0,43.513341876,52.539744,24.1717039564,19.3174439564,4.83426,0.02
 12/03  05:00:00,126.679252579,8.7956824914,0.0,0.0,43.513341876,52.539744,28.2640136348,23.4097536348,4.83426,0.02
 12/03  06:00:00,126.394754154,8.53481607787,0.0,0.0,43.513341876,52.539744,33.3377888028,28.4835288028,4.83426,0.02
 12/03  07:00:00,135.934930383,18.0236359633,0.0,0.0,43.513341876,52.539744,55.864479191,51.010219191,4.83426,0.02
 12/03  08:00:00,109.545540273,9.7025507229,0.0,0.0,43.513341876,52.539744,55.5239685213,42.0762781759,4.83426,8.61343034542
 12/03  09:00:00,104.33443491,4.51398879296,0.0,0.0,43.513341876,52.539744,28.4431292024,23.5888692024,4.83426,0.02
 12/03  10:00:00,104.495361265,4.64236726111,0.0,0.0,43.513341876,52.539744,19.7821192515,14.9278592515,4.83426,0.02
 12/03  11:00:00,104.371398945,4.51398879296,0.0,0.0,43.513341876,52.539744,34.4509045026,12.1568395206,4.83426,17.459804982
 12/03  12:00:00,105.24214532,4.46512761422,0.0,0.0,43.513341876,52.539744,24.2551864783,10.7594287201,4.83426,8.6614977582
 12/03  13:00:00,103.988304124,4.18254199241,0.0,0.0,43.513341876,52.539744,20.2667063102,6.7701395723,4.83426,8.66230673789
 12/03  14:00:00,101.866005404,1.98588461105,0.0,0.0,43.513341876,52.539744,15.7359020208,2.23903029157,4.83426,8.66261172922
 12/03  15:00:00,100.961270067,1.06343788136,0.0,0.0,43.513341876,52.539744,14.4292807482,0.940749306511,4.83426,8.65427144171
 12/03  16:00:00,100.906857037,1.06343788136,0.0,0.0,43.513341876,52.539744,5.81670339309,0.962443393089,4.83426,0.02
 12/03  17:00:00,121.354693182,3.81945313678,0.0,0.0,43.513341876,52.539744,19.2773523857,5.82965255266,4.83426,8.61343983306
 12/03  18:00:00,122.623752871,5.08686447449,0.0,0.0,43.513341876,52.539744,16.5107391792,11.6564791792,4.83426,0.02
 12/03  19:00:00,121.605304654,4.06949157959,0.0,0.0,43.513341876,52.539744,19.0003747058,14.1461147058,4.83426,0.02
 12/03  20:00:00,123.059529572,5.08686447449,0.0,0.0,43.513341876,52.539744,26.9717163017,22.1174563017,4.83426,0.02
 12/03  21:00:00,122.016541415,4.06949157959,0.0,0.0,43.513341876,52.539744,39.1574608597,25.7097713064,4.83426,8.61342955324
 12/03  22:00:00,127.541116342,9.7578030546,0.0,0.0,43.513341876,52.539744,81.4452345613,50.0943826128,4.83426,26.5165919485
 12/03  23:00:00,131.945107442,14.4886948006,0.0,0.0,43.513341876,52.539744,66.2804846271,61.4262246271,4.83426,0.02
 12/03  24:00:00,136.693335088,18.2344336993,0.0,0.0,43.513341876,52.539744,73.6659130666,68.8116530666,4.83426,0.02
 12/04  01:00:00,131.228887141,13.7572352454,0.0,0.0,43.513341876,52.539744,85.8807303501,72.4252154685,4.83426,8.62125488156
 12/04  02:00:00,129.707116445,12.2291070253,0.0,0.0,43.513341876,52.539744,83.1219994109,78.2677394109,4.83426,0.02
 12/04  03:00:00,143.751041851,26.270118324,0.0,0.0,43.513341876,52.539744,90.8188447056,85.9645847056,4.83426,0.02
 12/04  04:00:00,140.823378166,23.3383771716,0.0,0.0,43.513341876,52.539744,101.103673481,87.6479145664,4.83426,8.62149891476
 12/04  05:00:00,139.011883531,21.0952839274,0.0,0.0,43.513341876,52.539744,99.4046622619,94.5504022619,4.83426,0.02
 12/04  06:00:00,142.143215467,24.2510355299,0.0,0.0,43.513341876,52.539744,98.1834075087,93.3291475087,4.83426,0.02
 12/04  07:00:00,197.164530452,72.5788265788,0.0,0.0,43.513341876,53.238744,2726.88907461,2713.4335273,4.83426,8.62128730796
 12/04  08:00:00,355.212532457,72.5788265788,0.0,0.0,220.879908,53.238744,1951.26162728,1920.00907518,4.83426,26.4182920935
 12/04  09:00:00,446.385130899,72.5788265788,0.0,0.0,220.879908,145.652643033,1629.69627898,1557.93825816,36.25695,35.5010708256
 12/04  10:00:00,445.562085918,72.5788265788,0.00193736224753,0.0,220.879908,145.652643033,1467.13637922,1385.94130913,36.25695,44.9381200909
 12/04  11:00:00,450.976276453,72.5788265788,0.00129756479556,0.0,220.879908,151.653867033,1355.82605745,1262.48671804,48.3426,44.9967394194
 12/04  12:00:00,451.796712174,72.5788265788,0.0,0.0,220.879908,151.653867033,1280.22531746,1177.6377457,48.3426,54.2449717631
 12/04  13:00:00,450.756009362,72.5788265788,0.0,0.0,220.879908,151.653867033,1267.26175358,1155.42508869,48.3426,63.4940648945
 12/04  14:00:00,444.588109486,72.5788265788,0.0,0.0,220.879908,145.652643033,1184.80025767,1106.11111265,24.1713,54.5178450246
 12/04  15:00:00,444.477851736,72.5788265788,0.0,0.0,220.879908,145.652643033,1145.76076009,1076.58664464,24.1713,45.0028154524
 12/04  16:00:00,436.766178866,72.5788265788,0.0,0.0,220.879908,137.835547516,1132.21839501,1073.38112133,4.83426,54.0030136807
 12/04  17:00:00,449.783637379,72.5788265788,0.0,0.0,220.879908,133.019064,1044.00779765,994.529565873,4.83426,44.6439717745
 12/04  18:00:00,370.051979315,72.5788265788,0.0,0.0,220.879908,53.238744,1139.87628858,1099.32556299,4.83426,35.7164655894
 12/04  19:00:00,370.059476427,72.5788265788,0.0,0.0,220.879908,53.238744,1164.26786155,1114.60221839,4.83426,44.8313831619
 12/04  20:00:00,370.704538227,72.5788265788,0.0,0.0,220.879908,53.238744,1206.21615092,1183.99868281,4.83426,17.383208105
 12/04  21:00:00,370.904527228,72.5788265788,0.0,0.0,220.879908,53.238744,1230.26831748,1216.74393789,4.83426,8.69011958228
 12/04  22:00:00,117.959973815,0.354479293786,0.0,0.0,43.513341876,52.539744,13.6638809131,0.139451531621,4.83426,8.69016938153
 12/04  23:00:00,118.837177526,1.41791717515,0.0,0.0,43.513341876,52.539744,14.2433515454,0.759351806898,4.83426,8.64973973854
 12/04  24:00:00,119.938048578,1.41791717515,0.0,0.0,43.513341876,52.539744,14.4811147,1.00954074773,4.83426,8.63731395223
 12/05  01:00:00,119.248423294,1.77239646893,0.0,0.0,43.513341876,52.539744,6.60244513622,1.74818513622,4.83426,0.02
 12/05  02:00:00,120.652937273,3.18199066368,0.0,0.0,43.513341876,52.539744,7.39235272326,2.53809272326,4.83426,0.02
 12/05  03:00:00,121.232375691,3.76107727226,0.0,0.0,43.513341876,52.539744,17.4810742485,4.02529840859,4.83426,8.62151583989
 12/05  04:00:00,122.201865913,4.7323851807,0.0,0.0,43.513341876,52.539744,10.0329817464,5.17872174643,4.83426,0.02
 12/05  05:00:00,124.026246293,4.42397087338,0.0,0.0,43.513341876,52.539744,13.3451084779,8.49084847786,4.83426,0.02
 12/05  06:00:00,124.001246705,4.7323851807,0.0,0.0,43.513341876,52.539744,25.2260459558,11.7702664794,4.83426,8.62151947645
 12/05  07:00:00,196.981635659,72.5788265788,0.0,0.0,43.513341876,53.238744,2304.84658473,2299.99232473,4.83426,0.02
 12/05  08:00:00,357.38337211,72.5788265788,0.0,0.0,220.879908,53.238744,1850.87639221,1819.61562924,4.83426,26.4265029653
 12/05  09:00:00,446.426759209,72.5788265788,0.000511700077018,0.0,220.879908,145.652643033,1577.09110739,1505.32653978,36.25695,35.5076176084
 12/05  10:00:00,446.256797646,72.5788265788,0.00175237647095,0.0,220.879908,145.652643033,1468.92018221,1387.72653158,36.25695,44.9367006299
 12/05  11:00:00,451.460571024,72.5788265788,0.00121027143754,0.0,220.879908,151.653867033,1369.30932971,1266.96847084,48.3426,53.9982588674
 12/05  12:00:00,452.197515859,72.5788265788,0.0,0.0,220.879908,151.653867033,1299.88173946,1197.31504153,48.3426,54.2240979346
 12/05  13:00:00,451.153638525,72.5788265788,0.0,0.0,220.879908,151.653867033,1288.98308887,1186.22537661,48.3426,54.4151122617
 12/05  14:00:00,445.175181401,72.5788265788,0.0,0.0,220.879908,145.652643033,1282.79399773,1201.64382258,24.1713,56.9788751482
 12/05  15:00:00,445.152739829,72.5788265788,0.0,0.0,220.879908,145.652643033,1269.4055738,1193.68851814,24.1713,51.5457556665
 12/05  16:00:00,440.270304401,72.5788265788,0.0,0.0,220.879908,137.835547516,1188.32587834,1138.4496822,4.83426,45.041936143
 12/05  17:00:00,450.567083136,72.5788265788,0.0,0.0,220.879908,133.019064,1147.89035439,1098.40763569,4.83426,44.6484586999
 12/05  18:00:00,371.148522022,72.5788265788,0.0,0.0,220.879908,53.238744,1276.97591746,1227.49572922,4.83426,44.6459282467
 12/05  19:00:00,371.595129594,72.5788265788,0.0,0.0,220.879908,53.238744,1344.81998334,1295.14340435,4.83426,44.8423189851
 12/05  20:00:00,371.685578905,72.5788265788,0.0,0.0,220.879908,53.238744,1331.93982707,1318.4038733,4.83426,8.70169377626
 12/05  21:00:00,371.688497789,72.5788265788,0.0,0.0,220.879908,53.238744,1350.79570614,1328.60119803,4.83426,17.3602481112
 12/05  22:00:00,118.177992162,0.886198234466,0.0,0.0,43.513341876,52.539744,13.7417445905,0.217393429972,4.83426,8.69009116051
 12/05  23:00:00,118.843022635,1.41791717515,0.0,0.0,43.513341876,52.539744,14.1425922032,0.658435588678,4.83426,8.64989661451
 12/05  24:00:00,120.311223393,1.77239646893,0.0,0.0,43.513341876,52.539744,5.92105495065,1.06679495065,4.83426,0.02
 12/06  01:00:00,118.906771621,1.41791717515,0.0,0.0,43.513341876,52.539744,6.15699472677,1.30273472677,4.83426,0.02
 12/06  02:00:00,121.099405243,3.6113390624,0.0,0.0,43.513341876,52.539744,15.8318982687,2.37626556695,4.83426,8.62137270171
 12/06  03:00:00,121.779476446,4.29302425926,0.0,0.0,43.513341876,52.539744,8.27164564622,3.41738564622,4.83426,0.02
 12/06  04:00:00,122.12725015,4.64236726111,0.0,0.0,43.513341876,52.539744,9.59725452189,4.74299452189,4.83426,0.02
 12/06  05:00:00,122.431212383,4.51398879296,0.0,0.0,43.513341876,52.539744,20.6422058827,7.18651842506,4.83426,8.62142745764
 12/06  06:00:00,123.308850237,5.42085702446,0.0,0.0,43.513341876,52.539744,15.2638289239,10.4095689239,4.83426,0.02
 12/06  07:00:00,196.056465909,72.5788265788,0.0,0.0,43.513341876,53.238744,2176.90206587,2172.04780587,4.83426,0.02
 12/06  08:00:00,357.31563361,72.5788265788,0.0,0.0,220.879908,53.238744,1810.24576607,1778.98370698,4.83426,26.4277990914
 12/06  09:00:00,446.407894275,72.5788265788,0.000608989759868,0.0,220.879908,145.652643033,1568.98176094,1497.21098509,36.25695,35.5138258498
 12/06  10:00:00,446.440826766,72.5788265788,0.00151272282415,0.0,220.879908,145.652643033,1520.34910371,1430.16151227,36.25695,53.9306414431
 12/06  11:00:00,452.439760745,72.5788265788,0.00107297028856,0.0,220.879908,151.653867033,1494.616649,1401.2578547,48.3426,45.0161943071
 12/06  12:00:00,453.258843854,72.5788265788,0.0,0.0,220.879908,151.653867033,1402.64943961,1300.05139455,48.3426,54.2554450563
 12/06  13:00:00,452.048929161,72.5788265788,0.0,0.0,220.879908,151.653867033,1379.32055796,1273.1300093,48.3426,57.8479486547
 12/06  14:00:00,446.413028166,72.5788265788,0.0,0.0,220.879908,145.652643033,1413.77586411,1329.38459755,24.1713,60.2199665558
 12/06  15:00:00,446.420116448,72.5788265788,0.0,0.0,220.879908,145.652643033,1399.47356978,1330.34185686,24.1713,44.9604129229
 12/06  16:00:00,441.536979593,72.5788265788,0.0,0.0,220.879908,137.835547516,1332.68474399,1273.77775091,4.83426,54.0727330799
 12/06  17:00:00,451.444452829,72.5788265788,0.0,0.0,220.879908,133.019064,1230.17830368,1180.68795567,4.83426,44.6560880043
 12/06  18:00:00,371.698561191,72.5788265788,0.0,0.0,220.879908,53.238744,1333.23760775,1292.67670963,4.83426,35.7266381253
 12/06  19:00:00,371.711685231,72.5788265788,0.0,0.0,220.879908,53.238744,1359.90244892,1310.21871601,4.83426,44.8494729147
 12/06  20:00:00,372.118067511,72.5788265788,0.0,0.0,220.879908,53.238744,1342.22289471,1320.00289178,4.83426,17.3857429321
 12/06  21:00:00,372.09937572,72.5788265788,0.0,0.0,220.879908,53.238744,1382.92851943,1369.40440184,4.83426,8.68985758582
 12/06  22:00:00,118.901502749,1.29975741055,0.0,0.0,43.513341876,52.539744,14.0186328258,0.493423246472,4.83426,8.69094957935
 12/06  23:00:00,119.202719162,1.77239646893,0.0,0.0,43.513341876,52.539744,14.4525268569,0.968287465061,4.83426,8.64997939187
 12/06  24:00:00,119.956441396,1.41791717515,0.0,0.0,43.513341876,52.539744,14.6165496902,1.14457187073,4.83426,8.63771781949
 12/07  01:00:00,119.264072144,1.77239646893,0.0,0.0,43.513341876,52.539744,6.44742695128,1.59316695128,4.83426,0.02
 12/07  02:00:00,120.158473088,2.67090558146,0.0,0.0,43.513341876,52.539744,7.11303590872,2.25877590872,4.83426,0.02
 12/07  03:00:00,121.744767642,4.2582474731,0.0,0.0,43.513341876,52.539744,16.8695038854,3.41361163969,4.83426,8.6216322457
 12/07  04:00:00,122.21690174,4.7323851807,0.0,0.0,43.513341876,52.539744,9.46827203546,4.61401203546,4.83426,0.02
 12/07  05:00:00,122.335922989,4.42397087338,0.0,0.0,43.513341876,52.539744,11.0457908747,6.19153087466,4.83426,0.02
 12/07  06:00:00,123.792008825,5.90011982573,0.0,0.0,43.513341876,52.539744,24.7228674624,11.2684624429,4.83426,8.62014501948
 12/07  07:00:00,196.103959325,72.5788265788,0.0,0.0,43.513341876,53.238744,2247.56099676,2242.70673676,4.83426,0.02
 12/07  08:00:00,357.338484826,72.5788265788,0.0,0.0,220.879908,53.238744,1879.45729743,1848.19720551,4.83426,26.4258319206
 12/07  09:00:00,446.407391718,72.5788265788,0.0,0.0,220.879908,145.652643033,1598.84553112,1527.06986126,36.25695,35.5187198609
 12/07  10:00:00,446.43922304,72.5788265788,0.00153958503578,0.0,220.879908,145.652643033,1509.6740173,1428.47152871,36.25695,44.9455385865
 12/07  11:00:00,452.246323103,72.5788265788,0.00115269980891,0.0,220.879908,151.653867033,1454.08815576,1351.72209898,48.3426,54.0234567799
 12/07  12:00:00,452.933843004,72.5788265788,0.0,0.0,220.879908,151.653867033,1374.12482209,1271.52946774,48.3426,54.2527543453
 12/07  13:00:00,451.893599964,72.5788265788,0.0,0.0,220.879908,151.653867033,1361.04999464,1258.25867836,48.3426,54.4487162832
 12/07  14:00:00,445.924940416,72.5788265788,0.0,0.0,220.879908,145.652643033,1362.53549898,1274.71672313,24.1713,63.6474758542
 12/07  15:00:00,445.907201511,72.5788265788,0.0,0.0,220.879908,145.652643033,1336.72776263,1267.58453555,24.1713,44.971927076
 12/07  16:00:00,441.027362919,72.5788265788,0.0,0.0,220.879908,137.835547516,1273.8311383,1214.92439941,4.83426,54.0724788968
 12/07  17:00:00,450.931282189,72.5788265788,0.0,0.0,220.879908,133.019064,1165.80036458,1117.27887738,4.83426,43.6872272016
 12/07  18:00:00,371.187446683,72.5788265788,0.0,0.0,220.879908,53.238744,1266.36697193,1224.82765912,4.83426,36.7050528111
 12/07  19:00:00,371.630102346,72.5788265788,0.0,0.0,220.879908,53.238744,1344.55879219,1294.87074745,4.83426,44.8537847385
 12/07  20:00:00,372.136356897,72.5788265788,0.0,0.0,220.879908,53.238744,1333.64777608,1311.42917466,4.83426,17.3843414197
 12/07  21:00:00,372.113095568,72.5788265788,0.0,0.0,220.879908,53.238744,1336.18238861,1322.65747157,4.83426,8.6906570376
 12/07  22:00:00,118.508284255,0.886198234466,0.0,0.0,43.513341876,52.539744,13.7423072524,0.216794050881,4.83426,8.69125320156
 12/07  23:00:00,119.037045258,1.59515682204,0.0,0.0,43.513341876,52.539744,14.1386315053,0.654322416586,4.83426,8.6500490887
 12/07  24:00:00,119.960548754,1.41791717515,0.0,0.0,43.513341876,52.539744,14.2165358,0.744723672121,4.83426,8.63755212787
 12/08  01:00:00,119.266468925,1.77239646893,0.0,0.0,43.513341876,52.539744,6.10202294272,1.24776294272,4.83426,0.02
 12/08  02:00:00,118.901889236,1.41791717515,0.0,0.0,43.513341876,52.539744,5.98646117455,1.13220117455,4.83426,0.02
 12/08  03:00:00,120.661124808,3.176118759,0.0,0.0,43.513341876,52.539744,15.7002409251,2.24431478584,4.83426,8.6216661393
 12/08  04:00:00,121.252481275,3.77316010401,0.0,0.0,43.513341876,52.539744,7.37675052711,2.52249052711,4.83426,0.02
 12/08  05:00:00,124.474462711,4.86846808675,0.0,0.0,43.513341876,52.539744,8.83602114509,3.98176114509,4.83426,0.02
 12/08  06:00:00,123.550460228,4.28788796732,0.0,0.0,43.513341876,52.539744,17.5249368039,4.06892021018,4.83426,8.62175659374
 12/08  07:00:00,195.938666695,72.5788265788,0.0,0.0,43.513341876,53.238744,2013.99342003,2009.13916003,4.83426,0.02
 12/08  08:00:00,356.750886505,72.5788265788,0.0,0.0,220.879908,53.238744,1710.84798017,1679.58013129,4.83426,26.4335888842
 12/08  09:00:00,445.903864131,72.5788265788,0.00147889443711,0.0,220.879908,145.652643033,1482.16846133,1410.39105487,36.25695,35.520456465
 12/08  10:00:00,445.926305713,72.5788265788,0.00181300509926,0.0,220.879908,145.652643033,1422.54872814,1341.33823995,36.25695,44.9535381867
 12/08  11:00:00,451.150655413,72.5788265788,0.00134519424503,0.0,220.879908,151.653867033,1298.11455793,1195.74366599,48.3426,54.028291938
 12/08  12:00:00,451.766314457,72.5788265788,0.0,0.0,220.879908,151.653867033,1202.33465557,1099.73298166,48.3426,54.259073907
 12/08  13:00:00,450.744502764,72.5788265788,0.0,0.0,220.879908,151.653867033,1199.44394532,1096.64518165,48.3426,54.4561636645
 12/08  14:00:00,444.770186405,72.5788265788,0.0,0.0,220.879908,145.652643033,1205.49957862,1117.66995307,24.1713,63.6583255532
 12/08  15:00:00,444.748105754,72.5788265788,0.0,0.0,220.879908,145.652643033,1181.69096922,1112.54130295,24.1713,44.9783662681
 12/08  16:00:00,439.871227457,72.5788265788,0.0,0.0,220.879908,137.835547516,1118.8323326,1059.91676882,4.83426,54.0813037863
 12/08  17:00:00,449.77267006,72.5788265788,0.0,0.0,220.879908,133.019064,1002.7288706,953.227244481,4.83426,44.6673661221
 12/08  18:00:00,370.611290309,72.5788265788,0.0,0.0,220.879908,53.238744,1216.96716118,1176.39504024,4.83426,35.7378609378
 12/08  19:00:00,370.74583676,72.5788265788,0.0,0.0,220.879908,53.238744,1218.17926845,1168.48845947,4.83426,44.8565489876
 12/08  20:00:00,370.834454468,72.5788265788,0.0,0.0,220.879908,53.238744,1232.19431795,1209.97416885,4.83426,17.3858890978
 12/08  21:00:00,371.589145301,72.5788265788,0.0,0.0,220.879908,53.238744,1314.44121872,1300.91551085,4.83426,8.69144786501
 12/08  22:00:00,117.309550099,0.0,0.0,0.0,43.513341876,52.539744,13.5258309473,0.0,4.83426,8.69157094734
 12/08  23:00:00,119.201423496,1.77239646893,0.0,0.0,43.513341876,52.539744,13.9970747449,0.512475848837,4.83426,8.65033889608
 12/08  24:00:00,119.952261324,1.41791717515,0.0,0.0,43.513341876,52.539744,14.1870359889,0.715179540914,4.83426,8.63759644794
 12/09  01:00:00,121.202116101,3.70647817533,0.0,0.0,43.513341876,52.539744,7.01137779451,2.15711779451,4.83426,0.02
 12/09  02:00:00,121.560215303,4.06949157959,0.0,0.0,43.513341876,52.539744,8.14889826378,3.29463826378,4.83426,0.02
 12/09  03:00:00,125.710732718,8.2008235279,0.0,0.0,43.513341876,52.539744,15.0094996431,10.1552396431,4.83426,0.02
 12/09  04:00:00,127.806407045,10.2974096864,0.0,0.0,43.513341876,52.539744,27.3880370133,13.940141828,4.83426,8.61363518532
 12/09  05:00:00,127.724580666,9.7578030546,0.0,0.0,43.513341876,52.539744,32.614764348,27.760504348,4.83426,0.02
 12/09  06:00:00,136.397061304,18.4626444257,0.0,0.0,43.513341876,52.539744,43.0783685968,38.2241085968,4.83426,0.02
 12/09  07:00:00,149.527251392,31.495221538,0.0,0.0,43.513341876,52.539744,74.1263516637,69.2720916637,4.83426,0.02
 12/09  08:00:00,121.542128455,18.6455093145,0.0,0.0,43.513341876,52.539744,56.9448893353,52.0906293353,4.83426,0.02
 12/09  09:00:00,113.481709023,13.5634951191,0.0,0.0,43.513341876,52.539744,56.7209701425,43.273061051,4.83426,8.61364909154
 12/09  10:00:00,108.433175696,8.51783872684,0.0,0.0,43.513341876,52.539744,34.8658298319,30.0115698319,4.83426,0.02
 12/09  11:00:00,107.452737448,7.55816844518,0.0,0.0,43.513341876,52.539744,52.6338309458,30.3348669963,4.83426,17.4647039495
 12/09  12:00:00,104.868298203,4.06949157959,0.0,0.0,43.513341876,52.539744,31.2343020782,17.7371840354,4.83426,8.66285804275
 12/09  13:00:00,104.882926912,5.08686447449,0.0,0.0,43.513341876,52.539744,31.5209173626,18.0229431857,4.83426,8.66371417694
 12/09  14:00:00,103.916495984,4.06949157959,0.0,0.0,43.513341876,52.539744,17.4554211374,12.6011611374,4.83426,0.02
 12/09  15:00:00,104.957135688,5.08686447449,0.0,0.0,43.513341876,52.539744,28.2308268565,14.7411103851,4.83426,8.6554564714
 12/09  16:00:00,106.893862298,4.06949157959,0.0,0.0,43.513341876,52.539744,26.7110381502,13.2212004616,4.83426,8.65557768866
 12/09  17:00:00,122.654644443,5.08686447449,0.0,0.0,43.513341876,52.539744,23.4034438651,18.5491838651,4.83426,0.02
 12/09  18:00:00,121.633412558,4.06949157959,0.0,0.0,43.513341876,52.539744,24.7446009258,19.8903409258,4.83426,0.02
 12/09  19:00:00,124.225265656,6.64384400119,0.0,0.0,43.513341876,52.539744,46.8153742041,33.3674868933,4.83426,8.61362731074
 12/09  20:00:00,125.182470731,7.183450633,0.0,0.0,43.513341876,52.539744,37.5020226414,32.6477626414,4.83426,0.02
 12/09  21:00:00,127.742966576,9.7578030546,0.0,0.0,43.513341876,52.539744,48.3614049692,43.5071449692,4.83426,0.02
 12/09  22:00:00,133.569067083,15.7650971901,0.0,0.0,43.513341876,52.539744,96.8626842249,56.653596947,4.83426,35.3748272779
 12/09  23:00:00,133.675739616,16.1831933784,0.0,0.0,43.513341876,52.539744,80.2579632101,75.4037032101,4.83426,0.02
 12/09  24:00:00,132.414440739,13.9401001342,0.0,0.0,43.513341876,52.539744,79.1635174791,74.3092574791,4.83426,0.02
 12/10  01:00:00,140.21973093,22.7147523181,0.0,0.0,43.513341876,52.539744,94.5713339395,89.7170739395,4.83426,0.02
 12/10  02:00:00,140.386772488,22.8894622152,0.0,0.0,43.513341876,52.539744,95.2165297308,90.3622697308,4.83426,0.02
 12/10  03:00:00,148.562545851,31.0413225884,0.0,0.0,43.513341876,52.539744,119.34493175,105.896990435,4.83426,8.61368131495
 12/10  04:00:00,140.392054187,22.8894622152,0.0,0.0,43.513341876,52.539744,104.743195906,99.8889359059,4.83426,0.02
 12/10  05:00:00,146.22559169,28.2693873912,0.0,0.0,43.513341876,52.539744,117.854958679,113.000698679,4.83426,0.02
 12/10  06:00:00,150.426636544,32.5051853002,0.0,0.0,43.513341876,52.539744,119.031542371,114.177282371,4.83426,0.02
 12/10  07:00:00,150.728978026,32.7111091226,0.0,0.0,43.513341876,52.539744,160.635904168,155.781644168,4.83426,0.02
 12/10  08:00:00,119.54269054,16.668466138,0.0,0.0,43.513341876,52.539744,122.766539798,109.318602778,4.83426,8.61367701973
