Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  09:00:00,112.73148085,12.851898836,0.0,0.0,43.513341876,52.539744,102.030574252,97.1763142524,4.83426,0.02
 12/10  10:00:00,115.038897879,15.1658204835,0.0,0.0,43.513341876,52.539744,84.0786761499,79.2244161499,4.83426,0.02
 12/10  11:00:00,111.940608497,12.0684432546,0.0,0.0,43.513341876,52.539744,107.562076167,85.2617248405,4.83426,17.4660913268
 12/10  12:00:00,111.991128148,11.2117341304,0.0,0.0,43.513341876,52.539744,80.2791304588,66.780812924,4.83426,8.66405753473
 12/10  13:00:00,109.545938653,9.7578030546,0.0,0.0,43.513341876,52.539744,85.2914053025,71.7931543967,4.83426,8.6639909058
 12/10  14:00:00,103.905143736,4.06949157959,0.0,0.0,43.513341876,52.539744,67.6695485617,54.1725669007,4.83426,8.662721661
 12/10  15:00:00,104.945955911,5.08686447449,0.0,0.0,43.513341876,52.539744,70.3637154219,56.8736637256,4.83426,8.65579169627
 12/10  16:00:00,110.501092766,7.70244380857,0.0,0.0,43.513341876,52.539744,58.3204754819,44.831037619,4.83426,8.65517786293
 12/10  17:00:00,132.269585799,14.700410996,0.0,0.0,43.513341876,52.539744,76.5103021283,71.6560421283,4.83426,0.02
 12/10  18:00:00,129.709851966,12.1459218464,0.0,0.0,43.513341876,52.539744,77.3542324674,72.4999724674,4.83426,0.02
 12/10  19:00:00,136.145712313,18.5458296046,0.0,0.0,43.513341876,52.539744,104.051604972,99.1973449721,4.83426,0.02
 12/10  20:00:00,129.553981791,11.5231300357,0.0,0.0,43.513341876,52.539744,109.919454858,105.065194858,4.83426,0.02
 12/10  21:00:00,135.539595143,17.5029741441,0.0,0.0,43.513341876,52.539744,138.853089977,125.405152122,4.83426,8.61367785474
 12/10  22:00:00,152.735265616,34.8371935754,0.0,0.0,43.513341876,52.539744,199.811430891,168.438645535,4.83426,26.5385253559
 12/10  23:00:00,153.177956341,35.5680061429,0.0,0.0,43.513341876,52.539744,192.755267422,187.901007422,4.83426,0.02
 12/10  24:00:00,153.061388219,34.4698106878,0.0,0.0,43.513341876,52.539744,187.123268854,173.677015545,4.83426,8.6119933097
 12/11  01:00:00,153.447989724,35.808511124,0.0,0.0,43.513341876,52.539744,190.554103794,185.699843794,4.83426,0.02
 12/11  02:00:00,150.3632341,32.7398979083,0.0,0.0,43.513341876,52.539744,175.012817359,170.158557359,4.83426,0.02
 12/11  03:00:00,157.04460045,39.3885891736,0.0,0.0,43.513341876,52.539744,196.45104256,182.994863032,4.83426,8.62191952728
 12/11  04:00:00,153.341165359,35.7054626731,0.0,0.0,43.513341876,52.539744,173.624535594,168.770275594,4.83426,0.02
 12/11  05:00:00,157.490195301,39.3885891736,0.0,0.0,43.513341876,52.539744,189.00229917,184.14803917,4.83426,0.02
 12/11  06:00:00,147.961052948,29.9078364659,0.0,0.0,43.513341876,52.539744,177.822785685,171.665265503,4.83426,1.32326018233
 12/11  07:00:00,197.444849832,72.5788265788,0.0,0.0,43.513341876,53.238744,2916.85307514,2904.70105846,4.83426,7.31775668565
 12/11  08:00:00,359.367407821,72.5788265788,0.0,0.0,220.879908,53.238744,2372.35522879,2341.08127354,4.83426,26.4396952461
 12/11  09:00:00,446.916407845,72.5788265788,0.0,0.0,220.879908,145.652643033,2038.4354498,1966.6464146,36.25695,35.5320851982
 12/11  10:00:00,446.673166707,72.5788265788,0.0,0.0,220.879908,145.652643033,1938.01286932,1856.78265516,36.25695,44.9732641588
 12/11  11:00:00,452.501478969,72.5788265788,0.0,0.0,220.879908,151.653867033,1740.68754595,1638.28820349,48.3426,54.0567424563
 12/11  12:00:00,453.495128581,72.5788265788,0.0,0.0,220.879908,151.653867033,1543.04753511,1440.41277988,48.3426,54.2921552255
 12/11  13:00:00,452.233000597,72.5788265788,0.0,0.0,220.879908,151.653867033,1428.07658085,1325.23890873,48.3426,54.4950721237
 12/11  14:00:00,445.911805158,72.5788265788,0.0,0.0,220.879908,145.652643033,1397.55183561,1309.69787224,24.1713,63.682663365
 12/11  15:00:00,445.895304495,72.5788265788,0.0,0.0,220.879908,145.652643033,1374.4508118,1296.28982548,24.1713,53.9896863194
 12/11  16:00:00,441.02931274,72.5788265788,0.0,0.0,220.879908,137.835547516,1290.78367111,1240.84839201,4.83426,45.1010191036
 12/11  17:00:00,451.394912544,72.5788265788,0.0,0.0,220.879908,133.019064,1261.259489,1211.73920801,4.83426,44.6860209887
 12/11  18:00:00,371.772501743,72.5788265788,0.0,0.0,220.879908,53.238744,1400.98659299,1351.47435848,4.83426,44.6779745099
 12/11  19:00:00,371.79497625,72.5788265788,0.0,0.0,220.879908,53.238744,1421.2492391,1371.53360243,4.83426,44.8813766727
 12/11  20:00:00,372.210026675,72.5788265788,0.0,0.0,220.879908,53.238744,1472.17658978,1458.63832393,4.83426,8.70400585228
 12/11  21:00:00,372.212724831,72.5788265788,0.0,0.0,220.879908,53.238744,1663.91441905,1641.71685414,4.83426,17.3633049071
 12/11  22:00:00,119.068326431,1.4888130339,0.0,0.0,43.513341876,52.539744,15.1339092076,1.60751391274,4.83426,8.69213529485
 12/11  23:00:00,118.822608563,1.41791717515,0.0,0.0,43.513341876,52.539744,15.4468148401,1.9620882817,4.83426,8.6504665584
 12/11  24:00:00,122.234153445,3.70647817533,0.0,0.0,43.513341876,52.539744,9.4137975255,4.5595375255,4.83426,0.02
 12/12  01:00:00,121.546765187,4.06949157959,0.0,0.0,43.513341876,52.539744,18.5097761447,5.05355089094,4.83426,8.62196525378
 12/12  02:00:00,122.576877079,5.08686447449,0.0,0.0,43.513341876,52.539744,14.3974767888,9.54321678884,4.83426,0.02
 12/12  03:00:00,121.548686015,4.06949157959,0.0,0.0,43.513341876,52.539744,14.4872352741,9.63297527405,4.83426,0.02
 12/12  04:00:00,122.585347286,5.08686447449,0.0,0.0,43.513341876,52.539744,30.2249654417,16.7688270322,4.83426,8.62187840946
 12/12  05:00:00,126.793909272,7.183450633,0.0,0.0,43.513341876,52.539744,23.0964489618,18.2421889618,4.83426,0.02
 12/12  06:00:00,125.938238124,6.64384400119,0.0,0.0,43.513341876,52.539744,31.51781013,26.66355013,4.83426,0.02
 12/12  07:00:00,197.560825252,72.5788265788,0.0,0.0,43.513341876,53.238744,2438.13826324,2424.68233633,4.83426,8.62166690817
 12/12  08:00:00,357.6146188,72.5788265788,0.0,0.0,220.879908,53.238744,1898.73523932,1867.46582566,4.83426,26.4351536597
 12/12  09:00:00,446.467591943,72.5788265788,0.0,0.0,220.879908,145.652643033,1604.94883939,1533.1590533,36.25695,35.532836094
 12/12  10:00:00,446.476918326,72.5788265788,0.00171091628911,0.0,220.879908,145.652643033,1535.56029172,1454.31670126,36.25695,44.9866404615
 12/12  11:00:00,452.467077394,72.5788265788,0.00118140466064,0.0,220.879908,151.653867033,1520.22531469,1417.8286701,48.3426,54.0540445921
 12/12  12:00:00,453.29388737,72.5788265788,0.0,0.0,220.879908,151.653867033,1416.44381365,1313.81140069,48.3426,54.2898129549
 12/12  13:00:00,451.927510387,72.5788265788,0.0,0.0,220.879908,151.653867033,1367.88344211,1265.04836756,48.3426,54.4924745463
 12/12  14:00:00,445.950656098,72.5788265788,0.0,0.0,220.879908,145.652643033,1370.54694549,1282.66984505,24.1713,63.7058004396
 12/12  15:00:00,445.482483801,72.5788265788,0.0,0.0,220.879908,145.652643033,1283.55269859,1214.38029251,24.1713,45.001106072
 12/12  16:00:00,440.056286042,72.5788265788,0.0,0.0,220.879908,137.835547516,1140.71052529,1081.75441081,4.83426,54.1218544843
 12/12  17:00:00,449.605371711,72.5788265788,0.0,0.0,220.879908,133.019064,954.054260524,904.525923589,4.83426,44.694076935
 12/12  18:00:00,369.912483092,72.5788265788,0.0,0.0,220.879908,53.238744,1096.97445796,1047.45576669,4.83426,44.6844312654
 12/12  19:00:00,370.057169939,72.5788265788,0.0,0.0,220.879908,53.238744,1150.94576235,1101.22253221,4.83426,44.8889701385
 12/12  20:00:00,370.022142276,72.5788265788,0.0,0.0,220.879908,53.238744,1113.24938844,1099.70996856,4.83426,8.70515988424
 12/12  21:00:00,370.00996488,72.5788265788,0.0,0.0,220.879908,53.238744,1128.27107938,1106.07317969,4.83426,17.3636396928
 12/12  22:00:00,117.332033301,0.0,0.0,0.0,43.513341876,52.539744,13.5262594586,0.0,4.83426,8.69199945863
 12/12  23:00:00,119.031810881,1.59515682204,0.0,0.0,43.513341876,52.539744,14.2173987996,0.732467381602,4.83426,8.650671418
 12/12  24:00:00,119.774582838,1.24067752825,0.0,0.0,43.513341876,52.539744,5.6693886579,0.815128657896,4.83426,0.02
 12/13  01:00:00,119.264616777,1.77239646893,0.0,0.0,43.513341876,52.539744,6.33231868522,1.47805868522,4.83426,0.02
 12/13  02:00:00,118.901459531,1.41791717515,0.0,0.0,43.513341876,52.539744,14.792674555,1.33668148438,4.83426,8.62173307065
 12/13  03:00:00,119.252767709,1.77239646893,0.0,0.0,43.513341876,52.539744,6.89137526788,2.03711526788,4.83426,0.02
 12/13  04:00:00,119.110879148,1.63730923677,0.0,0.0,43.513341876,52.539744,6.87990690724,2.02564690724,4.83426,0.02
 12/13  05:00:00,122.549837566,4.643362935,0.0,0.0,43.513341876,52.539744,18.0399714114,4.58379312368,4.83426,8.62191828776
 12/13  06:00:00,121.940876393,4.06949157959,0.0,0.0,43.513341876,52.539744,9.36981461929,4.51555461929,4.83426,0.02
 12/13  07:00:00,195.7244994,72.5788265788,0.0,0.0,43.513341876,53.238744,2137.66694342,2132.81268342,4.83426,0.02
 12/13  08:00:00,357.028136108,72.5788265788,0.0,0.0,220.879908,53.238744,1728.82830278,1689.08234225,4.83426,34.9117005364
 12/13  09:00:00,445.848136347,72.5788265788,0.00130233887178,0.0,220.879908,145.652643033,1456.55454164,1384.42114934,36.25695,35.8764422984
 12/13  10:00:00,445.417219624,72.5788265788,0.00188976373923,0.0,220.879908,145.652643033,1315.57543219,1234.32016573,36.25695,44.9983164606
 12/13  11:00:00,451.149586077,72.5864266284,0.00110845116328,0.0,220.879908,151.653867033,1282.78845281,1180.38686582,48.3426,54.0589869888
 12/13  12:00:00,452.020318368,72.6685863688,0.0,0.0,220.879908,151.653867033,1186.85070216,1084.21288172,48.3426,54.2952204414
 12/13  13:00:00,450.714568551,72.5840166523,0.0,0.0,220.879908,151.653867033,1159.47229205,1056.63075794,48.3426,54.4989341095
 12/13  14:00:00,445.34030677,72.5788265788,0.0,0.0,220.879908,145.652643033,1294.19998329,1206.31310865,24.1713,63.7155746448
 12/13  15:00:00,445.138513063,72.5788265788,0.0,0.0,220.879908,145.652643033,1203.16819086,1133.98851537,24.1713,45.0083754851
 12/13  16:00:00,439.869753814,72.5788265788,0.0,0.0,220.879908,137.835547516,1086.91066265,1027.94627176,4.83426,54.1301308825
 12/13  17:00:00,450.004932739,72.5788265788,0.0,0.0,220.879908,133.019064,1037.88997721,988.355576999,4.83426,44.7001402078
 12/13  18:00:00,370.657123212,72.5788265788,0.0,0.0,220.879908,53.238744,1192.5959511,1143.0675579,4.83426,44.6941331967
 12/13  19:00:00,371.034398315,72.5788265788,0.0,0.0,220.879908,53.238744,1241.44953678,1191.71839366,4.83426,44.8968831203
 12/13  20:00:00,371.586779852,72.5788265788,0.0,0.0,220.879908,53.238744,1219.01707621,1205.47871446,4.83426,8.70410174474
 12/13  21:00:00,371.11358574,72.5788265788,0.0,0.0,220.879908,53.238744,1175.6135938,1153.41619119,4.83426,17.3631426068
 12/13  22:00:00,117.635466342,0.0,0.0,0.0,43.513341876,52.539744,13.5269637998,0.0,4.83426,8.6927037998
 12/13  23:00:00,117.780992834,0.354479293786,0.0,0.0,43.513341876,52.539744,13.5994504343,0.114792871787,4.83426,8.65039756251
 12/13  24:00:00,119.96275363,1.41791717515,0.0,0.0,43.513341876,52.539744,5.1664187271,0.3121587271,4.83426,0.02
 12/14  01:00:00,118.74814886,1.24067752825,0.0,0.0,43.513341876,52.539744,13.7827960167,0.326515592391,4.83426,8.62202042428
 12/14  02:00:00,118.746512785,1.24067752825,0.0,0.0,43.513341876,52.539744,5.34921833572,0.494958335724,4.83426,0.02
 12/14  03:00:00,119.270432126,1.77239646893,0.0,0.0,43.513341876,52.539744,5.66454317899,0.810283178985,4.83426,0.02
 12/14  04:00:00,118.899902871,1.41791717515,0.0,0.0,43.513341876,52.539744,5.70311590208,0.848855902078,4.83426,0.02
 12/14  05:00:00,119.678539487,1.77239646893,0.0,0.0,43.513341876,52.539744,14.60529489,1.14894080482,4.83426,8.6220940852
 12/14  06:00:00,121.652010298,3.7741557779,0.0,0.0,43.513341876,52.539744,6.84130265076,1.98704265076,4.83426,0.02
 12/14  07:00:00,194.04057257,72.5788265788,0.0,0.0,43.513341876,53.238744,1807.04065015,1802.18639015,4.83426,0.02
 12/14  08:00:00,355.881690301,72.5788265788,0.0,0.0,220.879908,53.238744,1586.86971372,1546.78804214,4.83426,35.2474115852
 12/14  09:00:00,444.8672679,72.5788265788,0.00153451743731,0.0,220.879908,145.652643033,1316.74628899,1244.95087544,36.25695,35.5384635531
 12/14  10:00:00,444.741506185,72.5788265788,0.00195767319388,0.0,220.879908,145.652643033,1242.73681566,1161.47937622,36.25695,45.0004894408
 12/14  11:00:00,450.561712962,72.5788265788,0.0014236035458,0.0,220.879908,151.653867033,1187.9052232,1085.49176129,48.3426,54.070861909
 12/14  12:00:00,451.453198711,72.5788265788,0.0,0.0,220.879908,151.653867033,1125.09549798,1022.44320164,48.3426,54.3096963454
 12/14  13:00:00,450.444168741,72.5788265788,0.0,0.0,220.879908,151.653867033,1130.74677112,1027.88821384,48.3426,54.5159572817
 12/14  14:00:00,444.474559409,72.5788265788,0.0,0.0,220.879908,145.652643033,1143.03287985,1055.13669218,24.1713,63.724887669
 12/14  15:00:00,444.460037426,72.5788265788,0.0,0.0,220.879908,145.652643033,1129.10194141,1050.91898676,24.1713,54.0116546579
 12/14  16:00:00,439.75255196,72.5788265788,0.0,0.0,220.879908,137.835547516,1095.9026137,1045.94865007,4.83426,45.1197036294
 12/14  17:00:00,449.78292085,72.5788265788,0.0,0.0,220.879908,133.019064,1012.02370446,962.48966535,4.83426,44.6997791125
 12/14  18:00:00,370.266798781,72.5788265788,0.0,0.0,220.879908,53.238744,1159.29971689,1109.76373439,4.83426,44.7017224977
 12/14  19:00:00,370.504451515,72.5788265788,0.0,0.0,220.879908,53.238744,1215.79094771,1166.05706517,4.83426,44.8996225386
 12/14  20:00:00,370.903450269,72.5788265788,0.0,0.0,220.879908,53.238744,1197.25054929,1175.02749149,4.83426,17.3887977994
 12/14  21:00:00,370.855890903,72.5788265788,0.0,0.0,220.879908,53.238744,1177.3665111,1163.8396488,4.83426,8.69260229388
 12/14  22:00:00,117.636602535,0.0,0.0,0.0,43.513341876,52.539744,13.5268310021,0.0,4.83426,8.69257100211
 12/14  23:00:00,118.498306847,1.06343788136,0.0,0.0,43.513341876,52.539744,13.7781073555,0.293139191237,4.83426,8.65070816429
 12/14  24:00:00,119.603000111,1.06343788136,0.0,0.0,43.513341876,52.539744,5.1863973125,0.332137312501,4.83426,0.02
 12/15  01:00:00,119.271532322,1.77239646893,0.0,0.0,43.513341876,52.539744,14.1455071449,0.690909858239,4.83426,8.62033728662
 12/15  02:00:00,118.909674908,1.41791717515,0.0,0.0,43.513341876,52.539744,5.61748893827,0.763228938272,4.83426,0.02
 12/15  03:00:00,119.259639465,1.77239646893,0.0,0.0,43.513341876,52.539744,5.97994675269,1.12568675269,4.83426,0.02
 12/15  04:00:00,119.118352532,1.63730923677,0.0,0.0,43.513341876,52.539744,14.7902600239,1.33393730727,4.83426,8.62206271663
 12/15  05:00:00,123.96123231,4.35374022343,0.0,0.0,43.513341876,52.539744,7.63923850209,2.78497850209,4.83426,0.02
 12/15  06:00:00,123.335145594,4.06692343362,0.0,0.0,43.513341876,52.539744,8.11457677612,3.26031677612,4.83426,0.02
 12/15  07:00:00,195.656145936,72.5788265788,0.0,0.0,43.513341876,53.238744,1988.70073529,1975.24435099,4.83426,8.6221243024
 12/15  08:00:00,356.670491043,72.5788265788,0.0,0.0,220.879908,53.238744,1687.245613,1655.96437837,4.83426,26.446974634
 12/15  09:00:00,445.438099944,72.5788265788,0.00149044511999,0.0,220.879908,145.652643033,1402.93631381,1331.13294989,36.25695,35.5464139191
 12/15  10:00:00,445.205427776,72.5788265788,0.00189315660633,0.0,220.879908,145.652643033,1333.43229476,1252.1807815,36.25695,44.9945632659
 12/15  11:00:00,450.93295942,72.5788265788,0.00138989274928,0.0,220.879908,151.653867033,1275.17193393,1172.736253,48.3426,54.093080926
 12/15  12:00:00,451.779557623,72.5788265788,0.0,0.0,220.879908,151.653867033,1205.61313424,1102.93618035,48.3426,54.3343538846
 12/15  13:00:00,450.763366875,72.5788265788,0.0,0.0,220.879908,151.653867033,1223.08766019,1111.13280204,48.3426,63.6122581538
 12/15  14:00:00,444.603795086,72.5788265788,0.0,0.0,220.879908,145.652643033,1156.12380777,1077.31519983,24.1713,54.6373079415
 12/15  15:00:00,444.478967625,72.5788265788,0.0,0.0,220.879908,145.652643033,1126.79840356,1048.59123296,24.1713,54.0358705975
 12/15  16:00:00,439.596137001,72.5788265788,0.0,0.0,220.879908,137.835547516,1053.6670976,994.700907025,4.83426,54.1319305709
 12/15  17:00:00,449.662413512,72.5788265788,0.0,0.0,220.879908,133.019064,986.357538566,942.233169756,4.83426,39.2901088096
 12/15  18:00:00,370.281735711,72.5788265788,0.0,0.0,220.879908,53.238744,1171.28144914,1125.2631365,4.83426,41.1840526337
 12/15  19:00:00,370.512773426,72.5788265788,0.0,0.0,220.879908,53.238744,1231.26009073,1174.90242603,4.83426,51.523404703
 12/15  20:00:00,370.481772974,72.5788265788,0.0,0.0,220.879908,53.238744,1197.94007886,1182.12668459,4.83426,10.9791342717
 12/15  21:00:00,370.182172862,72.5788265788,0.0,0.0,220.879908,53.238744,1121.54514958,1108.01796666,4.83426,8.69292292011
 12/15  22:00:00,117.337751976,0.0,0.0,0.0,43.513341876,52.539744,22.2004598157,0.0,4.83426,17.3661998157
 12/15  23:00:00,118.497795115,1.06343788136,0.0,0.0,43.513341876,52.539744,5.2131115438,0.358851543795,4.83426,0.02
 12/15  24:00:00,119.777491777,1.24067752825,0.0,0.0,43.513341876,52.539744,13.9905443539,0.517685480389,4.83426,8.63859887353
 12/16  01:00:00,119.267571284,1.77239646893,0.0,0.0,43.513341876,52.539744,5.81384642607,0.959586426074,4.83426,0.02
 12/16  02:00:00,118.905152616,1.41791717515,0.0,0.0,43.513341876,52.539744,5.93082816245,1.07656816245,4.83426,0.02
 12/16  03:00:00,119.25461431,1.77239646893,0.0,0.0,43.513341876,52.539744,15.0376377737,1.58960171571,4.83426,8.61377605797
 12/16  04:00:00,120.668125809,3.18820159074,0.0,0.0,43.513341876,52.539744,7.362632384,2.508372384,4.83426,0.02
 12/16  05:00:00,122.035587469,4.12892347078,0.0,0.0,43.513341876,52.539744,8.61020199498,3.75594199498,4.83426,0.02
 12/16  06:00:00,122.609505707,4.7323851807,0.0,0.0,43.513341876,52.539744,10.2608296314,5.40656963143,4.83426,0.02
 12/16  07:00:00,127.9591807,10.0290971695,0.0,0.0,43.513341876,52.539744,24.002061261,19.147801261,4.83426,0.02
 12/16  08:00:00,113.683066597,7.84634423411,0.0,0.0,43.513341876,52.539744,27.8948627532,14.4467283154,4.83426,8.61387443781
 12/16  09:00:00,104.279666492,4.42397087338,0.0,0.0,43.513341876,52.539744,12.4984490772,7.6441890772,4.83426,0.02
 12/16  10:00:00,104.619640306,4.7323851807,0.0,0.0,43.513341876,52.539744,11.6356882951,6.78142829511,4.83426,0.02
 12/16  11:00:00,104.300911141,4.42397087338,0.0,0.0,43.513341876,52.539744,27.522157269,5.2159782607,4.83426,17.4719190083
 12/16  12:00:00,105.438343109,4.62318698683,0.0,0.0,43.513341876,52.539744,18.2744893416,4.77520570027,4.83426,8.66502364135
 12/16  13:00:00,104.25558487,4.42397087338,0.0,0.0,43.513341876,52.539744,18.4355897808,4.93800033551,4.83426,8.6633294453
 12/16  14:00:00,104.259278263,4.36582305517,0.0,0.0,43.513341876,52.539744,17.7445179826,4.25364537759,4.83426,8.65661260503
 12/16  15:00:00,102.189312311,2.28206789363,0.0,0.0,43.513341876,52.539744,15.7012800251,2.21045539398,4.83426,8.65656463117
 12/16  16:00:00,105.26568029,2.4098988687,0.0,0.0,43.513341876,52.539744,7.76364482899,2.90938482899,4.83426,0.02
 12/16  17:00:00,122.426856952,4.85604623262,0.0,0.0,43.513341876,52.539744,20.5403755868,7.09225710783,4.83426,8.61385847898
 12/16  18:00:00,121.864752588,4.30030982146,0.0,0.0,43.513341876,52.539744,13.0760407248,8.22178072479,4.83426,0.02
 12/16  19:00:00,122.424392229,4.85604623262,0.0,0.0,43.513341876,52.539744,17.1688764847,12.3146164847,4.83426,0.02
 12/16  20:00:00,122.292826998,4.30030982146,0.0,0.0,43.513341876,52.539744,18.5579610247,13.7037010247,4.83426,0.02
 12/16  21:00:00,122.826826524,4.85604623262,0.0,0.0,43.513341876,52.539744,22.996079039,18.141819039,4.83426,0.02
 12/16  22:00:00,125.515723655,7.72566478021,0.0,0.0,43.513341876,52.539744,69.7448459126,29.5135133763,4.83426,35.3970725363
 12/16  23:00:00,133.340706416,15.8745261602,0.0,0.0,43.513341876,52.539744,44.0605461189,39.2062861189,4.83426,0.02
 12/16  24:00:00,127.734684522,9.28264430691,0.0,0.0,43.513341876,52.539744,45.6079300498,40.7536700498,4.83426,0.02
 12/17  01:00:00,134.572111891,17.1015604955,0.0,0.0,43.513341876,52.539744,61.374639815,47.9264723211,4.83426,8.61390749395
 12/17  02:00:00,129.61091904,12.1468449913,0.0,0.0,43.513341876,52.539744,53.201509218,48.347249218,4.83426,0.02
 12/17  03:00:00,128.850990622,11.3754969727,0.0,0.0,43.513341876,52.539744,62.3751194249,57.5208594249,4.83426,0.02
 12/17  04:00:00,133.305703915,15.8365656473,0.0,0.0,43.513341876,52.539744,64.7734119198,59.9191519198,4.83426,0.02
 12/17  05:00:00,133.936081079,16.0265722808,0.0,0.0,43.513341876,52.539744,82.0415421411,68.5950175366,4.83426,8.6122646045
 12/17  06:00:00,130.870761033,12.999531899,0.0,0.0,43.513341876,52.539744,68.7208193615,63.8665593615,4.83426,0.02
 12/17  07:00:00,134.042442154,16.1352400253,0.0,0.0,43.513341876,52.539744,75.8308755813,70.9766155813,4.83426,0.02
 12/17  08:00:00,114.766371227,8.97124840157,0.0,0.0,43.513341876,52.539744,57.5968488421,52.7425888421,4.83426,0.02
 12/17  09:00:00,108.963585986,9.13773993106,0.0,0.0,43.513341876,52.539744,62.6500165047,57.7957565047,4.83426,0.02
 12/17  10:00:00,104.152536489,4.30030982146,0.0,0.0,43.513341876,52.539744,63.5719625945,50.1172027511,4.83426,8.62049984345
 12/17  11:00:00,108.601416371,8.74849504938,0.0,0.0,43.513341876,52.539744,76.404728814,54.0995542388,4.83426,17.4709145752
 12/17  12:00:00,105.083703863,4.30030982146,0.0,0.0,43.513341876,52.539744,55.9525362799,42.4531175808,4.83426,8.66515869911
 12/17  13:00:00,104.669674199,4.85604623262,0.0,0.0,43.513341876,52.539744,49.1146666645,35.6151876364,4.83426,8.6652190281
 12/17  14:00:00,104.180486001,4.30030982146,0.0,0.0,43.513341876,52.539744,44.8979057493,31.3983459264,4.83426,8.66529982292
 12/17  15:00:00,104.749904592,4.85604623262,0.0,0.0,43.513341876,52.539744,41.7692741187,36.9150141187,4.83426,0.02
 12/17  16:00:00,107.152873964,4.30030982146,0.0,0.0,43.513341876,52.539744,48.3520985857,34.8608718327,4.83426,8.65696675303
 12/17  17:00:00,122.435097013,4.85604623262,0.0,0.0,43.513341876,52.539744,42.768653684,37.914393684,4.83426,0.02
 12/17  18:00:00,121.871328125,4.30030982146,0.0,0.0,43.513341876,52.539744,51.1982606503,37.750063445,4.83426,8.61393720529
 12/17  19:00:00,123.605338993,6.02378087765,0.0,0.0,43.513341876,52.539744,57.3062613536,52.4520013536,4.83426,0.02
 12/17  20:00:00,125.424071964,7.41426887487,0.0,0.0,43.513341876,52.539744,56.305150053,51.450890053,4.83426,0.02
 12/17  21:00:00,122.838470729,4.85604623262,0.0,0.0,43.513341876,52.539744,58.1556429374,53.3013829374,4.83426,0.02
 12/17  22:00:00,126.76053443,8.97124840157,0.0,0.0,43.513341876,52.539744,104.51341686,64.2800808878,4.83426,35.3990759722
 12/17  23:00:00,125.832132115,8.35925016771,0.0,0.0,43.513341876,52.539744,74.989758124,70.135498124,4.83426,0.02
 12/17  24:00:00,126.63964315,8.19275863822,0.0,0.0,43.513341876,52.539744,71.590077856,66.735817856,4.83426,0.02
 12/18  01:00:00,122.386336902,4.85604623262,0.0,0.0,43.513341876,52.539744,79.325201919,65.8686533259,4.83426,8.62228859315
 12/18  02:00:00,124.54801789,7.02502399319,0.0,0.0,43.513341876,52.539744,66.1593329193,61.3050729193,4.83426,0.02
 12/18  03:00:00,123.920637929,6.41302575932,0.0,0.0,43.513341876,52.539744,75.5673299419,70.7130699419,4.83426,0.02
 12/18  04:00:00,125.681966823,8.19275863822,0.0,0.0,43.513341876,52.539744,81.7697611254,68.3132221519,4.83426,8.62227897344
 12/18  05:00:00,126.893772655,8.97707616038,0.0,0.0,43.513341876,52.539744,80.3698612177,75.5156012177,4.83426,0.02
 12/18  06:00:00,131.266922303,13.3948631674,0.0,0.0,43.513341876,52.539744,77.7947784108,72.9405184108,4.83426,0.02
 12/18  07:00:00,195.525431364,72.5788265788,0.00269811122,0.0,43.513341876,53.238744,2559.25051789,2545.79399818,4.83426,8.62225970667
 12/18  08:00:00,359.503449854,72.5788265788,0.0,0.0,220.879908,53.238744,1698.42085649,1667.13648805,4.83426,26.4501084412
 12/18  09:00:00,444.711182102,72.5788265788,0.00264478500698,0.0,220.879908,145.652643033,1362.77412416,1290.96262489,36.25695,35.5545492731
 12/18  10:00:00,444.582563959,72.5788265788,0.00227353412593,0.0,220.879908,145.652643033,1295.64060086,1214.37074492,36.25695,45.0129059348
 12/18  11:00:00,450.399686846,72.5788265788,0.00158198149882,0.0,220.879908,151.653867033,1216.56952142,1114.11219086,48.3426,54.1147305607
 12/18  12:00:00,451.159578097,72.5788265788,0.0,0.0,220.879908,151.653867033,1061.95149581,959.248079911,48.3426,54.3608158951
 12/18  13:00:00,450.000913037,72.5788265788,0.0,0.0,220.879908,151.653867033,963.739166926,851.756303405,48.3426,63.6402635202
 12/18  14:00:00,443.827120603,72.5788265788,0.0,0.0,220.879908,145.652643033,774.229923931,686.275887555,24.1713,63.7827363762
 12/18  15:00:00,443.815646157,72.5788265788,0.0,0.0,220.879908,145.652643033,750.994941468,681.774008891,24.1713,45.0496325775
 12/18  16:00:00,439.102213202,72.5788265788,0.0,0.0,220.879908,137.835547516,866.226345082,807.230774648,4.83426,54.1613104346
 12/18  17:00:00,449.32597225,72.5788265788,0.0,0.0,220.879908,133.019064,937.352243594,887.794999967,4.83426,44.7229836272
 12/18  18:00:00,369.763941303,72.5788265788,0.0,0.0,220.879908,53.238744,1077.41399602,1027.86268862,4.83426,44.717047407
 12/18  19:00:00,369.942212697,72.5788265788,0.0,0.0,220.879908,53.238744,1132.43750275,1082.67473807,4.83426,44.9285046835
 12/18  20:00:00,370.282192544,72.5788265788,0.0,0.0,220.879908,53.238744,1060.92718678,1047.38687462,4.83426,8.70605215897
 12/18  21:00:00,370.132742647,72.5788265788,0.0,0.0,220.879908,53.238744,1043.84318606,1021.64162615,4.83426,17.3672999076
 12/18  22:00:00,117.665155426,0.0,0.0,0.0,43.513341876,52.539744,13.5274784951,0.0,4.83426,8.69321849512
 12/18  23:00:00,117.437757072,0.0,0.0,0.0,43.513341876,52.539744,13.4853701621,0.0,4.83426,8.65111016207
 12/18  24:00:00,118.533043661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,118.591340144,1.06343788136,0.0,0.0,43.513341876,52.539744,13.8857179848,0.429184676771,4.83426,8.62227330805
 12/19  02:00:00,118.568093317,1.06343788136,0.0,0.0,43.513341876,52.539744,5.42368975786,0.569429757858,4.83426,0.02
 12/19  03:00:00,118.909459896,1.41791717515,0.0,0.0,43.513341876,52.539744,5.9001445592,1.04588455921,4.83426,0.02
 12/19  04:00:00,119.26020294,1.77239646893,0.0,0.0,43.513341876,52.539744,14.8856666657,1.42909639366,4.83426,8.62231027208
 12/19  05:00:00,121.025948848,1.41791717515,0.0,0.0,43.513341876,52.539744,6.24624512187,1.39198512187,4.83426,0.02
 12/19  06:00:00,121.93311689,2.66139089568,0.0,0.0,43.513341876,52.539744,7.26427711759,2.41001711759,4.83426,0.02
 12/19  07:00:00,194.689128101,72.5788265788,0.0,0.0,43.513341876,53.238744,1870.86732871,1857.41085508,4.83426,8.62221363769
 12/19  08:00:00,358.662624076,72.5788265788,0.0,0.0,220.879908,53.238744,1535.69931794,1504.41196191,4.83426,26.4530960318
 12/19  09:00:00,444.716993081,72.5788265788,0.00241566177764,0.0,220.879908,145.652643033,1309.81504849,1238.00012941,36.25695,35.5579690874
 12/19  10:00:00,444.759890985,72.5788265788,0.00207945430241,0.0,220.879908,145.652643033,1265.3686175,1181.63935296,36.25695,47.4723145441
 12/19  11:00:00,450.76117618,72.5788265788,0.00144242038856,0.0,220.879908,151.653867033,1252.65956282,1152.65115576,48.3426,51.6658070646
 12/19  12:00:00,451.76621693,72.5788265788,0.0,0.0,220.879908,151.653867033,1204.30223369,1101.58598347,48.3426,54.3736502132
 12/19  13:00:00,450.749281675,72.5788265788,0.0,0.0,220.879908,151.653867033,1200.74867923,1088.76051488,48.3426,63.6455643506
 12/19  14:00:00,444.779805063,72.5788265788,0.0,0.0,220.879908,145.652643033,1197.47281134,1109.514427,24.1713,63.7870843414
 12/19  15:00:00,445.011815001,72.5788265788,0.0,0.0,220.879908,145.652643033,1233.28172255,1164.0627052,24.1713,45.0477173403
 12/19  16:00:00,437.346282633,72.5788265788,0.0,0.0,220.879908,137.835547516,1194.31765225,1135.30730757,4.83426,54.1760846734
 12/19  17:00:00,450.620785514,72.5788265788,0.0,0.0,220.879908,133.019064,1133.35449046,1083.79053763,4.83426,44.7296928385
 12/19  18:00:00,371.185530921,72.5788265788,0.0,0.0,220.879908,53.238744,1251.79484849,1202.23437776,4.83426,44.7262107239
 12/19  19:00:00,371.199746615,72.5788265788,0.0,0.0,220.879908,53.238744,1264.05967202,1214.29594287,4.83426,44.9294691455
 12/19  20:00:00,371.173833037,72.5788265788,0.0,0.0,220.879908,53.238744,1245.84154007,1223.61513605,4.83426,17.3921440239
 12/19  21:00:00,371.227583382,72.5788265788,0.0,0.0,220.879908,53.238744,1255.39332918,1241.86480686,4.83426,8.6942623211
 12/19  22:00:00,117.316252034,0.0,0.0,0.0,43.513341876,52.539744,13.5285707255,0.0,4.83426,8.69431072554
 12/19  23:00:00,118.133222842,0.708958587573,0.0,0.0,43.513341876,52.539744,13.6519792365,0.166619197652,4.83426,8.65110003881
 12/19  24:00:00,119.771390772,1.24067752825,0.0,0.0,43.513341876,52.539744,13.743517989,0.270168597227,4.83426,8.63908939173
 12/20  01:00:00,119.088342256,1.59515682204,0.0,0.0,43.513341876,52.539744,5.4015969568,0.5473369568,4.83426,0.02
 12/20  02:00:00,118.904267486,1.41791717515,0.0,0.0,43.513341876,52.539744,5.54244902673,0.688189026732,4.83426,0.02
 12/20  03:00:00,121.248230351,3.76107727226,0.0,0.0,43.513341876,52.539744,15.5110494834,2.05614320393,4.83426,8.62064627948
 12/20  04:00:00,122.215614788,4.7323851807,0.0,0.0,43.513341876,52.539744,7.69529776432,2.84103776432,4.83426,0.02
 12/20  05:00:00,122.333441187,4.42397087338,0.0,0.0,43.513341876,52.539744,8.72794919049,3.87368919049,4.83426,0.02
 12/20  06:00:00,125.34156724,7.45709935243,0.0,0.0,43.513341876,52.539744,21.0634319277,7.6074519219,4.83426,8.62172000583
 12/20  07:00:00,196.231986164,72.5788265788,0.0,0.0,43.513341876,53.238744,2390.84606653,2385.99180653,4.83426,0.02
 12/20  08:00:00,360.435092655,72.5788265788,0.0,0.0,220.879908,53.238744,2126.71631209,2095.42550391,4.83426,26.4565481865
 12/20  09:00:00,446.476455859,72.5788265788,0.0,0.0,220.879908,145.652643033,1921.11628283,1849.2948186,36.25695,35.564514232
 12/20  10:00:00,446.490890983,72.5788265788,0.0,0.0,220.879908,145.652643033,1877.23920526,1786.93959126,36.25695,54.042664003
 12/20  11:00:00,452.487616801,72.5788265788,0.0,0.0,220.879908,151.653867033,1813.93144186,1720.49570796,48.3426,45.0931339069
 12/20  12:00:00,453.498677004,72.5788265788,0.0,0.0,220.879908,151.653867033,1748.21954537,1636.45841762,48.3426,63.4185277508
 12/20  13:00:00,452.434489437,72.5788265788,0.0,0.0,220.879908,151.653867033,1677.10195346,1574.19886967,48.3426,54.5604837854
 12/20  14:00:00,446.426870719,72.5788265788,0.0,0.0,220.879908,145.652643033,1653.76481357,1565.80533877,24.1713,63.7881748066
 12/20  15:00:00,446.427231398,72.5788265788,0.0,0.0,220.879908,145.652643033,1675.70979466,1597.48072089,24.1713,54.057773767
 12/20  16:00:00,438.580905894,72.5788265788,0.0,0.0,220.879908,137.835547516,1647.15939366,1592.1736551,4.83426,50.1514785564
 12/20  17:00:00,451.528464084,72.5788265788,0.0,0.0,220.879908,133.019064,1599.43694567,1554.84357997,4.83426,39.7591057044
 12/20  18:00:00,371.812999996,72.5788265788,0.0,0.0,220.879908,53.238744,1736.94404272,1687.3791989,4.83426,44.7305838165
 12/20  19:00:00,371.843488572,72.5788265788,0.0,0.0,220.879908,53.238744,1798.52706559,1747.33243817,4.83426,46.360367415
 12/20  20:00:00,372.252978207,72.5788265788,0.0,0.0,220.879908,53.238744,1802.4173394,1781.57619847,4.83426,16.0068809283
 12/20  21:00:00,372.227325946,72.5788265788,0.0,0.0,220.879908,53.238744,1808.39250436,1794.86395113,4.83426,8.69429322927
 12/20  22:00:00,119.144506675,1.55970889266,0.0,0.0,43.513341876,52.539744,24.5224878173,2.31931576931,4.83426,17.368912048
 12/20  23:00:00,118.943316536,1.52904147849,0.0,0.0,43.513341876,52.539744,8.09717167475,3.24291167475,4.83426,0.02
 12/20  24:00:00,123.596123848,5.03226537755,0.0,0.0,43.513341876,52.539744,21.1935665983,7.71996400401,4.83426,8.63934259434
 12/21  01:00:00,121.573444829,4.06949157959,0.0,0.0,43.513341876,52.539744,12.2179204797,7.36366047972,4.83426,0.02
 12/21  02:00:00,127.285049081,9.7578030546,0.0,0.0,43.513341876,52.539744,30.782142921,17.3253973963,4.83426,8.62248552475
 12/21  03:00:00,125.632876236,8.11763834902,0.0,0.0,43.513341876,52.539744,23.7424666878,18.8882066878,4.83426,0.02
 12/21  04:00:00,128.866307863,11.3147825813,0.0,0.0,43.513341876,52.539744,41.9668678607,37.1126078607,4.83426,0.02
 12/21  05:00:00,133.387359888,15.4228825166,0.0,0.0,43.513341876,52.539744,52.8722977482,39.4156891363,4.83426,8.62234861194
 12/21  06:00:00,143.834573121,25.8295444144,0.0,0.0,43.513341876,52.539744,82.478819096,77.624559096,4.83426,0.02
 12/21  07:00:00,197.441090556,72.5788265788,0.0,0.0,43.513341876,53.238744,3284.49333989,3279.63907989,4.83426,0.02
 12/21  08:00:00,361.739594908,72.5788265788,0.0,0.0,220.879908,53.238744,2961.54212914,2929.3837235,4.83426,27.3241456443
 12/21  09:00:00,446.747432149,72.5788265788,0.0,0.0,220.879908,145.652643033,2566.52787256,2486.68643355,36.25695,43.5844890124
 12/21  10:00:00,446.604782693,72.5788265788,0.0,0.0,220.879908,145.652643033,2273.47766762,2192.17698366,36.25695,45.0437339687
 12/21  11:00:00,452.486824221,72.5788265788,0.0,0.0,220.879908,151.653867033,1978.58153901,1876.11033046,48.3426,54.128608545
 12/21  12:00:00,453.464110925,72.5788265788,0.0,0.0,220.879908,151.653867033,1671.22347734,1568.50262637,48.3426,54.3782509669
 12/21  13:00:00,452.413487797,72.5788265788,0.0,0.0,220.879908,151.653867033,1589.50480866,1477.48736912,48.3426,63.6748395472
 12/21  14:00:00,446.43294162,72.5788265788,0.0,0.0,220.879908,145.652643033,1578.60922558,1490.62622779,24.1713,63.8116977946
 12/21  15:00:00,446.397255716,72.5788265788,0.0,0.0,220.879908,145.652643033,1533.03688821,1463.79627976,24.1713,45.0693084506
 12/21  16:00:00,438.55943072,72.5788265788,0.0,0.0,220.879908,137.835547516,1582.8524259,1523.83230733,4.83426,54.185858574
 12/21  17:00:00,451.574729765,72.5788265788,0.0,0.0,220.879908,133.019064,1803.62384556,1754.04672242,4.83426,44.7428631368
 12/21  18:00:00,371.928852479,72.5788265788,0.0,0.0,220.879908,53.238744,2151.19183463,2101.62358048,4.83426,44.7339941415
 12/21  19:00:00,371.987204751,72.5788265788,0.0,0.0,220.879908,53.238744,2261.14681482,2211.37156277,4.83426,44.9409920444
 12/21  20:00:00,372.432454705,72.5788265788,0.0,0.0,220.879908,53.238744,2315.93647785,2293.70921635,4.83426,17.3930014955
 12/21  21:00:00,372.40510131,72.5788265788,0.0,0.0,220.879908,53.238744,2277.80833362,2264.2794003,4.83426,8.69467331567
 12/21  22:00:00,119.665049253,2.06889103773,0.0,0.0,43.513341876,52.539744,21.019088356,7.49030713659,4.83426,8.69452121937
 12/21  23:00:00,122.186537809,4.7323851807,0.0,0.0,43.513341876,52.539744,26.5267265146,13.0403842207,4.83426,8.65208229385
 12/21  24:00:00,127.74359357,9.09490945349,0.0,0.0,43.513341876,52.539744,44.1582502371,30.6845398948,4.83426,8.63945034239
 12/22  01:00:00,135.955371745,18.3742151996,0.0,0.0,43.513341876,52.539744,48.6817777882,43.8275177882,4.83426,0.02
 12/22  02:00:00,141.727122782,24.0578767344,0.0,0.0,43.513341876,52.539744,85.7365636729,80.8823036729,4.83426,0.02
 12/22  03:00:00,151.553320855,33.8970523036,0.0,0.0,43.513341876,52.539744,108.918151587,95.4614003576,4.83426,8.62249122901
 12/22  04:00:00,160.307239795,42.5462786032,0.0,0.0,43.513341876,52.539744,149.753855889,144.899595889,4.83426,0.02
 12/22  05:00:00,162.351792388,42.5267399532,0.0,0.0,43.513341876,52.539744,138.630289925,133.776029925,4.83426,0.02
 12/22  06:00:00,159.713160403,40.0882254643,0.0,0.0,43.513341876,52.539744,212.625478181,199.169838611,4.83426,8.62137956974
 12/22  07:00:00,198.278571468,72.5788265788,0.0,0.0,43.513341876,53.238744,3499.48527662,3494.63101662,4.83426,0.02
 12/22  08:00:00,362.386881212,72.5788265788,0.0,0.0,220.879908,53.238744,2941.00397514,2909.71044954,4.83426,26.4592655978
 12/22  09:00:00,446.945590688,72.5788265788,0.0,0.0,220.879908,145.652643033,2493.73239465,2421.90609652,36.25695,35.5693481248
 12/22  10:00:00,446.798425538,72.5788265788,0.0,0.0,220.879908,145.652643033,2316.44475524,2226.13662525,36.25695,54.0511799898
 12/22  11:00:00,452.686526154,72.5788265788,0.0,0.0,220.879908,151.653867033,2134.75178503,2032.28482753,48.3426,54.1243574986
 12/22  12:00:00,453.624294879,72.5788265788,0.0,0.0,220.879908,151.653867033,1914.63500114,1811.92345343,48.3426,54.3689477127
 12/22  13:00:00,452.517595494,72.5788265788,0.0,0.0,220.879908,151.653867033,1731.02512325,1628.09586954,48.3426,54.5866537014
 12/22  14:00:00,446.504330231,72.5788265788,0.0,0.0,220.879908,145.652643033,1610.41602208,1522.43923301,24.1713,63.8054890764
 12/22  15:00:00,446.471449936,72.5788265788,0.0,0.0,220.879908,145.652643033,1546.61534008,1468.36224663,24.1713,54.0817934527
 12/22  16:00:00,438.592613833,72.5788265788,0.0,0.0,220.879908,137.835547516,1460.35328755,1401.33374406,4.83426,54.1852834936
 12/22  17:00:00,451.530247753,72.5788265788,0.0,0.0,220.879908,133.019064,1404.34967525,1354.77203079,4.83426,44.7433844661
 12/22  18:00:00,371.812968116,72.5788265788,0.0,0.0,220.879908,53.238744,1547.24100034,1506.60868432,4.83426,35.7980560181
 12/22  19:00:00,371.820908938,72.5788265788,0.0,0.0,220.879908,53.238744,1577.48853538,1518.71647853,4.83426,53.937796847
 12/22  20:00:00,371.791210404,72.5788265788,0.0,0.0,220.879908,53.238744,1535.55493353,1522.01382882,4.83426,8.70684470833
 12/22  21:00:00,371.801334717,72.5788265788,0.0,0.0,220.879908,53.238744,1590.92292135,1568.71983972,4.83426,17.3688216356
 12/22  22:00:00,118.855126838,1.55970889266,0.0,0.0,43.513341876,52.539744,15.7172018629,2.1879812444,4.83426,8.69496061854
 12/22  23:00:00,118.84727853,1.41791717515,0.0,0.0,43.513341876,52.539744,16.3298408796,2.84398347889,4.83426,8.65159740068
 12/22  24:00:00,121.485656251,2.93128091682,0.0,0.0,43.513341876,52.539744,10.5011610685,5.64690106853,4.83426,0.02
 12/23  01:00:00,121.508532441,4.01489248266,0.0,0.0,43.513341876,52.539744,19.0885979764,5.64033195287,4.83426,8.61400602352
 12/23  02:00:00,122.591960202,5.08686447449,0.0,0.0,43.513341876,52.539744,15.1819042748,10.3276442748,4.83426,0.02
 12/23  03:00:00,121.558554982,4.06949157959,0.0,0.0,43.513341876,52.539744,14.6264228326,9.77216283256,4.83426,0.02
 12/23  04:00:00,122.599468564,5.08686447449,0.0,0.0,43.513341876,52.539744,23.148184362,18.293924362,4.83426,0.02
 12/23  05:00:00,126.660916649,8.74043015971,0.0,0.0,43.513341876,52.539744,23.3065807322,18.4523207322,4.83426,0.02
 12/23  06:00:00,126.512144938,8.59006840957,0.0,0.0,43.513341876,52.539744,44.4737160122,31.0255480665,4.83426,8.61390794572
 12/23  07:00:00,128.222944846,10.2974096864,0.0,0.0,43.513341876,52.539744,34.4486772714,29.5944172714,4.83426,0.02
 12/23  08:00:00,114.060823584,8.2008235279,0.0,0.0,43.513341876,52.539744,40.0536114565,35.1993514565,4.83426,0.02
 12/23  09:00:00,108.592515638,8.74043015971,0.0,0.0,43.513341876,52.539744,32.4918038175,27.6375438175,4.83426,0.02
 12/23  10:00:00,104.972107939,5.08686447449,0.0,0.0,43.513341876,52.539744,42.0424281972,28.5856118675,4.83426,8.62255632962
 12/23  11:00:00,103.923993318,4.06949157959,0.0,0.0,43.513341876,52.539744,44.3067570569,21.994829605,4.83426,17.477667452
 12/23  12:00:00,105.884097686,5.08686447449,0.0,0.0,43.513341876,52.539744,40.757099953,27.2568220214,4.83426,8.66601793159
 12/23  13:00:00,103.848164559,4.06949157959,0.0,0.0,43.513341876,52.539744,33.2402359718,19.7395478746,4.83426,8.66642809712
 12/23  14:00:00,104.941903742,5.08686447449,0.0,0.0,43.513341876,52.539744,29.747259991,24.892999991,4.83426,0.02
 12/23  15:00:00,103.933109403,4.06949157959,0.0,0.0,43.513341876,52.539744,33.4565834403,19.9653345173,4.83426,8.65698892304
 12/23  16:00:00,104.936588029,5.08686447449,0.0,0.0,43.513341876,52.539744,42.3763957381,28.8844219155,4.83426,8.6577138225
 12/23  17:00:00,121.632558803,4.06949157959,0.0,0.0,43.513341876,52.539744,29.6049881105,24.7507281105,4.83426,0.02
 12/23  18:00:00,122.664667478,5.08686447449,0.0,0.0,43.513341876,52.539744,41.1500025974,36.2957425974,4.83426,0.02
 12/23  19:00:00,126.304745955,8.74043015971,0.0,0.0,43.513341876,52.539744,46.4299300983,32.9829430368,4.83426,8.61272706151
 12/23  20:00:00,123.099387266,5.08686447449,0.0,0.0,43.513341876,52.539744,51.2439229692,46.3896629692,4.83426,0.02
 12/23  21:00:00,126.710468842,8.74043015971,0.0,0.0,43.513341876,52.539744,46.9007931359,42.0465331359,4.83426,0.02
 12/23  22:00:00,134.497623345,16.6774541726,0.0,0.0,43.513341876,52.539744,114.698696685,74.4478012988,4.83426,35.4166353863
 12/23  23:00:00,125.889389679,8.42903425436,0.0,0.0,43.513341876,52.539744,66.6170908416,61.7628308416,4.83426,0.02
 12/23  24:00:00,136.829606402,18.3394496117,0.0,0.0,43.513341876,52.539744,95.0235421766,90.1692821766,4.83426,0.02
 12/24  01:00:00,130.230378152,12.7687136571,0.0,0.0,43.513341876,52.539744,73.6512572915,68.7969972915,4.83426,0.02
 12/24  02:00:00,133.451859078,15.9459946174,0.0,0.0,43.513341876,52.539744,103.854350962,90.4059655424,4.83426,8.61412541919
 12/24  03:00:00,130.761870283,13.2937932194,0.0,0.0,43.513341876,52.539744,73.5944847975,68.7402247975,4.83426,0.02
 12/24  04:00:00,129.736947833,12.2291070253,0.0,0.0,43.513341876,52.539744,100.245193838,95.3909338376,4.83426,0.02
 12/24  05:00:00,132.207657264,14.3008640938,0.0,0.0,43.513341876,52.539744,75.6426082032,70.7883482032,4.83426,0.02
 12/24  06:00:00,132.609631666,14.6967591639,0.0,0.0,43.513341876,52.539744,111.741675345,106.887415345,4.83426,0.02
 12/24  07:00:00,141.940034923,24.0310408085,0.0,0.0,43.513341876,52.539744,94.9541834895,81.5057833421,4.83426,8.61414014747
 12/24  08:00:00,115.623648861,9.7578030546,0.0,0.0,43.513341876,52.539744,91.7014136784,86.8471536784,4.83426,0.02
 12/24  09:00:00,103.934204892,4.06949157959,0.0,0.0,43.513341876,52.539744,49.4016246858,44.5473646858,4.83426,0.02
 12/24  10:00:00,105.016381393,5.08686447449,0.0,0.0,43.513341876,52.539744,73.542217974,66.0974474878,4.83426,2.61051048627
 12/24  11:00:00,103.975241027,4.06949157959,0.0,0.0,43.513341876,52.539744,80.4404843347,52.0281498573,4.83426,23.5780744774
 12/24  12:00:00,105.90342606,5.08686447449,0.0,0.0,43.513341876,52.539744,79.7647325678,66.2648167329,4.83426,8.66565583493
 12/24  13:00:00,103.885059849,4.06949157959,0.0,0.0,43.513341876,52.539744,46.8416765475,41.9874165475,4.83426,0.02
 12/24  14:00:00,104.986728349,5.08686447449,0.0,0.0,43.513341876,52.539744,63.3932276915,49.8925149334,4.83426,8.66645275811
 12/24  15:00:00,103.996618144,4.06949157959,0.0,0.0,43.513341876,52.539744,49.2234884768,35.7317489907,4.83426,8.65747948607
 12/24  16:00:00,105.003772515,5.08686447449,0.0,0.0,43.513341876,52.539744,57.7016151752,44.2100959241,4.83426,8.65725925118
 12/24  17:00:00,121.70154329,4.06949157959,0.0,0.0,43.513341876,52.539744,38.8009641913,33.9467041913,4.83426,0.02
 12/24  18:00:00,122.71594527,5.08686447449,0.0,0.0,43.513341876,52.539744,58.8212162268,45.3730130427,4.83426,8.61394318411
 12/24  19:00:00,121.669537836,4.06949157959,0.0,0.0,43.513341876,52.539744,43.51606402,38.66180402,4.83426,0.02
 12/24  20:00:00,123.137505439,5.08686447449,0.0,0.0,43.513341876,52.539744,64.7106880767,59.8564280767,4.83426,0.02
 12/24  21:00:00,122.075650391,4.06949157959,0.0,0.0,43.513341876,52.539744,53.2482509841,48.3939909841,4.83426,0.02
 12/24  22:00:00,122.924470015,5.08686447449,0.0,0.0,43.513341876,52.539744,108.869505406,68.6169581972,4.83426,35.4182872092
 12/24  23:00:00,122.73098574,5.23722622462,0.0,0.0,43.513341876,52.539744,58.2185300624,53.3642700624,4.83426,0.02
 12/24  24:00:00,126.668719965,8.2008235279,0.0,0.0,43.513341876,52.539744,87.7116129645,82.8573529645,4.83426,0.02
 12/25  01:00:00,126.195744599,8.74043015971,0.0,0.0,43.513341876,52.539744,68.0092852555,63.1550252555,4.83426,0.02
 12/25  02:00:00,127.221763802,9.7578030546,0.0,0.0,43.513341876,52.539744,101.260132099,87.8117434609,4.83426,8.61412863835
 12/25  03:00:00,132.578188467,15.1472711974,0.0,0.0,43.513341876,52.539744,75.6475973238,70.7933373238,4.83426,0.02
 12/25  04:00:00,127.224543006,9.7578030546,0.0,0.0,43.513341876,52.539744,104.098123072,99.2438630717,4.83426,0.02
 12/25  05:00:00,133.225906473,15.3486853723,0.0,0.0,43.513341876,52.539744,91.9911370193,87.1368770193,4.83426,0.02
 12/25  06:00:00,152.003228568,34.0769452345,0.0,0.0,43.513341876,52.539744,157.127134201,152.272874201,4.83426,0.02
 12/25  07:00:00,141.177134541,23.2444273139,0.0,0.0,43.513341876,52.539744,146.605850996,133.157407689,4.83426,8.61418330747
 12/25  08:00:00,126.487477417,20.5755405676,0.0,0.0,43.513341876,52.539744,173.605921159,168.751661159,4.83426,0.02
 12/25  09:00:00,115.713791942,15.8429461665,0.0,0.0,43.513341876,52.539744,120.220667983,115.366407983,4.83426,0.02
 12/25  10:00:00,116.624286695,16.6774541726,0.0,0.0,43.513341876,52.539744,150.96325527,137.506313811,4.83426,8.62268145951
 12/25  11:00:00,111.324730732,11.4834034917,0.0,0.0,43.513341876,52.539744,84.4938221261,79.6395621261,4.83426,0.02
 12/25  12:00:00,112.842621986,12.0065155924,0.0,0.0,43.513341876,52.539744,114.168583303,109.314323303,4.83426,0.02
 12/25  13:00:00,111.256573839,11.4834034917,0.0,0.0,43.513341876,52.539744,80.6992156701,67.242315841,4.83426,8.62263982905
 12/25  14:00:00,111.391492341,11.5122547983,0.0,0.0,43.513341876,52.539744,91.5623253054,86.7080653054,4.83426,0.02
 12/25  15:00:00,111.993648765,12.1568773426,0.0,0.0,43.513341876,52.539744,55.3332947922,50.4790347922,4.83426,0.02
 12/25  16:00:00,117.340474262,17.493042508,0.0,0.0,43.513341876,52.539744,80.5648822802,75.7106222802,4.83426,0.02
 12/25  17:00:00,133.494228146,15.9171433107,0.0,0.0,43.513341876,52.539744,92.715258736,79.2670145164,4.83426,8.61398421962
 12/25  18:00:00,154.587034012,36.9172852029,0.0,0.0,43.513341876,52.539744,148.203943309,143.349683309,4.83426,0.02
 12/25  19:00:00,133.361781279,15.7342784219,0.0,0.0,43.513341876,52.539744,119.845886187,114.991626187,4.83426,0.02
 12/25  20:00:00,158.090265987,39.8828499677,0.0,0.0,43.513341876,52.539744,215.485228659,210.630968659,4.83426,0.02
 12/25  21:00:00,154.434368788,36.3199759579,0.0,0.0,43.513341876,52.539744,170.021234206,165.166974206,4.83426,0.02
 12/25  22:00:00,167.341843396,49.1270509021,0.0,0.0,43.513341876,52.539744,346.660014844,333.212959224,4.83426,8.61279562008
 12/25  23:00:00,161.522606197,43.7617254563,0.0,0.0,43.513341876,52.539744,254.204931514,249.350671514,4.83426,0.02
 12/25  24:00:00,174.79295105,55.7548705529,0.0,0.0,43.513341876,52.539744,386.944713243,382.090453243,4.83426,0.02
 12/26  01:00:00,160.15140595,42.3581071463,0.0,0.0,43.513341876,52.539744,228.832955637,223.978695637,4.83426,0.02
 12/26  02:00:00,171.004280368,52.9476339328,0.0,0.0,43.513341876,52.539744,345.029479281,331.572683889,4.83426,8.6225353926
 12/26  03:00:00,164.391399796,46.5689620763,0.0,0.0,43.513341876,52.539744,271.465019525,266.610759525,4.83426,0.02
 12/26  04:00:00,175.299516153,57.1584888629,0.0,0.0,43.513341876,52.539744,402.581286339,397.727026339,4.83426,0.02
 12/26  05:00:00,163.753328981,43.7617254563,0.0,0.0,43.513341876,52.539744,265.248088121,251.791112873,4.83426,8.62271524794
 12/26  06:00:00,175.751418297,55.7548705529,0.0,0.0,43.513341876,52.539744,411.611852047,406.757592047,4.83426,0.02
 12/26  07:00:00,198.354625682,72.5788265788,0.0,0.0,43.513341876,53.238744,3659.24437885,3654.39011885,4.83426,0.02
 12/26  08:00:00,363.236712407,72.5788265788,0.0,0.0,220.879908,53.238744,3281.05494092,3240.93950276,4.83426,35.2811781589
 12/26  09:00:00,448.253063419,72.5788265788,0.0,0.0,220.879908,145.652643033,2982.24193218,2910.40004506,36.25695,35.5849371182
 12/26  10:00:00,447.28189588,72.5788265788,0.0,0.0,220.879908,145.652643033,2761.87130626,2680.55486143,36.25695,45.0594948296
 12/26  11:00:00,452.887431154,72.5788265788,0.0,0.0,220.879908,151.653867033,2505.17941206,2402.66121044,48.3426,54.1756016126
 12/26  12:00:00,453.683582905,72.5788265788,0.0,0.0,220.879908,151.653867033,2144.88061653,2033.51116664,48.3426,63.0268498948
