Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  13:00:00,452.538868923,72.5788265788,0.0,0.0,220.879908,151.653867033,1911.96730647,1808.54165213,48.3426,55.0830543413
 12/26  14:00:00,446.544041821,72.5788265788,0.0,0.0,220.879908,145.652643033,1841.90918201,1753.88712739,24.1713,63.8507546175
 12/26  15:00:00,446.509532536,72.5788265788,0.0,0.0,220.879908,145.652643033,1790.1749461,1711.90057604,24.1713,54.1030700617
 12/26  16:00:00,438.635187112,72.5788265788,0.0,0.0,220.879908,137.835547516,1704.52998142,1645.48534951,4.83426,54.2103719112
 12/26  17:00:00,451.618945904,72.5788265788,0.0,0.0,220.879908,133.019064,1664.56188151,1614.96528911,4.83426,44.7623324021
 12/26  18:00:00,371.927574199,72.5788265788,0.0,0.0,220.879908,53.238744,1819.86275083,1771.33633063,4.83426,43.6921602008
 12/26  19:00:00,371.934402108,72.5788265788,0.0,0.0,220.879908,53.238744,1833.51656575,1782.63475576,4.83426,46.0475499913
 12/26  20:00:00,371.900182173,72.5788265788,0.0,0.0,220.879908,53.238744,1798.54808976,1785.00516126,4.83426,8.70866850095
 12/26  21:00:00,371.895759574,72.5788265788,0.0,0.0,220.879908,53.238744,1814.87154199,1792.66644937,4.83426,17.3708326199
 12/26  22:00:00,118.90837071,1.63060475142,0.0,0.0,43.513341876,52.539744,18.1059260821,4.57559332813,4.83426,8.69607275397
 12/26  23:00:00,120.712706587,3.29739978461,0.0,0.0,43.513341876,52.539744,19.2815406898,5.79455620197,4.83426,8.65272448778
 12/26  24:00:00,122.987946775,4.42397087338,0.0,0.0,43.513341876,52.539744,19.2077796814,12.1781126592,4.83426,2.19540702217
 12/27  01:00:00,122.236989527,4.7323851807,0.0,0.0,43.513341876,52.539744,26.2621144893,14.9776008477,4.83426,6.45025364159
 12/27  02:00:00,124.140419019,6.60374221076,0.0,0.0,43.513341876,52.539744,33.7808273583,28.9265673583,4.83426,0.02
 12/27  03:00:00,125.368207047,7.84634423411,0.0,0.0,43.513341876,52.539744,44.6594681134,31.2024494067,4.83426,8.62275870673
 12/27  04:00:00,127.58462506,10.0290971695,0.0,0.0,43.513341876,52.539744,51.3769026427,46.5226426427,4.83426,0.02
 12/27  05:00:00,134.104682609,16.14010999,0.0,0.0,43.513341876,52.539744,52.699884405,47.845624405,4.83426,0.02
 12/27  06:00:00,135.364497273,17.3886752093,0.0,0.0,43.513341876,52.539744,84.8986086766,71.4415577745,4.83426,8.62279090213
 12/27  07:00:00,197.126985083,72.5788265788,0.0,0.0,43.513341876,53.238744,2723.98487259,2719.13061259,4.83426,0.02
 12/27  08:00:00,360.912239405,72.5788265788,0.0,0.0,220.879908,53.238744,2185.9912998,2154.68720558,4.83426,26.4698342219
 12/27  09:00:00,446.564997598,72.5788265788,0.0,0.0,220.879908,145.652643033,1814.92915067,1743.08702662,36.25695,35.5851740481
 12/27  10:00:00,446.513114639,72.5788265788,0.0,0.0,220.879908,145.652643033,1625.03276802,1534.68714709,36.25695,54.0886709312
 12/27  11:00:00,452.485983601,72.5788265788,0.00106692750659,0.0,220.879908,151.653867033,1562.25042469,1459.74252919,48.3426,54.1652954992
 12/27  12:00:00,453.507226334,72.5788265788,0.0,0.0,220.879908,151.653867033,1506.28359487,1403.5231706,48.3426,54.41782427
 12/27  13:00:00,452.4776717,72.5788265788,0.0,0.0,220.879908,151.653867033,1518.06154484,1405.98818035,48.3426,63.7307644893
 12/27  14:00:00,446.469583635,72.5788265788,0.0,0.0,220.879908,145.652643033,1487.61909351,1399.58118366,24.1713,63.8666098518
 12/27  15:00:00,446.440425154,72.5788265788,0.0,0.0,220.879908,145.652643033,1446.95677971,1377.691409,24.1713,45.0940707113
 12/27  16:00:00,438.565530055,72.5788265788,0.0,0.0,220.879908,137.835547516,1376.72523426,1317.65133035,4.83426,54.2396439091
 12/27  17:00:00,451.489002629,72.5788265788,0.0,0.0,220.879908,133.019064,1317.4096358,1267.80810372,4.83426,44.7672720741
 12/27  18:00:00,371.767779157,72.5788265788,0.0,0.0,220.879908,53.238744,1469.16768888,1419.56885025,4.83426,44.7645786263
 12/27  19:00:00,371.774679876,72.5788265788,0.0,0.0,220.879908,53.238744,1491.70077659,1432.90826493,4.83426,53.9582516652
 12/27  20:00:00,372.168656664,72.5788265788,0.0,0.0,220.879908,53.238744,1447.94223326,1434.39995924,4.83426,8.70801402237
 12/27  21:00:00,372.150298927,72.5788265788,0.0,0.0,220.879908,53.238744,1495.17259672,1481.64341829,4.83426,8.69491842102
 12/27  22:00:00,119.082331081,1.4888130339,0.0,0.0,43.513341876,52.539744,23.6929024812,1.48673004604,4.83426,17.3719124352
 12/27  23:00:00,118.837293,1.41791717515,0.0,0.0,43.513341876,52.539744,15.3036501649,1.8164754811,4.83426,8.65291468378
 12/27  24:00:00,121.426551848,2.87786117394,0.0,0.0,43.513341876,52.539744,9.30238892525,4.44812892525,4.83426,0.02
 12/28  01:00:00,121.564324696,4.06949157959,0.0,0.0,43.513341876,52.539744,10.1868886739,5.33262867393,4.83426,0.02
 12/28  02:00:00,122.596908368,5.08686447449,0.0,0.0,43.513341876,52.539744,23.9793718552,10.5222899475,4.83426,8.62282190775
 12/28  03:00:00,122.188851876,4.69228339027,0.0,0.0,43.513341876,52.539744,17.1862643771,12.3320043771,4.83426,0.02
 12/28  04:00:00,125.725072534,8.2008235279,0.0,0.0,43.513341876,52.539744,25.6948266048,20.8405666048,4.83426,0.02
 12/28  05:00:00,127.604790566,9.67461787573,0.0,0.0,43.513341876,52.539744,35.5810290694,22.1240973488,4.83426,8.62267172058
 12/28  06:00:00,128.859306693,10.9255376996,0.0,0.0,43.513341876,52.539744,39.9739083709,35.1196483709,4.83426,0.02
 12/28  07:00:00,196.800778549,72.5788265788,0.0,0.0,43.513341876,53.238744,2527.32566575,2522.47140575,4.83426,0.02
 12/28  08:00:00,360.585136587,72.5788265788,0.0,0.0,220.879908,53.238744,2067.06969717,2026.94964182,4.83426,35.285795356
 12/28  09:00:00,446.445956648,72.5788265788,0.0,0.0,220.879908,145.652643033,1740.48589588,1668.63832783,36.25695,35.5906180466
 12/28  10:00:00,446.436342941,72.5788265788,0.0,0.0,220.879908,145.652643033,1628.22426309,1537.88705183,36.25695,54.0802612612
 12/28  11:00:00,452.438403052,72.5788265788,0.0,0.0,220.879908,151.653867033,1577.68940984,1484.19940026,48.3426,45.1474095744
 12/28  12:00:00,453.457743998,72.5788265788,0.0,0.0,220.879908,151.653867033,1483.78388467,1371.9471313,48.3426,63.4941533717
 12/28  13:00:00,452.419690002,72.5788265788,0.0,0.0,220.879908,151.653867033,1426.6825428,1323.70520944,48.3426,54.6347333574
 12/28  14:00:00,446.257618373,72.5788265788,0.0,0.0,220.879908,145.652643033,1382.9016571,1294.86115728,24.1713,63.8691998153
 12/28  15:00:00,445.151156129,72.5788265788,0.0,0.0,220.879908,145.652643033,1225.77631496,1147.4746534,24.1713,54.1303615612
 12/28  16:00:00,436.89701196,72.5788265788,0.0,0.0,220.879908,137.835547516,1109.79615324,1050.72659711,4.83426,54.2352961307
 12/28  17:00:00,450.036577798,72.5788265788,0.0,0.0,220.879908,133.019064,1069.02379156,1019.4148609,4.83426,44.7746706598
 12/28  18:00:00,370.488372077,72.5788265788,0.0,0.0,220.879908,53.238744,1199.96776084,1150.358411,4.83426,44.7750898427
 12/28  19:00:00,370.499001777,72.5788265788,0.0,0.0,220.879908,53.238744,1210.41549765,1160.60643113,4.83426,44.9748065213
 12/28  20:00:00,371.298543829,72.5788265788,0.0,0.0,220.879908,53.238744,1256.12893659,1233.89743059,4.83426,17.3972459982
 12/28  21:00:00,371.146935665,72.5788265788,0.0,0.0,220.879908,53.238744,1208.80982194,1195.28012048,4.83426,8.69544146037
 12/28  22:00:00,118.518246792,0.886198234466,0.0,0.0,43.513341876,52.539744,22.4876124912,0.281107595124,4.83426,17.3722448961
 12/28  23:00:00,118.509215291,1.06343788136,0.0,0.0,43.513341876,52.539744,5.40654384528,0.552283845282,4.83426,0.02
 12/28  24:00:00,120.326073917,1.77239646893,0.0,0.0,43.513341876,52.539744,14.5576990261,1.08349452509,4.83426,8.63994450102
 12/29  01:00:00,118.934697466,1.41791717515,0.0,0.0,43.513341876,52.539744,5.83901417731,0.984754177307,4.83426,0.02
 12/29  02:00:00,119.283690916,1.77239646893,0.0,0.0,43.513341876,52.539744,14.9138942786,1.45743331292,4.83426,8.62220096571
 12/29  03:00:00,118.921342205,1.41791717515,0.0,0.0,43.513341876,52.539744,6.09081563464,1.23655563464,4.83426,0.02
 12/29  04:00:00,119.273107465,1.77239646893,0.0,0.0,43.513341876,52.539744,6.69755303341,1.84329303341,4.83426,0.02
 12/29  05:00:00,121.256117166,1.63730923677,0.0,0.0,43.513341876,52.539744,15.1228085014,1.66584449709,4.83426,8.62270400436
 12/29  06:00:00,123.492629442,4.20557448564,0.0,0.0,43.513341876,52.539744,8.22305503428,3.36879503428,4.83426,0.02
 12/29  07:00:00,194.439179618,72.5788265788,0.0,0.0,43.513341876,53.238744,1760.81721407,1755.96295407,4.83426,0.02
 12/29  08:00:00,358.487601908,72.5788265788,0.0,0.0,220.879908,53.238744,1526.11854779,1485.99269299,4.83426,35.2915947942
 12/29  09:00:00,444.724350043,72.5788265788,0.00161853262932,0.0,220.879908,145.652643033,1322.71004249,1250.8627394,36.25695,35.5903530908
 12/29  10:00:00,444.583951614,72.5788265788,0.00228467192467,0.0,220.879908,145.652643033,1209.87074531,1128.54174993,36.25695,45.0720453758
 12/29  11:00:00,450.468846057,72.5788265788,0.00153716641965,0.0,220.879908,151.653867033,1174.78802671,1072.24628198,48.3426,54.1991447208
 12/29  12:00:00,451.46824799,72.5788265788,0.0,0.0,220.879908,151.653867033,1140.42061132,1028.56186167,48.3426,63.5161496537
 12/29  13:00:00,450.463821584,72.5788265788,0.0,0.0,220.879908,151.653867033,1119.52452678,1016.5452498,48.3426,54.6366769797
 12/29  14:00:00,444.494282559,72.5788265788,0.0,0.0,220.879908,145.652643033,1124.98412867,1036.93810639,24.1713,63.8747222779
 12/29  15:00:00,444.345803752,72.5788265788,0.0,0.0,220.879908,145.652643033,1055.35420565,977.049262366,24.1713,54.133643283
 12/29  16:00:00,436.522002136,72.5788265788,0.0,0.0,220.879908,137.835547516,1008.37180866,949.295295558,4.83426,54.2422531007
 12/29  17:00:00,449.493963228,72.5788265788,0.0,0.0,220.879908,133.019064,923.245323119,873.62730294,4.83426,44.7837601788
 12/29  18:00:00,369.732361568,72.5788265788,0.0,0.0,220.879908,53.238744,1008.19658094,958.583688057,4.83426,44.7786328851
 12/29  19:00:00,369.612983307,72.5788265788,0.0,0.0,220.879908,53.238744,965.555195667,915.741539021,4.83426,44.979396646
 12/29  20:00:00,369.232008596,72.5788265788,0.0,0.0,220.879908,53.238744,757.329025276,735.097231377,4.83426,17.3975338994
 12/29  21:00:00,369.097807314,72.5788265788,0.0,0.0,220.879908,53.238744,669.912203089,656.382365537,4.83426,8.69557755256
 12/29  22:00:00,117.482555291,0.0,0.0,0.0,43.513341876,52.539744,22.2068016561,0.0,4.83426,17.3725416561
 12/29  23:00:00,117.529504139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.56640197,0.0,0.0,0.0,43.513341876,52.539744,13.4742566466,0.0,4.83426,8.63999664656
 12/30  01:00:00,117.55732678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.54181438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,118.571727156,1.06343788136,0.0,0.0,43.513341876,52.539744,14.026048699,0.577526054029,4.83426,8.61426264494
 12/30  04:00:00,118.723721924,1.24067752825,0.0,0.0,43.513341876,52.539744,5.70851537099,0.854255370993,4.83426,0.02
 12/30  05:00:00,119.677514503,1.77239646893,0.0,0.0,43.513341876,52.539744,6.23231093546,1.37805093546,4.83426,0.02
 12/30  06:00:00,121.61250771,3.73568607092,0.0,0.0,43.513341876,52.539744,8.75008059615,3.89582059615,4.83426,0.02
 12/30  07:00:00,122.993039965,5.08686447449,0.0,0.0,43.513341876,52.539744,11.8054800465,6.95122004649,4.83426,0.02
 12/30  08:00:00,109.887200171,4.06949157959,0.0,0.0,43.513341876,52.539744,19.2980193975,5.85085173051,4.83426,8.612907667
 12/30  09:00:00,104.930450409,5.08686447449,0.0,0.0,43.513341876,52.539744,14.1595701454,9.30531014541,4.83426,0.02
 12/30  10:00:00,103.937592052,4.06949157959,0.0,0.0,43.513341876,52.539744,15.5766778716,10.7224178716,4.83426,0.02
 12/30  11:00:00,104.946472108,5.08686447449,0.0,0.0,43.513341876,52.539744,35.3831913989,13.0661120575,4.83426,17.4828193415
 12/30  12:00:00,104.860733211,4.06949157959,0.0,0.0,43.513341876,52.539744,25.4913737302,11.9895526279,4.83426,8.66756110229
 12/30  13:00:00,104.882539202,5.08686447449,0.0,0.0,43.513341876,52.539744,28.5437857973,15.0422645676,4.83426,8.66726122977
 12/30  14:00:00,103.935718618,4.06949157959,0.0,0.0,43.513341876,52.539744,31.9884766035,18.4954303611,4.83426,8.65878624241
 12/30  15:00:00,109.64020826,9.7578030546,0.0,0.0,43.513341876,52.539744,34.7226775632,21.2296105077,4.83426,8.65880705551
 12/30  16:00:00,113.157674328,13.2937932194,0.0,0.0,43.513341876,52.539744,43.384064384,29.8918894578,4.83426,8.65791492618
 12/30  17:00:00,132.569082122,14.953821197,0.0,0.0,43.513341876,52.539744,54.9921267057,50.1378667057,4.83426,0.02
 12/30  18:00:00,134.354373703,16.7228000102,0.0,0.0,43.513341876,52.539744,68.4846124586,63.6303524586,4.83426,0.02
 12/30  19:00:00,136.477604102,18.8028916377,0.0,0.0,43.513341876,52.539744,102.086461518,97.2322015176,4.83426,0.02
 12/30  20:00:00,145.589263935,27.449783327,0.0,0.0,43.513341876,52.539744,135.328269683,121.879665635,4.83426,8.61434404777
 12/30  21:00:00,146.942887863,28.7951091792,0.0,0.0,43.513341876,52.539744,151.420123168,146.565863168,4.83426,0.02
 12/30  22:00:00,159.955711907,41.8638463521,0.0,0.0,43.513341876,52.539744,261.712896782,221.43817872,4.83426,35.4404580615
 12/30  23:00:00,164.067215371,46.2949894597,0.0,0.0,43.513341876,52.539744,231.067330485,226.213070485,4.83426,0.02
 12/30  24:00:00,165.605915939,46.7932034617,0.0,0.0,43.513341876,52.539744,245.542134882,240.687874882,4.83426,0.02
 12/31  01:00:00,165.242561034,47.4037635386,0.0,0.0,43.513341876,52.539744,252.801739213,247.947479213,4.83426,0.02
 12/31  02:00:00,165.801310903,47.9019775405,0.0,0.0,43.513341876,52.539744,273.980949703,269.126689703,4.83426,0.02
 12/31  03:00:00,165.307033184,47.4037635386,0.0,0.0,43.513341876,52.539744,284.008679573,270.560077035,4.83426,8.61434253845
 12/31  04:00:00,165.849195466,47.9019775405,0.0,0.0,43.513341876,52.539744,286.786970219,281.932710219,4.83426,0.02
 12/31  05:00:00,165.784064477,47.4037635386,0.0,0.0,43.513341876,52.539744,287.804798255,282.950538255,4.83426,0.02
 12/31  06:00:00,166.312225618,47.9019775405,0.0,0.0,43.513341876,52.539744,304.076606499,299.222346499,4.83426,0.02
 12/31  07:00:00,165.840467129,47.4037635386,0.0,0.0,43.513341876,52.539744,302.122618535,297.268358535,4.83426,0.02
 12/31  08:00:00,148.595764475,42.3581071463,0.0,0.0,43.513341876,52.539744,259.787677937,246.339062388,4.83426,8.61435554905
 12/31  09:00:00,146.550405588,46.2949894597,0.0,0.0,43.513341876,52.539744,252.899081749,248.044821749,4.83426,0.02
 12/31  10:00:00,142.655219117,42.3581071463,0.0,0.0,43.513341876,52.539744,254.707576904,249.853316904,4.83426,0.02
 12/31  11:00:00,139.897219369,39.6423449866,0.0,0.0,43.513341876,52.539744,265.658073235,243.341388539,4.83426,17.4824246953
 12/31  12:00:00,134.678037439,33.4879145154,0.0,0.0,43.513341876,52.539744,252.255032036,238.753060136,4.83426,8.6677119001
 12/31  13:00:00,139.761917548,39.6423449866,0.0,0.0,43.513341876,52.539744,225.117086311,211.61512916,4.83426,8.66769715091
 12/31  14:00:00,136.903401633,36.814236752,0.0,0.0,43.513341876,52.539744,178.861270965,165.359329795,4.83426,8.66768117006
 12/31  15:00:00,138.59138847,38.5335709077,0.0,0.0,43.513341876,52.539744,162.418371771,148.925071638,4.83426,8.65904013284
 12/31  16:00:00,136.866736575,36.814236752,0.0,0.0,43.513341876,52.539744,178.531468,165.038275866,4.83426,8.65893213387
 12/31  17:00:00,162.494995729,44.6318283414,0.0,0.0,43.513341876,52.539744,218.424596966,213.570336966,4.83426,0.02
 12/31  18:00:00,164.532007641,46.5689620763,0.0,0.0,43.513341876,52.539744,301.961185853,297.106925853,4.83426,0.02
 12/31  19:00:00,169.162054667,51.1467456986,0.0,0.0,43.513341876,52.539744,331.331226043,317.882593412,4.83426,8.61437263161
 12/31  20:00:00,157.328350428,38.7934229552,0.0,0.0,43.513341876,52.539744,341.857571307,337.003311307,4.83426,0.02
 12/31  21:00:00,173.490315358,54.9409407052,0.0,0.0,43.513341876,52.539744,369.045881814,364.191621814,4.83426,0.02
 12/31  22:00:00,166.368597377,47.6918567243,0.0,0.0,43.513341876,52.539744,517.772865638,477.499458441,4.83426,35.4391471965
 12/31  23:00:00,176.098108112,57.7199361869,0.0,0.0,43.513341876,52.539744,471.428756416,466.574496416,4.83426,0.02
 12/31  24:00:00,167.131282215,47.6918567243,0.0,0.0,43.513341876,52.539744,481.462615562,476.608355562,4.83426,0.02
